Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,173.5,15.5,3.55,3.5,31.5,90.78,0.0
2016,1,1,8,0,347.0,31.0,3.6,4.0,63.0,197.85,146.49
2016,1,1,8,15,442.5,39.5,3.65,4.0,102.0,270.38,221.55
2016,1,1,8,30,538.0,48.0,3.7,4.0,141.0,352.31,297.16
2016,1,1,8,45,596.5,54.0,3.75,4.5,181.5,419.36,358.16
2016,1,1,9,0,655.0,60.0,3.8,5.0,222.0,490.53,420.73
2016,1,1,9,15,693.5,64.0,3.8,5.5,260.5,549.9,471.53
2016,1,1,9,30,732.0,68.0,3.8,6.0,299.0,606.09,518.23
2016,1,1,9,45,606.0,92.0,3.8,6.5,297.0,576.99,492.64
2016,1,1,10,0,480.0,116.0,3.8,7.0,295.0,525.96,448.99
2016,1,1,10,15,649.5,97.5,3.75,7.5,358.5,660.68,557.67
2016,1,1,10,30,819.0,79.0,3.7,8.0,422.0,790.99,656.15
2016,1,1,10,45,830.0,80.5,3.65,8.5,443.5,822.72,677.04
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,851.79,696.4
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,874.31,711.73
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,893.71,724.74
2016,1,1,11,45,858.5,84.5,3.3,9.5,500.5,904.7,730.28
2016,1,1,12,0,861.0,85.0,3.2,10.0,507.0,912.26,733.44
2016,1,1,12,15,860.5,85.0,3.1,10.0,506.5,912.97,733.1
2016,1,1,12,30,860.0,85.0,3.0,10.0,506.0,910.18,730.41
2016,1,1,12,45,692.5,118.0,2.9,10.0,453.5,799.63,648.78
2016,1,1,13,0,525.0,151.0,2.8,10.0,401.0,674.37,554.68
2016,1,1,13,15,685.0,115.0,2.65,10.0,430.5,771.13,628.85
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,845.87,682.89
2016,1,1,13,45,833.0,77.5,2.45,10.0,437.0,814.91,659.75
2016,1,1,14,0,821.0,76.0,2.4,10.0,414.0,781.39,635.63
2016,1,1,14,15,802.0,73.5,2.35,10.0,385.0,738.85,604.52
2016,1,1,14,30,783.0,71.0,2.3,10.0,356.0,694.64,571.79
2016,1,1,14,45,756.5,68.0,2.25,10.0,321.5,643.14,532.86
2016,1,1,15,0,730.0,65.0,2.2,10.0,287.0,591.12,492.17
2016,1,1,15,15,689.0,60.5,2.15,9.5,248.5,532.44,444.56
2016,1,1,15,30,648.0,56.0,2.1,9.0,210.0,471.22,393.31
2016,1,1,15,45,586.0,50.5,2.05,8.5,169.5,399.56,331.73
2016,1,1,16,0,524.0,45.0,2.0,8.0,129.0,332.48,271.93
2016,1,1,16,15,422.0,36.0,2.05,7.5,90.5,249.33,196.87
2016,1,1,16,30,320.0,27.0,2.1,7.0,52.0,174.26,111.29
2016,1,1,16,45,160.0,13.5,2.15,7.0,26.0,64.93,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,27.5,16.0,3.7,5.5,18.5,28.38,0.0
2016,1,2,8,0,55.0,32.0,3.8,6.0,37.0,63.97,44.19
2016,1,2,8,15,81.0,49.0,3.8,6.0,61.0,98.41,77.97
2016,1,2,8,30,107.0,66.0,3.8,6.0,85.0,134.94,111.55
2016,1,2,8,45,122.5,83.0,3.85,6.5,109.5,167.96,141.52
2016,1,2,9,0,138.0,100.0,3.9,7.0,134.0,202.24,172.07
2016,1,2,9,15,147.5,115.5,3.85,7.5,157.5,231.79,197.87
2016,1,2,9,30,157.0,131.0,3.8,8.0,181.0,261.97,223.64
2016,1,2,9,45,170.5,143.5,3.8,8.5,202.5,291.57,248.55
2016,1,2,10,0,184.0,156.0,3.8,9.0,224.0,321.89,273.62
2016,1,2,10,15,241.0,162.0,3.85,9.5,259.0,393.48,333.26
2016,1,2,10,30,298.0,168.0,3.9,10.0,294.0,453.9,382.75
2016,1,2,10,45,309.0,176.0,4.0,10.5,311.5,480.18,403.01
2016,1,2,11,0,320.0,184.0,4.1,11.0,329.0,505.94,422.88
2016,1,2,11,15,252.0,198.5,4.2,11.0,315.0,469.61,391.75
2016,1,2,11,30,184.0,213.0,4.3,11.0,301.0,413.23,344.61
2016,1,2,11,45,146.5,216.0,4.4,11.5,287.0,384.43,319.7
2016,1,2,12,0,109.0,219.0,4.5,12.0,273.0,337.65,280.15
2016,1,2,12,15,65.5,203.5,4.55,12.0,236.5,278.05,230.1
2016,1,2,12,30,22.0,188.0,4.6,12.0,200.0,203.33,166.9
2016,1,2,12,45,17.5,181.5,4.65,12.5,191.0,192.08,157.26
2016,1,2,13,0,13.0,175.0,4.7,13.0,182.0,181.05,147.74
2016,1,2,13,15,45.5,184.5,4.7,13.0,206.0,236.42,195.06
2016,1,2,13,30,78.0,194.0,4.7,13.0,230.0,277.04,229.73
2016,1,2,13,45,40.5,169.0,4.7,13.0,187.5,213.45,176.04
2016,1,2,14,0,3.0,144.0,4.7,13.0,145.0,140.8,114.22
2016,1,2,14,15,1.5,128.0,4.6,13.0,128.5,122.97,99.36
2016,1,2,14,30,0.0,112.0,4.5,13.0,112.0,105.43,84.61
2016,1,2,14,45,0.0,101.0,4.4,13.0,101.0,94.72,75.6
2016,1,2,15,0,0.0,90.0,4.3,13.0,90.0,84.11,66.61
2016,1,2,15,15,0.0,78.0,4.05,12.5,78.0,72.51,56.77
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,60.97,46.86
2016,1,2,15,45,0.0,53.0,3.55,11.5,53.0,48.37,35.89
2016,1,2,16,0,0.0,40.0,3.3,11.0,40.0,35.77,24.82
2016,1,2,16,15,0.0,28.0,3.35,10.5,28.0,24.69,14.91
2016,1,2,16,30,0.0,16.0,3.4,10.0,16.0,14.08,4.38
2016,1,2,16,45,0.0,8.0,3.45,10.0,8.0,7.28,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,4.2,8.5,9.5,8.35,0.0
2016,1,3,8,0,0.0,19.0,4.1,9.0,19.0,16.73,7.36
2016,1,3,8,15,0.0,31.5,4.0,9.0,31.5,27.79,17.83
2016,1,3,8,30,0.0,44.0,3.9,9.0,44.0,39.73,28.55
2016,1,3,8,45,0.0,57.0,3.8,9.5,57.0,52.32,39.69
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,64.92,50.7
2016,1,3,9,15,0.0,82.0,3.6,10.0,82.0,76.46,60.77
2016,1,3,9,30,0.0,94.0,3.5,10.0,94.0,88.08,70.8
2016,1,3,9,45,0.0,104.5,3.4,10.5,104.5,98.16,79.24
2016,1,3,10,0,0.0,115.0,3.3,11.0,115.0,108.35,87.68
2016,1,3,10,15,35.5,146.5,3.35,11.0,161.5,182.17,151.24
2016,1,3,10,30,71.0,178.0,3.4,11.0,208.0,250.51,209.04
2016,1,3,10,45,95.0,189.5,3.5,11.5,232.0,285.44,237.91
2016,1,3,11,0,119.0,201.0,3.6,12.0,256.0,337.34,280.18
2016,1,3,11,15,132.5,208.0,3.8,12.0,271.0,359.44,298.29
2016,1,3,11,30,146.0,215.0,4.0,12.0,286.0,381.67,316.56
2016,1,3,11,45,101.0,212.0,4.2,12.0,261.5,320.99,266.12
2016,1,3,12,0,56.0,209.0,4.4,12.0,237.0,276.28,228.15
2016,1,3,12,15,132.5,213.5,4.4,12.0,279.5,368.96,306.5
2016,1,3,12,30,209.0,218.0,4.4,12.0,322.0,444.19,369.22
2016,1,3,12,45,344.5,191.0,4.4,12.5,358.0,548.55,455.16
2016,1,3,13,0,480.0,164.0,4.4,13.0,394.0,650.88,537.0
2016,1,3,13,15,408.0,172.0,4.05,13.0,363.5,589.77,486.3
2016,1,3,13,30,336.0,180.0,3.7,13.0,333.0,513.25,424.72
2016,1,3,13,45,168.0,159.0,3.35,13.5,235.5,322.66,268.15
2016,1,3,14,0,0.0,138.0,3.0,14.0,138.0,131.53,105.53
2016,1,3,14,15,63.0,147.0,2.65,13.5,170.0,204.52,169.14
2016,1,3,14,30,126.0,156.0,2.3,13.0,202.0,277.24,230.69
2016,1,3,14,45,116.5,142.0,2.0,13.0,181.5,249.91,207.55
2016,1,3,15,0,107.0,128.0,1.7,13.0,161.0,223.18,185.04
2016,1,3,15,15,98.0,112.0,1.55,12.5,139.5,194.77,161.28
2016,1,3,15,30,89.0,96.0,1.4,12.0,118.0,167.08,137.66
2016,1,3,15,45,72.0,79.0,1.3,12.0,94.5,134.41,109.13
2016,1,3,16,0,55.0,62.0,1.2,12.0,71.0,95.36,75.05
2016,1,3,16,15,30.5,45.0,1.3,11.5,50.0,63.22,46.72
2016,1,3,16,30,6.0,28.0,1.4,11.0,29.0,29.67,15.9
2016,1,3,16,45,3.0,14.0,1.5,11.0,14.5,13.73,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,7.5,15.5,5.05,11.5,16.0,17.4,0.0
2016,1,4,8,0,15.0,31.0,5.1,12.0,32.0,39.8,24.83
2016,1,4,8,15,32.5,47.5,5.15,12.0,52.5,66.74,50.0
2016,1,4,8,30,50.0,64.0,5.2,12.0,73.0,94.93,75.22
2016,1,4,8,45,60.0,81.0,5.3,12.5,94.0,121.25,98.55
2016,1,4,9,0,70.0,98.0,5.4,13.0,115.0,148.42,122.31
2016,1,4,9,15,75.0,113.5,5.5,13.0,135.0,171.21,142.2
2016,1,4,9,30,80.0,129.0,5.6,13.0,155.0,194.45,162.18
2016,1,4,9,45,81.5,143.0,5.7,13.5,171.5,213.59,178.05
2016,1,4,10,0,83.0,157.0,5.8,14.0,188.0,232.87,193.78
2016,1,4,10,15,260.5,151.5,5.9,14.0,259.5,395.0,332.37
2016,1,4,10,30,438.0,146.0,6.0,14.0,331.0,557.14,466.87
2016,1,4,10,45,325.5,172.5,6.15,14.5,314.0,489.33,408.56
2016,1,4,11,0,213.0,199.0,6.3,15.0,297.0,415.85,345.56
2016,1,4,11,15,272.5,197.5,6.4,15.0,326.5,486.22,403.77
2016,1,4,11,30,332.0,196.0,6.5,15.0,356.0,541.09,448.99
2016,1,4,11,45,409.0,183.0,6.6,15.0,383.0,615.41,509.56
2016,1,4,12,0,486.0,170.0,6.7,15.0,410.0,672.75,556.51
2016,1,4,12,15,366.0,193.0,6.75,15.0,373.5,573.75,475.53
2016,1,4,12,30,246.0,216.0,6.8,15.0,337.0,492.83,407.71
2016,1,4,12,45,220.0,215.0,6.9,15.0,322.0,449.21,372.61
2016,1,4,13,0,194.0,214.0,7.0,15.0,307.0,422.96,350.94
2016,1,4,13,15,194.5,207.0,7.0,15.0,298.0,412.33,342.66
2016,1,4,13,30,195.0,200.0,7.0,15.0,289.0,401.16,333.91
2016,1,4,13,45,97.5,107.0,7.0,15.0,151.5,200.0,166.51
2016,1,4,14,0,0.0,14.0,7.0,15.0,14.0,12.32,4.86
2016,1,4,14,15,0.0,38.0,6.75,14.5,38.0,33.5,23.03
2016,1,4,14,30,0.0,62.0,6.5,14.0,62.0,54.77,41.31
2016,1,4,14,45,0.0,56.0,6.3,14.0,56.0,49.45,36.8
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,44.12,32.26
2016,1,4,15,15,0.0,43.0,5.95,13.5,43.0,37.92,26.98
2016,1,4,15,30,0.0,36.0,5.8,13.0,36.0,31.72,21.65
2016,1,4,15,45,0.0,29.0,5.7,13.0,29.0,25.53,16.21
2016,1,4,16,0,0.0,22.0,5.6,13.0,22.0,19.35,10.75
2016,1,4,16,15,0.0,15.5,5.55,13.0,15.5,13.62,5.64
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,7.9,0.17
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,3.94,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,2.5,15.5,4.45,11.5,15.5,14.53,0.0
2016,1,5,8,0,5.0,31.0,4.7,12.0,31.0,32.46,19.27
2016,1,5,8,15,22.5,47.5,4.8,12.0,51.0,62.15,46.19
2016,1,5,8,30,40.0,64.0,4.9,12.0,71.0,89.79,70.81
2016,1,5,8,45,48.5,80.5,5.0,12.0,91.5,114.06,92.48
2016,1,5,9,0,57.0,97.0,5.1,12.0,112.0,139.1,114.61
2016,1,5,9,15,62.0,113.0,5.1,12.0,131.0,162.0,134.59
2016,1,5,9,30,67.0,129.0,5.1,12.0,150.0,185.37,154.69
2016,1,5,9,45,69.5,142.5,5.1,12.5,166.5,204.06,170.22
2016,1,5,10,0,72.0,156.0,5.1,13.0,183.0,223.02,185.73
2016,1,5,10,15,36.0,111.0,5.15,13.0,124.5,139.63,114.7
2016,1,5,10,30,0.0,66.0,5.2,13.0,66.0,58.33,44.35
2016,1,5,10,45,40.0,132.5,5.3,13.0,151.0,168.22,138.83
2016,1,5,11,0,80.0,199.0,5.4,13.0,236.0,284.71,236.5
2016,1,5,11,15,40.0,169.0,5.5,12.5,187.5,211.85,174.93
2016,1,5,11,30,0.0,139.0,5.6,12.0,139.0,129.8,104.83
2016,1,5,11,45,0.0,142.0,5.7,12.0,142.0,132.72,107.31
2016,1,5,12,0,0.0,145.0,5.8,12.0,145.0,135.75,109.82
2016,1,5,12,15,0.0,91.0,5.8,12.0,91.0,81.01,63.57
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,32.65,22.37
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,20.28,11.77
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,7.93,1.16
2016,1,5,13,15,166.0,96.0,5.7,12.0,172.0,264.33,224.88
2016,1,5,13,30,332.0,183.0,5.6,12.0,335.0,514.14,432.17
2016,1,5,13,45,221.5,182.5,5.55,12.0,282.0,397.72,334.46
2016,1,5,14,0,111.0,182.0,5.5,12.0,229.0,302.7,253.33
2016,1,5,14,15,55.5,99.5,5.45,12.0,123.0,141.85,117.74
2016,1,5,14,30,0.0,17.0,5.4,12.0,17.0,14.96,7.29
2016,1,5,14,45,0.0,15.5,5.4,12.0,15.5,13.63,6.17
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,12.31,5.02
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,10.54,3.5
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,8.78,1.97
2016,1,5,15,45,225.5,30.5,4.7,11.0,69.0,179.08,150.18
2016,1,5,16,0,451.0,51.0,4.5,11.0,128.0,306.86,252.78
2016,1,5,16,15,352.5,41.5,4.25,10.5,91.5,227.42,180.96
2016,1,5,16,30,254.0,32.0,4.0,10.0,55.0,157.92,110.74
2016,1,5,16,45,127.0,16.0,3.75,10.0,27.5,70.73,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,30.5,19.5,6.45,12.0,22.0,34.4,0.0
2016,1,6,8,0,61.0,39.0,6.3,12.0,44.0,78.1,53.79
2016,1,6,8,15,124.5,57.0,6.3,12.0,76.0,137.5,108.39
2016,1,6,8,30,188.0,75.0,6.3,12.0,108.0,196.43,160.97
2016,1,6,8,45,205.5,94.5,6.3,12.0,139.0,238.34,198.82
2016,1,6,9,0,223.0,114.0,6.3,12.0,170.0,281.53,237.08
2016,1,6,9,15,259.5,127.5,6.35,12.0,202.5,330.06,279.5
2016,1,6,9,30,296.0,141.0,6.4,12.0,235.0,381.39,323.6
2016,1,6,9,45,359.5,134.5,6.5,12.0,261.0,428.6,364.7
2016,1,6,10,0,423.0,128.0,6.6,12.0,287.0,495.89,421.48
2016,1,6,10,15,211.5,76.0,6.7,12.0,155.5,276.37,236.19
2016,1,6,10,30,0.0,24.0,6.8,12.0,24.0,21.14,12.57
2016,1,6,10,45,63.0,114.0,6.95,12.0,143.0,166.34,138.97
2016,1,6,11,0,126.0,204.0,7.1,12.0,262.0,346.71,290.92
2016,1,6,11,15,261.5,194.5,7.0,12.0,320.0,472.5,397.77
2016,1,6,11,30,397.0,185.0,6.9,12.0,378.0,602.82,505.78
2016,1,6,11,45,359.5,195.5,6.85,12.0,372.0,568.49,476.85
2016,1,6,12,0,322.0,206.0,6.8,12.0,366.0,549.61,460.37
2016,1,6,12,15,321.5,206.0,6.65,12.0,366.0,549.75,460.25
2016,1,6,12,30,321.0,206.0,6.5,12.0,366.0,548.66,459.13
2016,1,6,12,45,160.5,138.5,6.35,12.0,218.5,316.31,266.44
2016,1,6,13,0,0.0,71.0,6.2,12.0,71.0,62.8,48.07
2016,1,6,13,15,141.0,131.5,6.15,12.0,196.5,270.9,229.16
2016,1,6,13,30,282.0,192.0,6.1,12.0,322.0,482.6,405.86
2016,1,6,13,45,141.0,154.0,6.05,12.0,219.0,293.79,247.35
2016,1,6,14,0,0.0,116.0,6.0,12.0,116.0,107.43,86.31
2016,1,6,14,15,59.5,137.5,5.9,12.0,160.0,189.56,158.27
2016,1,6,14,30,119.0,159.0,5.8,12.0,204.0,275.58,231.97
2016,1,6,14,45,109.5,146.5,5.75,12.0,185.0,250.46,210.58
2016,1,6,15,0,100.0,134.0,5.7,12.0,166.0,226.01,189.7
2016,1,6,15,15,91.0,117.5,5.55,11.5,144.0,197.23,165.22
2016,1,6,15,30,82.0,101.0,5.4,11.0,122.0,169.18,140.94
2016,1,6,15,45,67.0,83.5,5.25,11.0,98.5,128.32,105.1
2016,1,6,16,0,52.0,66.0,5.1,11.0,75.0,98.61,78.55
2016,1,6,16,15,30.0,48.5,5.05,10.5,53.5,67.02,50.46
2016,1,6,16,30,8.0,31.0,5.0,10.0,32.0,33.71,20.28
2016,1,6,16,45,4.0,15.5,4.95,10.0,16.0,15.08,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,37.0,17.5,2.15,9.5,20.5,33.52,0.0
2016,1,7,8,0,74.0,35.0,2.2,10.0,41.0,75.93,52.52
2016,1,7,8,15,118.0,51.5,2.3,10.0,69.0,125.91,99.38
2016,1,7,8,30,162.0,68.0,2.4,10.0,97.0,173.03,141.77
2016,1,7,8,45,204.5,82.5,2.5,10.5,128.0,220.81,184.09
2016,1,7,9,0,247.0,97.0,2.6,11.0,159.0,272.52,229.01
2016,1,7,9,15,265.0,111.0,2.6,11.0,187.5,311.36,262.5
2016,1,7,9,30,283.0,125.0,2.6,11.0,216.0,351.23,296.13
2016,1,7,9,45,322.0,131.5,2.6,11.0,245.0,397.36,334.71
2016,1,7,10,0,361.0,138.0,2.6,11.0,274.0,460.55,385.92
2016,1,7,10,15,584.0,105.5,2.55,11.0,345.0,616.92,512.51
2016,1,7,10,30,807.0,73.0,2.5,11.0,416.0,772.96,629.11
2016,1,7,10,45,817.5,75.0,2.5,11.5,437.5,805.17,649.55
2016,1,7,11,0,828.0,77.0,2.5,12.0,459.0,834.79,668.99
2016,1,7,11,15,835.5,78.0,2.5,12.0,474.0,857.72,684.69
2016,1,7,11,30,843.0,79.0,2.5,12.0,489.0,877.59,698.27
2016,1,7,11,45,846.0,79.5,2.5,12.0,496.5,889.56,706.27
2016,1,7,12,0,849.0,80.0,2.5,12.0,504.0,898.15,712.06
2016,1,7,12,15,849.0,80.0,2.55,12.0,504.0,899.94,713.6
2016,1,7,12,30,849.0,80.0,2.6,12.0,504.0,898.26,712.9
2016,1,7,12,45,653.5,126.5,2.7,12.0,450.0,778.38,626.69
2016,1,7,13,0,458.0,173.0,2.8,12.0,396.0,643.79,525.37
2016,1,7,13,15,644.5,124.5,2.85,12.0,428.0,751.47,610.53
2016,1,7,13,30,831.0,76.0,2.9,12.0,460.0,836.62,673.66
2016,1,7,13,45,642.5,110.0,2.95,12.0,399.0,705.9,576.42
2016,1,7,14,0,454.0,144.0,3.0,12.0,338.0,567.84,469.8
2016,1,7,14,15,614.5,106.0,2.9,12.0,349.5,642.17,530.8
2016,1,7,14,30,775.0,68.0,2.8,12.0,361.0,692.84,569.46
2016,1,7,14,45,753.0,65.0,2.75,12.0,328.0,645.03,532.74
2016,1,7,15,0,731.0,62.0,2.7,12.0,295.0,596.4,495.4
2016,1,7,15,15,694.5,58.0,2.5,11.5,257.5,536.75,447.04
2016,1,7,15,30,658.0,54.0,2.3,11.0,220.0,478.18,398.04
2016,1,7,15,45,606.5,48.5,2.1,11.0,180.5,415.03,342.99
2016,1,7,16,0,555.0,43.0,1.9,11.0,141.0,351.82,286.47
2016,1,7,16,15,465.0,35.5,1.85,10.5,102.0,273.05,216.65
2016,1,7,16,30,375.0,28.0,1.8,10.0,63.0,203.35,146.92
2016,1,7,16,45,187.5,14.0,1.75,10.0,31.5,92.29,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.0,13.5,11.89,0.0
2016,1,8,8,0,0.0,27.0,1.5,8.0,27.0,24.92,13.91
2016,1,8,8,15,0.0,44.0,1.6,8.0,44.0,42.59,30.5
2016,1,8,8,30,0.0,61.0,1.7,8.0,61.0,59.81,45.96
2016,1,8,8,45,7.5,76.5,1.8,8.5,78.5,79.11,63.07
2016,1,8,9,0,15.0,92.0,1.9,9.0,96.0,99.16,80.68
2016,1,8,9,15,19.5,107.0,1.85,9.0,113.0,117.44,96.65
2016,1,8,9,30,24.0,122.0,1.8,9.0,130.0,146.18,121.33
2016,1,8,9,45,25.5,134.0,1.75,9.5,143.5,160.62,133.25
2016,1,8,10,0,27.0,146.0,1.7,10.0,157.0,175.36,145.26
2016,1,8,10,15,113.0,164.5,1.65,10.0,212.5,279.5,234.04
2016,1,8,10,30,199.0,183.0,1.6,10.0,268.0,375.53,313.38
2016,1,8,10,45,101.5,171.0,1.6,10.5,214.5,281.59,233.61
2016,1,8,11,0,4.0,159.0,1.6,11.0,161.0,155.64,126.39
2016,1,8,11,15,19.5,178.0,1.65,11.0,187.5,189.84,155.64
2016,1,8,11,30,35.0,197.0,1.7,11.0,214.0,241.35,198.3
2016,1,8,11,45,52.5,207.0,1.75,11.5,233.5,269.59,221.27
2016,1,8,12,0,70.0,217.0,1.8,12.0,253.0,298.26,244.44
2016,1,8,12,15,81.0,219.5,1.85,12.0,260.5,311.55,255.42
2016,1,8,12,30,92.0,222.0,1.9,12.0,268.0,324.83,266.47
2016,1,8,12,45,89.0,219.5,2.0,12.0,264.0,318.78,261.69
2016,1,8,13,0,86.0,217.0,2.1,12.0,260.0,312.74,257.01
2016,1,8,13,15,150.5,209.5,2.1,12.0,281.0,376.45,310.33
2016,1,8,13,30,215.0,202.0,2.1,12.0,302.0,421.01,347.54
2016,1,8,13,45,149.5,192.5,2.15,12.5,260.5,349.83,288.63
2016,1,8,14,0,84.0,183.0,2.2,13.0,219.0,266.58,219.67
2016,1,8,14,15,42.0,146.0,2.2,12.5,164.0,185.87,152.96
2016,1,8,14,30,0.0,109.0,2.2,12.0,109.0,101.46,81.28
2016,1,8,14,45,0.0,98.5,2.25,12.0,98.5,91.29,72.87
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,81.21,64.35
2016,1,8,15,15,0.0,77.0,2.15,11.5,77.0,70.69,55.46
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,60.23,46.49
2016,1,8,15,45,0.0,53.5,1.9,11.0,53.5,48.22,35.97
2016,1,8,16,0,0.0,41.0,1.8,11.0,41.0,36.23,25.4
2016,1,8,16,15,0.0,29.5,1.85,10.5,29.5,26.0,16.31
2016,1,8,16,30,0.0,18.0,1.9,10.0,18.0,15.84,6.91
2016,1,8,16,45,0.0,9.0,2.0,10.0,9.0,7.9,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,16.0,5.6,10.0,16.5,18.45,0.0
2016,1,9,8,0,18.0,32.0,5.7,10.0,33.0,42.13,27.0
2016,1,9,8,15,38.0,49.0,5.7,10.0,54.5,70.8,53.83
2016,1,9,8,30,58.0,66.0,5.7,10.0,76.0,108.98,87.79
2016,1,9,8,45,68.0,83.0,5.7,10.5,98.0,127.52,104.76
2016,1,9,9,0,78.0,100.0,5.7,11.0,120.0,164.74,137.26
2016,1,9,9,15,85.0,116.5,5.55,11.0,141.0,180.62,151.45
2016,1,9,9,30,92.0,133.0,5.4,11.0,162.0,218.51,183.89
2016,1,9,9,45,89.5,146.0,5.25,11.0,177.0,222.23,187.01
2016,1,9,10,0,87.0,159.0,5.1,11.0,192.0,237.41,199.58
2016,1,9,10,15,139.5,171.5,4.85,11.0,229.0,309.28,260.69
2016,1,9,10,30,192.0,184.0,4.6,11.0,266.0,370.87,312.28
2016,1,9,10,45,139.5,193.0,4.4,11.5,254.5,341.65,285.53
2016,1,9,11,0,87.0,202.0,4.2,12.0,243.0,293.72,243.77
2016,1,9,11,15,78.5,207.0,3.9,12.0,244.5,292.82,242.42
2016,1,9,11,30,70.0,212.0,3.6,12.0,246.0,291.65,240.79
2016,1,9,11,45,55.5,209.5,3.3,12.0,236.5,275.25,226.6
2016,1,9,12,0,41.0,207.0,3.0,12.0,227.0,258.74,212.36
2016,1,9,12,15,63.0,214.5,2.75,12.0,246.0,288.38,237.18
2016,1,9,12,30,85.0,222.0,2.5,12.0,265.0,318.17,261.71
2016,1,9,12,45,95.5,220.5,2.25,12.0,268.0,325.74,267.84
2016,1,9,13,0,106.0,219.0,2.0,12.0,271.0,333.09,273.83
2016,1,9,13,15,59.5,195.0,1.8,12.0,224.0,260.66,213.85
2016,1,9,13,30,13.0,171.0,1.6,12.0,177.0,176.59,143.61
2016,1,9,13,45,20.0,169.5,1.4,12.0,178.5,181.61,148.36
2016,1,9,14,0,27.0,168.0,1.2,12.0,180.0,186.55,152.73
2016,1,9,14,15,23.5,156.5,1.05,12.0,166.5,171.42,140.17
2016,1,9,14,30,20.0,145.0,0.9,12.0,153.0,156.63,127.9
2016,1,9,14,45,17.0,133.0,0.75,12.0,139.5,141.98,115.7
2016,1,9,15,0,14.0,121.0,0.6,12.0,126.0,127.7,103.69
2016,1,9,15,15,9.5,106.5,0.55,12.0,110.0,109.9,88.62
2016,1,9,15,30,5.0,92.0,0.5,12.0,94.0,92.59,73.81
2016,1,9,15,45,2.5,76.0,0.45,12.0,77.0,75.1,58.7
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,57.85,43.65
2016,1,9,16,15,0.0,43.5,0.45,11.5,43.5,41.25,29.11
2016,1,9,16,30,0.0,27.0,0.5,11.0,27.0,24.34,13.8
2016,1,9,16,45,0.0,13.5,0.6,11.0,13.5,11.88,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,110.0,16.5,3.4,9.5,26.5,65.92,0.0
2016,1,10,8,0,220.0,33.0,3.6,10.0,53.0,145.15,104.76
2016,1,10,8,15,286.0,46.0,3.7,10.0,87.0,201.24,161.0
2016,1,10,8,30,352.0,59.0,3.8,10.0,121.0,264.38,218.47
2016,1,10,8,45,399.5,69.0,3.9,10.5,156.5,319.92,268.28
2016,1,10,9,0,447.0,79.0,4.0,11.0,192.0,379.43,320.18
2016,1,10,9,15,473.5,88.5,4.0,11.0,225.5,428.31,362.39
2016,1,10,9,30,500.0,98.0,4.0,11.0,259.0,478.3,404.46
2016,1,10,9,45,537.5,99.5,4.0,11.5,289.5,532.99,448.69
2016,1,10,10,0,575.0,101.0,4.0,12.0,320.0,584.2,489.17
2016,1,10,10,15,563.0,113.0,3.85,12.0,341.0,608.52,507.27
2016,1,10,10,30,551.0,125.0,3.7,12.0,362.0,623.58,517.99
2016,1,10,10,45,454.5,153.5,3.6,12.5,355.5,591.35,488.97
2016,1,10,11,0,358.0,182.0,3.5,13.0,349.0,535.55,441.93
2016,1,10,11,15,188.5,184.0,3.3,13.0,272.5,377.12,312.16
2016,1,10,11,30,19.0,186.0,3.1,13.0,196.0,197.69,160.77
2016,1,10,11,45,208.0,190.0,2.95,13.5,295.5,406.18,336.0
2016,1,10,12,0,397.0,194.0,2.8,14.0,395.0,603.45,491.69
2016,1,10,12,15,393.0,196.0,2.75,14.0,395.0,603.23,489.81
2016,1,10,12,30,389.0,198.0,2.7,14.0,395.0,601.45,488.15
2016,1,10,12,45,229.0,205.5,2.65,14.0,321.5,462.92,377.37
2016,1,10,13,0,69.0,213.0,2.6,14.0,248.0,291.74,237.65
2016,1,10,13,15,41.5,193.0,2.55,14.0,214.0,241.92,197.16
2016,1,10,13,30,14.0,173.0,2.5,14.0,180.0,179.52,145.39
2016,1,10,13,45,7.0,148.5,2.5,14.0,152.0,147.0,118.56
2016,1,10,14,0,0.0,124.0,2.5,14.0,124.0,115.47,92.21
2016,1,10,14,15,0.0,94.0,2.45,14.0,94.0,85.0,66.78
2016,1,10,14,30,0.0,64.0,2.4,14.0,64.0,56.55,42.78
2016,1,10,14,45,0.0,58.5,2.4,14.0,58.5,51.67,38.7
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,46.78,34.56
2016,1,10,15,15,0.0,46.0,2.3,13.5,46.0,40.58,29.32
2016,1,10,15,30,0.0,39.0,2.2,13.0,39.0,34.38,24.01
2016,1,10,15,45,0.0,32.0,2.15,12.5,32.0,28.18,18.63
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,22.0,13.2
2016,1,10,16,15,0.0,18.5,2.15,11.5,18.5,16.26,8.09
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,10.54,2.83
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.26,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,18.5,16.0,3.1,10.5,18.0,24.83,0.0
2016,1,11,8,0,37.0,32.0,3.1,11.0,36.0,55.5,37.32
2016,1,11,8,15,59.0,49.5,3.15,11.0,58.5,87.56,67.57
2016,1,11,8,30,81.0,67.0,3.2,11.0,81.0,121.35,97.91
2016,1,11,8,45,93.0,84.0,3.25,11.5,104.5,150.96,124.23
2016,1,11,9,0,105.0,101.0,3.3,12.0,128.0,181.62,150.98
2016,1,11,9,15,113.0,117.5,3.25,12.0,150.5,210.04,175.57
2016,1,11,9,30,121.0,134.0,3.2,12.0,173.0,239.05,200.21
2016,1,11,9,45,126.0,148.0,3.15,12.0,192.5,263.11,220.29
2016,1,11,10,0,131.0,162.0,3.1,12.0,212.0,287.4,240.27
2016,1,11,10,15,106.0,173.0,3.0,12.0,215.5,284.24,236.61
2016,1,11,10,30,81.0,184.0,2.9,12.0,219.0,264.65,219.53
2016,1,11,10,45,175.0,190.5,2.85,12.5,271.0,367.96,305.64
2016,1,11,11,0,269.0,197.0,2.8,13.0,323.0,477.22,393.29
2016,1,11,11,15,134.5,169.0,2.75,13.0,232.0,310.49,256.65
2016,1,11,11,30,0.0,141.0,2.7,13.0,141.0,131.45,105.25
2016,1,11,11,45,19.0,174.0,2.65,13.5,184.0,183.91,149.5
2016,1,11,12,0,38.0,207.0,2.6,14.0,227.0,255.47,208.0
2016,1,11,12,15,55.0,214.0,2.55,14.0,242.5,279.87,228.04
2016,1,11,12,30,72.0,221.0,2.5,14.0,258.0,304.42,248.24
2016,1,11,12,45,46.0,205.0,2.45,14.5,228.5,260.36,211.45
2016,1,11,13,0,20.0,189.0,2.4,15.0,199.0,201.7,162.82
2016,1,11,13,15,147.0,194.0,2.35,15.0,264.0,353.24,289.51
2016,1,11,13,30,274.0,199.0,2.3,15.0,329.0,485.34,395.59
2016,1,11,13,45,354.0,176.0,2.25,15.0,335.5,518.96,423.16
2016,1,11,14,0,434.0,153.0,2.2,15.0,342.0,564.66,459.74
2016,1,11,14,15,301.0,159.0,2.1,15.0,286.0,437.27,358.38
2016,1,11,14,30,168.0,165.0,2.0,15.0,230.0,320.18,263.17
2016,1,11,14,45,163.0,151.0,1.95,15.0,210.0,294.57,243.03
