Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,158.0,137.0,1.9,15.0,190.0,269.05,222.23
2016,1,11,15,15,150.5,121.0,1.75,14.5,166.5,239.43,197.94
2016,1,11,15,30,143.0,105.0,1.6,14.0,143.0,210.23,173.48
2016,1,11,15,45,344.5,75.5,1.45,14.0,145.5,301.65,248.29
2016,1,11,16,0,546.0,46.0,1.3,14.0,148.0,355.06,286.62
2016,1,11,16,15,463.0,38.5,1.25,13.5,109.5,279.12,220.16
2016,1,11,16,30,380.0,31.0,1.2,13.0,71.0,211.34,157.06
2016,1,11,16,45,190.0,15.5,1.2,13.0,35.5,98.65,32.66
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,90.05,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,198.25,144.58
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.5,267.11,213.9
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,345.03,284.48
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.0,410.13,342.45
2016,1,12,9,0,657.0,55.0,3.3,11.0,222.0,475.65,398.96
2016,1,12,9,15,693.5,58.5,3.15,11.0,260.0,533.95,448.18
2016,1,12,9,30,730.0,62.0,3.0,11.0,298.0,593.36,496.57
2016,1,12,9,45,587.0,94.5,2.95,11.5,297.5,562.9,469.84
2016,1,12,10,0,444.0,127.0,2.9,12.0,297.0,509.5,424.7
2016,1,12,10,15,380.5,149.5,2.95,12.5,303.0,501.39,416.35
2016,1,12,10,30,317.0,172.0,3.0,13.0,309.0,472.8,391.57
2016,1,12,10,45,314.5,182.0,3.05,13.5,324.0,491.05,405.01
2016,1,12,11,0,312.0,192.0,3.1,14.0,339.0,508.12,417.12
2016,1,12,11,15,383.0,184.5,3.1,14.0,371.0,567.14,464.41
2016,1,12,11,30,454.0,177.0,3.1,14.0,403.0,645.68,525.14
2016,1,12,11,45,499.5,169.0,3.15,14.5,420.5,682.87,552.8
2016,1,12,12,0,545.0,161.0,3.2,15.0,438.0,718.53,579.27
2016,1,12,12,15,457.0,182.0,3.2,15.0,415.0,664.11,536.02
2016,1,12,12,30,369.0,203.0,3.2,15.0,392.0,589.81,478.11
2016,1,12,12,45,378.0,198.5,3.25,15.0,389.5,590.43,479.6
2016,1,12,13,0,387.0,194.0,3.3,15.0,387.0,589.46,479.45
2016,1,12,13,15,276.5,202.5,3.3,15.0,338.5,496.62,405.19
2016,1,12,13,30,166.0,211.0,3.3,15.0,290.0,389.7,318.83
2016,1,12,13,45,296.0,183.5,3.35,15.0,316.5,479.27,394.05
2016,1,12,14,0,426.0,156.0,3.4,15.0,343.0,562.21,461.66
2016,1,12,14,15,314.0,160.0,3.45,15.0,293.0,449.21,370.96
2016,1,12,14,30,202.0,164.0,3.5,15.0,243.0,344.9,285.69
2016,1,12,14,45,192.0,151.0,3.6,15.0,221.0,315.71,262.34
2016,1,12,15,0,182.0,138.0,3.7,15.0,199.0,286.91,238.65
2016,1,12,15,15,173.0,122.0,3.75,14.5,174.5,255.3,212.64
2016,1,12,15,30,164.0,106.0,3.8,14.0,150.0,224.18,186.43
2016,1,12,15,45,148.0,89.5,3.9,14.0,124.0,189.04,155.83
2016,1,12,16,0,132.0,73.0,4.0,14.0,98.0,155.25,125.85
2016,1,12,16,15,107.5,55.5,4.1,13.5,72.5,117.47,92.34
2016,1,12,16,30,83.0,38.0,4.2,13.0,47.0,89.17,65.55
2016,1,12,16,45,41.5,23.0,4.3,13.0,27.5,43.17,14.93
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,7.28,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.0,5.6,12.5,5.0,4.38,0.0
2016,1,13,8,0,0.0,10.0,5.8,13.0,10.0,8.78,1.19
2016,1,13,8,15,0.0,17.0,5.9,13.0,17.0,14.94,6.83
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,21.12,12.31
2016,1,13,8,45,0.0,31.0,6.15,13.5,31.0,27.3,17.73
2016,1,13,9,0,0.0,38.0,6.3,14.0,38.0,33.49,23.09
2016,1,13,9,15,0.0,45.0,6.4,14.0,45.0,39.69,28.46
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,45.9,33.78
2016,1,13,9,45,0.0,57.5,6.65,14.5,57.5,50.78,37.84
2016,1,13,10,0,0.0,63.0,6.8,15.0,63.0,55.66,41.86
2016,1,13,10,15,55.5,126.0,6.9,15.0,150.0,171.68,141.57
2016,1,13,10,30,111.0,189.0,7.0,15.0,237.0,309.91,257.31
2016,1,13,10,45,55.5,154.0,7.1,15.0,178.0,205.79,169.42
2016,1,13,11,0,0.0,119.0,7.2,15.0,119.0,109.15,86.57
2016,1,13,11,15,253.5,142.5,7.2,14.5,269.0,399.79,336.39
2016,1,13,11,30,507.0,166.0,7.2,14.0,419.0,680.67,566.97
2016,1,13,11,45,319.5,199.0,7.25,14.0,359.0,536.88,447.01
2016,1,13,12,0,132.0,232.0,7.3,14.0,299.0,390.41,323.0
2016,1,13,12,15,155.5,232.0,7.25,14.0,311.5,412.31,341.78
2016,1,13,12,30,179.0,232.0,7.2,14.0,324.0,433.81,359.91
2016,1,13,12,45,118.5,223.0,7.2,14.0,283.5,366.16,303.08
2016,1,13,13,0,58.0,214.0,7.2,14.0,243.0,282.19,232.48
2016,1,13,13,15,233.0,196.0,7.15,14.0,308.5,449.74,375.5
2016,1,13,13,30,408.0,178.0,7.1,14.0,374.0,593.89,495.72
2016,1,13,13,45,427.0,165.5,7.05,14.0,362.5,586.2,490.07
2016,1,13,14,0,446.0,153.0,7.0,14.0,351.0,575.9,482.68
2016,1,13,14,15,442.5,143.0,6.7,13.5,328.5,547.8,460.82
2016,1,13,14,30,439.0,133.0,6.4,13.0,306.0,518.33,437.58
2016,1,13,14,45,415.5,127.0,6.15,13.0,279.5,477.7,403.72
2016,1,13,15,0,392.0,121.0,5.9,13.0,253.0,437.47,369.77
2016,1,13,15,15,507.0,94.0,5.5,12.5,244.0,463.42,392.21
2016,1,13,15,30,622.0,67.0,5.1,12.0,235.0,483.34,407.62
2016,1,13,15,45,582.5,59.5,4.75,12.0,196.0,421.76,353.01
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,362.6,299.36
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,283.57,229.02
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,212.93,163.16
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,123.41,60.01
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,35.89,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,46.0,17.0,2.75,9.5,21.5,39.29,0.0
2016,1,14,8,0,92.0,34.0,2.9,10.0,43.0,86.43,61.69
2016,1,14,8,15,117.5,51.0,3.1,10.0,68.5,122.66,97.01
2016,1,14,8,30,143.0,68.0,3.3,10.0,94.0,161.22,132.16
2016,1,14,8,45,158.0,85.0,3.5,10.5,120.0,196.42,163.69
2016,1,14,9,0,173.0,102.0,3.7,11.0,146.0,232.84,195.59
2016,1,14,9,15,180.5,118.0,3.85,11.0,171.0,252.9,213.53
2016,1,14,9,30,188.0,134.0,4.0,11.0,196.0,283.79,239.99
2016,1,14,9,45,193.5,148.0,4.2,11.5,217.5,310.89,262.42
2016,1,14,10,0,199.0,162.0,4.4,12.0,239.0,338.05,284.52
2016,1,14,10,15,161.0,176.0,4.55,12.0,241.5,330.76,277.36
2016,1,14,10,30,123.0,190.0,4.7,12.0,244.0,320.75,267.83
2016,1,14,10,45,179.5,197.5,4.85,12.5,280.5,380.07,317.39
2016,1,14,11,0,236.0,205.0,5.0,13.0,317.0,458.25,380.96
2016,1,14,11,15,126.5,196.0,5.2,13.0,256.5,336.6,279.46
2016,1,14,11,30,17.0,187.0,5.4,13.0,196.0,196.29,160.25
2016,1,14,11,45,17.0,189.5,5.65,13.0,198.5,198.78,162.45
2016,1,14,12,0,17.0,192.0,5.9,13.0,201.0,201.38,164.59
2016,1,14,12,15,15.0,189.5,6.1,13.0,197.5,196.67,160.61
2016,1,14,12,30,13.0,187.0,6.3,13.0,194.0,192.08,156.77
2016,1,14,12,45,24.5,196.0,6.5,13.0,208.5,212.84,174.59
2016,1,14,13,0,36.0,205.0,6.7,13.0,223.0,250.57,206.37
2016,1,14,13,15,18.0,171.0,6.75,13.0,180.0,179.65,146.91
2016,1,14,13,30,0.0,137.0,6.8,13.0,137.0,127.56,102.68
2016,1,14,13,45,0.0,116.0,6.85,13.0,116.0,106.23,84.85
2016,1,14,14,0,0.0,95.0,6.9,13.0,95.0,85.43,67.35
2016,1,14,14,15,0.0,87.5,6.75,12.5,87.5,78.3,61.52
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,71.23,55.68
2016,1,14,14,45,0.0,72.0,6.5,12.0,72.0,63.72,49.33
2016,1,14,15,0,0.0,64.0,6.4,12.0,64.0,56.55,43.22
2016,1,14,15,15,0.0,56.0,6.3,12.0,56.0,49.45,37.12
2016,1,14,15,30,0.0,48.0,6.2,12.0,48.0,42.35,30.97
2016,1,14,15,45,0.0,39.5,6.15,12.0,39.5,34.82,24.39
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,27.3,17.76
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,20.24,11.48
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,13.18,5.15
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,7.46,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,16.0,0.4,11.5,31.5,82.78,1.24
2016,1,15,8,0,313.0,32.0,0.4,12.0,63.0,179.05,129.82
2016,1,15,8,15,404.5,41.0,0.55,12.0,101.5,247.83,194.79
2016,1,15,8,30,496.0,50.0,0.7,12.0,140.0,325.95,262.91
2016,1,15,8,45,553.5,56.0,0.9,12.0,180.5,390.67,319.38
2016,1,15,9,0,611.0,62.0,1.1,12.0,221.0,459.69,377.94
2016,1,15,9,15,649.5,66.5,1.3,12.0,259.0,518.56,427.07
2016,1,15,9,30,688.0,71.0,1.5,12.0,297.0,578.99,476.22
2016,1,15,9,45,641.0,86.0,1.7,12.5,314.5,591.78,485.94
2016,1,15,10,0,594.0,101.0,1.9,13.0,332.0,598.46,490.66
2016,1,15,10,15,601.0,108.0,1.95,13.0,357.0,633.24,516.86
2016,1,15,10,30,608.0,115.0,2.0,13.0,382.0,666.29,541.07
2016,1,15,10,45,566.0,133.5,2.15,13.0,392.0,661.93,537.66
2016,1,15,11,0,524.0,152.0,2.3,13.0,402.0,661.21,536.85
2016,1,15,11,15,479.5,168.5,2.25,13.0,403.0,651.78,527.94
2016,1,15,11,30,435.0,185.0,2.2,13.0,404.0,638.63,516.3
2016,1,15,11,45,409.5,194.5,2.2,13.5,403.0,631.54,509.17
2016,1,15,12,0,384.0,204.0,2.2,14.0,402.0,604.88,487.78
2016,1,15,12,15,324.5,215.0,2.15,14.0,383.0,564.72,455.73
2016,1,15,12,30,265.0,226.0,2.1,14.0,364.0,523.2,422.48
2016,1,15,12,45,340.0,209.0,2.05,14.0,383.5,569.47,460.12
2016,1,15,13,0,415.0,192.0,2.0,14.0,403.0,631.15,507.72
2016,1,15,13,15,611.5,138.5,1.9,14.0,439.5,745.28,594.54
2016,1,15,13,30,808.0,85.0,1.8,14.0,476.0,837.76,659.6
2016,1,15,13,45,801.5,81.5,1.75,14.0,455.5,810.57,639.44
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,780.61,618.58
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,740.63,589.87
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,698.91,559.72
2016,1,15,14,45,738.5,70.5,1.45,14.0,346.0,652.09,525.83
2016,1,15,15,0,718.0,67.0,1.4,14.0,313.0,604.32,490.64
2016,1,15,15,15,682.5,63.0,1.3,14.0,275.5,545.45,444.58
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,491.21,400.4
2016,1,15,15,45,595.5,54.0,1.1,14.0,198.0,424.67,345.27
2016,1,15,16,0,544.0,49.0,1.0,14.0,158.0,361.66,291.36
2016,1,15,16,15,463.5,42.0,1.0,13.5,119.0,286.78,227.39
2016,1,15,16,30,383.0,35.0,1.0,13.0,80.0,219.6,167.11
2016,1,15,16,45,247.0,24.0,1.05,13.0,48.0,133.65,76.43
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,45.19,0.0
2016,1,15,17,15,55.5,6.5,1.15,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.5,4.35,12.5,14.5,12.77,0.0
2016,1,16,8,0,0.0,29.0,4.4,13.0,29.0,26.82,15.53
2016,1,16,8,15,3.5,47.0,4.35,13.0,47.5,47.0,33.65
2016,1,16,8,30,7.0,65.0,4.3,13.0,66.0,67.13,51.38
2016,1,16,8,45,16.5,82.0,4.3,13.5,86.0,89.5,70.88
2016,1,16,9,0,26.0,99.0,4.3,14.0,106.0,120.79,97.76
2016,1,16,9,15,32.0,115.0,4.2,14.0,124.5,142.78,116.63
2016,1,16,9,30,38.0,131.0,4.1,14.0,143.0,165.41,135.82
2016,1,16,9,45,40.0,143.5,4.0,14.5,158.0,181.26,148.74
2016,1,16,10,0,42.0,156.0,3.9,15.0,173.0,197.43,161.73
2016,1,16,10,15,29.5,160.5,3.8,15.0,173.0,192.32,156.86
2016,1,16,10,30,17.0,165.0,3.7,15.0,173.0,173.75,140.87
2016,1,16,10,45,23.5,177.0,3.65,15.0,188.5,191.93,155.93
2016,1,16,11,0,30.0,189.0,3.6,15.0,204.0,225.74,183.59
2016,1,16,11,15,15.0,157.0,3.55,15.0,164.5,161.62,130.27
2016,1,16,11,30,0.0,125.0,3.5,15.0,125.0,114.54,90.66
2016,1,16,11,45,32.0,175.0,3.5,15.5,191.5,209.83,170.2
2016,1,16,12,0,64.0,225.0,3.5,16.0,258.0,300.59,243.81
2016,1,16,12,15,62.5,226.0,3.5,16.0,258.5,300.45,243.33
2016,1,16,12,30,61.0,227.0,3.5,16.0,259.0,300.33,243.17
2016,1,16,12,45,30.5,171.0,3.5,16.0,187.0,203.71,164.43
2016,1,16,13,0,0.0,115.0,3.5,16.0,115.0,104.39,81.83
2016,1,16,13,15,55.0,166.0,3.4,16.0,193.0,219.9,179.23
2016,1,16,13,30,110.0,217.0,3.3,16.0,271.0,331.23,270.33
2016,1,16,13,45,55.0,111.5,3.2,16.0,138.5,156.71,127.47
2016,1,16,14,0,0.0,6.0,3.1,16.0,6.0,5.28,0.0
2016,1,16,14,15,0.0,30.0,3.0,16.0,30.0,26.44,16.87
2016,1,16,14,30,0.0,54.0,2.9,16.0,54.0,47.68,34.92
2016,1,16,14,45,0.0,49.5,2.8,16.0,49.5,43.68,31.58
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,39.69,28.23
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,34.82,24.16
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,29.95,20.04
2016,1,16,15,45,0.0,28.0,2.3,15.0,28.0,24.64,15.45
2016,1,16,16,0,0.0,22.0,2.2,15.0,22.0,19.35,10.82
2016,1,16,16,15,0.0,16.5,2.15,14.5,16.5,14.5,6.58
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,9.66,2.29
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,5.7,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.82,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.91,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.5,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.02,0.0
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,11.41,3.88
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,15.82,7.78
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,20.67,12.05
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,25.53,16.29
2016,1,17,9,15,0.0,33.5,5.8,14.0,33.5,29.51,19.73
2016,1,17,9,30,0.0,38.0,5.8,14.0,38.0,33.49,23.15
2016,1,17,9,45,0.0,37.0,5.8,14.5,37.0,32.61,22.32
2016,1,17,10,0,0.0,36.0,5.8,15.0,36.0,31.73,21.48
2016,1,17,10,15,0.0,57.5,5.75,15.0,57.5,50.79,37.64
2016,1,17,10,30,0.0,79.0,5.7,15.0,79.0,69.9,53.75
2016,1,17,10,45,0.0,70.0,5.7,15.0,70.0,61.9,46.9
2016,1,17,11,0,0.0,61.0,5.7,15.0,61.0,53.91,40.1
2016,1,17,11,15,0.0,90.0,5.7,15.0,90.0,80.03,62.04
2016,1,17,11,30,0.0,119.0,5.7,15.0,119.0,108.42,85.74
2016,1,17,11,45,0.0,133.0,5.75,15.0,133.0,122.44,97.35
2016,1,17,12,0,0.0,147.0,5.8,15.0,147.0,136.74,109.19
2016,1,17,12,15,4.0,164.5,5.85,15.0,166.5,158.8,127.62
2016,1,17,12,30,8.0,182.0,5.9,15.0,186.0,181.39,146.44
2016,1,17,12,45,4.0,149.5,5.95,15.0,151.5,143.09,114.63
2016,1,17,13,0,0.0,117.0,6.0,15.0,117.0,106.33,83.94
2016,1,17,13,15,0.0,88.0,6.0,15.0,88.0,78.07,60.34
2016,1,17,13,30,0.0,59.0,6.0,15.0,59.0,52.14,38.57
2016,1,17,13,45,0.0,33.0,6.0,15.0,33.0,29.1,19.11
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,6.16,0.0
2016,1,17,14,15,0.0,36.0,5.95,15.0,36.0,31.74,21.43
2016,1,17,14,30,0.0,65.0,5.9,15.0,65.0,57.44,43.32
2016,1,17,14,45,0.0,59.5,5.85,15.0,59.5,52.55,39.23
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,47.67,35.13
2016,1,17,15,15,0.0,47.5,5.65,14.5,47.5,41.9,30.3
2016,1,17,15,30,0.0,41.0,5.5,14.0,41.0,36.15,25.42
2016,1,17,15,45,0.0,34.5,5.4,14.0,34.5,30.39,20.42
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,24.65,15.38
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,18.47,9.94
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,12.3,4.48
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,7.46,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,95.3,17.71
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,208.94,153.94
2016,1,18,8,15,488.0,36.5,2.65,13.0,110.5,278.5,220.75
2016,1,18,8,30,575.0,44.0,2.6,13.0,151.0,356.95,290.5
2016,1,18,8,45,631.5,48.5,2.6,13.5,193.0,419.83,345.72
2016,1,18,9,0,688.0,53.0,2.6,14.0,235.0,490.37,405.02
2016,1,18,9,15,723.0,56.5,2.6,14.0,274.5,549.45,454.02
2016,1,18,9,30,758.0,60.0,2.6,14.0,314.0,609.54,502.13
2016,1,18,9,45,777.0,64.0,2.6,14.5,348.0,659.31,538.38
2016,1,18,10,0,796.0,68.0,2.6,15.0,382.0,708.07,573.0
2016,1,18,10,15,811.5,70.0,2.7,15.0,411.0,750.21,603.66
2016,1,18,10,30,827.0,72.0,2.8,15.0,440.0,790.48,632.67
2016,1,18,10,45,737.5,96.0,2.95,15.5,436.5,771.25,617.05
2016,1,18,11,0,648.0,120.0,3.1,16.0,433.0,740.05,593.05
2016,1,18,11,15,490.0,165.0,3.2,16.0,406.5,657.77,530.38
2016,1,18,11,30,332.0,210.0,3.3,16.0,380.0,558.74,451.8
2016,1,18,11,45,328.5,215.0,3.4,16.0,385.5,565.41,457.34
2016,1,18,12,0,325.0,220.0,3.5,16.0,391.0,570.74,461.3
2016,1,18,12,15,306.0,223.5,3.5,16.0,385.0,558.48,451.29
2016,1,18,12,30,287.0,227.0,3.5,16.0,379.0,544.96,440.44
2016,1,18,12,45,207.5,230.5,3.5,16.0,339.5,456.72,370.41
2016,1,18,13,0,128.0,234.0,3.5,16.0,300.0,387.01,313.7
2016,1,18,13,15,321.5,197.5,3.5,16.0,358.0,531.79,433.2
2016,1,18,13,30,515.0,161.0,3.5,16.0,416.0,671.23,543.63
2016,1,18,13,45,302.0,180.0,3.5,16.0,328.0,481.39,393.07
2016,1,18,14,0,89.0,199.0,3.5,16.0,240.0,288.37,235.05
2016,1,18,14,15,50.5,175.0,3.4,15.5,198.0,226.2,184.56
2016,1,18,14,30,12.0,151.0,3.3,15.0,156.0,155.07,125.33
2016,1,18,14,45,115.5,147.0,3.25,15.0,188.5,253.41,209.89
2016,1,18,15,0,219.0,143.0,3.2,15.0,221.0,331.8,275.67
2016,1,18,15,15,207.5,128.5,2.95,15.0,195.5,297.99,247.21
2016,1,18,15,30,196.0,114.0,2.7,15.0,170.0,264.76,219.16
2016,1,18,15,45,178.5,97.5,2.45,15.0,142.5,226.22,186.14
2016,1,18,16,0,161.0,81.0,2.2,15.0,115.0,189.1,153.74
2016,1,18,16,15,136.5,63.5,2.2,14.5,87.5,148.85,118.56
2016,1,18,16,30,112.0,46.0,2.2,14.0,60.0,110.88,84.61
2016,1,18,16,45,56.0,30.5,2.2,14.0,37.5,59.92,37.16
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,13.64,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,6.82,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,7.02,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,14.07,5.54
2016,1,19,8,15,0.0,25.0,8.95,14.0,25.0,22.01,12.74
2016,1,19,8,30,0.0,34.0,9.1,14.0,34.0,29.97,19.78
2016,1,19,8,45,0.0,44.0,9.25,14.5,44.0,38.82,27.48
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,47.69,35.1
2016,1,19,9,15,0.0,63.5,9.25,15.0,63.5,56.31,42.5
2016,1,19,9,30,0.0,73.0,9.1,15.0,73.0,65.2,50.06
2016,1,19,9,45,8.5,111.0,9.0,15.5,114.5,109.96,88.05
2016,1,19,10,0,17.0,149.0,8.9,16.0,156.0,157.24,127.66
2016,1,19,10,15,205.0,157.5,8.6,16.0,249.0,355.81,297.73
2016,1,19,10,30,393.0,166.0,8.3,16.0,342.0,543.17,453.54
2016,1,19,10,45,339.5,185.5,8.05,16.0,343.5,516.07,429.53
2016,1,19,11,0,286.0,205.0,7.8,16.0,345.0,501.2,415.36
2016,1,19,11,15,288.5,212.0,7.65,16.0,357.0,517.46,427.93
2016,1,19,11,30,291.0,219.0,7.5,16.0,369.0,532.75,439.59
2016,1,19,11,45,145.5,183.0,7.4,16.0,258.0,339.68,280.62
2016,1,19,12,0,0.0,147.0,7.3,16.0,147.0,136.53,108.5
2016,1,19,12,15,0.0,147.5,7.05,16.0,147.5,136.98,108.97
2016,1,19,12,30,0.0,148.0,6.8,16.0,148.0,137.51,109.4
2016,1,19,12,45,148.0,185.0,6.55,16.0,262.0,345.05,285.17
2016,1,19,13,0,296.0,222.0,6.3,16.0,376.0,543.21,446.54
2016,1,19,13,15,228.5,222.5,6.3,16.0,340.0,461.82,380.05
2016,1,19,13,30,161.0,223.0,6.3,16.0,304.0,399.54,328.5
2016,1,19,13,45,152.0,216.5,6.35,16.0,290.0,381.13,313.87
2016,1,19,14,0,143.0,210.0,6.4,16.0,276.0,362.79,299.14
2016,1,19,14,15,89.5,187.5,6.35,15.5,228.0,273.36,225.57
2016,1,19,14,30,36.0,165.0,6.3,15.0,180.0,202.47,166.0
2016,1,19,14,45,163.5,151.0,6.25,15.0,211.0,294.12,245.97
2016,1,19,15,0,291.0,137.0,6.2,15.0,242.0,375.21,315.17
2016,1,19,15,15,261.5,127.5,5.95,14.5,214.0,332.7,279.4
2016,1,19,15,30,232.0,118.0,5.7,14.0,186.0,292.29,245.02
2016,1,19,15,45,213.5,101.5,5.5,14.0,156.5,251.5,209.57
2016,1,19,16,0,195.0,85.0,5.3,14.0,127.0,212.17,174.71
2016,1,19,16,15,160.5,67.5,4.9,13.5,97.0,165.52,133.43
2016,1,19,16,30,126.0,50.0,4.5,13.0,67.0,122.26,94.58
2016,1,19,16,45,63.0,33.5,4.15,13.0,42.0,66.95,43.57
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,15.81,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,7.73,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,10.5,16.0,14.09,0.0
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,30.02,18.67
2016,1,20,8,15,1.5,49.5,1.75,11.0,49.5,48.48,35.36
2016,1,20,8,30,3.0,67.0,1.9,11.0,67.0,66.75,51.55
2016,1,20,8,45,10.0,83.0,2.05,11.5,85.5,86.25,68.61
2016,1,20,9,0,17.0,99.0,2.2,12.0,104.0,106.49,86.12
2016,1,20,9,15,21.5,114.0,2.25,12.0,121.0,124.69,101.8
2016,1,20,9,30,26.0,129.0,2.3,12.0,138.0,153.36,126.09
2016,1,20,9,45,26.5,142.5,2.4,12.5,152.5,168.95,138.79
2016,1,20,10,0,27.0,156.0,2.5,13.0,167.0,184.73,151.49
2016,1,20,10,15,13.5,138.0,2.45,13.5,143.5,141.14,114.33
2016,1,20,10,30,0.0,120.0,2.4,14.0,120.0,110.55,87.99
2016,1,20,10,45,44.0,167.5,2.35,14.5,189.0,210.78,172.19
2016,1,20,11,0,88.0,215.0,2.3,15.0,258.0,307.71,250.83
2016,1,20,11,15,125.0,224.5,2.15,15.0,288.0,369.78,300.21
2016,1,20,11,30,162.0,234.0,2.0,15.0,318.0,416.75,337.15
2016,1,20,11,45,206.5,234.5,1.95,15.0,343.5,459.73,371.16
2016,1,20,12,0,251.0,235.0,1.9,15.0,369.0,520.87,418.21
2016,1,20,12,15,562.0,156.5,1.75,15.0,456.5,734.78,583.08
2016,1,20,12,30,873.0,78.0,1.6,15.0,544.0,921.98,711.19
2016,1,20,12,45,875.5,76.0,1.45,15.5,538.5,917.6,702.67
2016,1,20,13,0,878.0,74.0,1.3,16.0,533.0,909.66,694.17
2016,1,20,13,15,682.0,122.5,1.25,16.0,473.5,795.45,615.55
2016,1,20,13,30,486.0,171.0,1.2,16.0,414.0,658.82,518.14
2016,1,20,13,45,488.0,162.5,1.15,16.0,398.0,639.81,505.95
2016,1,20,14,0,490.0,154.0,1.1,16.0,382.0,618.78,490.95
2016,1,20,14,15,500.0,141.5,1.1,16.0,362.0,597.53,476.33
2016,1,20,14,30,510.0,129.0,1.1,16.0,342.0,573.83,459.64
2016,1,20,14,45,359.5,138.0,1.1,16.0,282.5,453.23,366.33
2016,1,20,15,0,209.0,147.0,1.1,16.0,223.0,329.83,268.45
2016,1,20,15,15,201.0,132.0,1.1,15.5,198.0,298.11,244.2
2016,1,20,15,30,193.0,117.0,1.1,15.0,173.0,266.67,218.92
2016,1,20,15,45,179.0,100.0,1.1,15.0,146.5,229.58,187.88
2016,1,20,16,0,165.0,83.0,1.1,15.0,120.0,193.55,156.98
2016,1,20,16,15,146.0,65.5,1.05,14.5,92.5,155.62,124.03
2016,1,20,16,30,127.0,48.0,1.0,14.0,65.0,119.39,91.75
2016,1,20,16,45,63.5,33.0,1.0,14.0,41.5,65.62,43.36
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,16.83,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.0,16.5,4.35,11.5,35.5,89.87,30.2
2016,1,21,8,0,350.0,33.0,4.4,12.0,71.0,192.62,144.52
2016,1,21,8,15,436.0,41.5,4.3,12.0,110.5,260.49,208.71
2016,1,21,8,30,522.0,50.0,4.2,12.0,150.0,337.15,277.47
2016,1,21,8,45,582.0,54.5,4.15,12.5,191.5,402.96,335.61
2016,1,21,9,0,642.0,59.0,4.1,13.0,233.0,473.31,395.61
2016,1,21,9,15,677.5,63.0,3.95,13.5,271.5,531.41,443.62
2016,1,21,9,30,713.0,67.0,3.8,14.0,310.0,587.5,488.44
2016,1,21,9,45,559.0,104.5,3.7,14.5,307.5,553.94,458.87
2016,1,21,10,0,405.0,142.0,3.6,15.0,305.0,497.17,410.62
2016,1,21,10,15,522.5,126.5,3.65,15.5,353.0,586.63,482.4
2016,1,21,10,30,640.0,111.0,3.7,16.0,401.0,689.8,560.36
2016,1,21,10,45,727.0,96.0,3.8,16.5,441.5,763.72,613.66
2016,1,21,11,0,814.0,81.0,3.9,17.0,482.0,834.27,663.59
2016,1,21,11,15,669.5,126.0,4.0,17.0,463.0,781.24,623.87
2016,1,21,11,30,525.0,171.0,4.1,17.0,444.0,705.86,567.21
2016,1,21,11,45,516.5,177.5,4.2,17.0,450.0,712.2,572.15
2016,1,21,12,0,508.0,184.0,4.3,17.0,456.0,716.15,574.96
2016,1,21,12,15,507.5,184.0,4.3,17.0,456.5,717.58,575.93
2016,1,21,12,30,507.0,184.0,4.3,17.0,457.0,716.79,575.33
2016,1,21,12,45,460.5,193.0,4.35,17.0,438.5,681.61,548.16
2016,1,21,13,0,414.0,202.0,4.4,17.0,420.0,644.82,519.76
2016,1,21,13,15,436.5,191.0,4.4,16.5,415.5,646.72,523.39
2016,1,21,13,30,459.0,180.0,4.4,16.0,411.0,646.02,524.88
2016,1,21,13,45,261.0,189.5,4.45,16.0,320.0,458.23,375.4
2016,1,21,14,0,63.0,199.0,4.5,16.0,229.0,265.35,216.17
2016,1,21,14,15,114.5,190.5,4.55,16.0,240.5,311.55,255.99
2016,1,21,14,30,166.0,182.0,4.6,16.0,252.0,339.18,280.01
2016,1,21,14,45,85.0,155.5,4.7,16.0,191.5,227.63,187.25
2016,1,21,15,0,4.0,129.0,4.8,16.0,131.0,126.58,101.38
2016,1,21,15,15,2.0,115.5,4.8,15.5,116.5,111.94,89.42
2016,1,21,15,30,0.0,102.0,4.8,15.0,102.0,97.6,77.48
2016,1,21,15,45,0.0,86.0,4.85,15.0,86.0,81.87,64.08
2016,1,21,16,0,0.0,70.0,4.9,15.0,70.0,66.19,50.58
2016,1,21,16,15,0.0,54.0,4.9,14.5,54.0,50.51,37.01
2016,1,21,16,30,0.0,38.0,4.9,14.0,38.0,34.74,23.25
2016,1,21,16,45,0.0,24.0,4.95,14.0,24.0,21.16,10.73
2016,1,21,17,0,0.0,10.0,5.0,14.0,10.0,8.79,0.0
2016,1,21,17,15,0.0,5.0,5.05,14.0,5.0,4.55,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
