Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,6.55,14.0,4.5,3.94,0.0
2016,1,22,8,0,0.0,9.0,6.4,14.0,9.0,7.9,0.71
2016,1,22,8,15,0.0,14.5,6.4,14.0,14.5,12.74,5.03
2016,1,22,8,30,0.0,20.0,6.4,14.0,20.0,17.58,9.31
2016,1,22,8,45,0.0,26.0,6.4,14.0,26.0,22.88,13.95
2016,1,22,9,0,0.0,32.0,6.4,14.0,32.0,28.18,18.57
2016,1,22,9,15,0.0,37.5,6.5,14.0,37.5,33.05,22.77
2016,1,22,9,30,0.0,43.0,6.6,14.0,43.0,37.92,26.93
2016,1,22,9,45,0.0,81.0,6.75,14.5,81.0,72.51,56.31
2016,1,22,10,0,0.0,119.0,6.9,15.0,119.0,110.83,88.44
2016,1,22,10,15,0.0,130.5,6.95,15.0,130.5,122.06,97.7
2016,1,22,10,30,0.0,142.0,7.0,15.0,142.0,133.4,107.02
2016,1,22,10,45,0.0,124.5,7.05,15.0,124.5,114.48,91.04
2016,1,22,11,0,0.0,107.0,7.1,15.0,107.0,96.58,75.93
2016,1,22,11,15,0.0,132.0,7.2,15.0,132.0,121.43,96.62
2016,1,22,11,30,0.0,157.0,7.3,15.0,157.0,146.99,117.8
2016,1,22,11,45,0.0,158.5,7.4,15.0,158.5,148.3,118.79
2016,1,22,12,0,0.0,160.0,7.5,15.0,160.0,149.69,119.9
2016,1,22,12,15,0.0,145.5,7.3,15.0,145.5,134.6,107.33
2016,1,22,12,30,0.0,131.0,7.1,15.0,131.0,119.87,95.09
2016,1,22,12,45,7.5,163.0,6.9,15.0,167.0,159.85,128.66
2016,1,22,13,0,15.0,195.0,6.7,15.0,203.0,201.4,163.28
2016,1,22,13,15,7.5,137.0,6.45,15.0,141.0,133.14,106.56
2016,1,22,13,30,0.0,79.0,6.2,15.0,79.0,69.92,53.47
2016,1,22,13,45,0.0,91.5,5.95,15.0,91.5,81.5,63.3
2016,1,22,14,0,0.0,104.0,5.7,15.0,104.0,93.91,73.81
2016,1,22,14,15,0.0,84.0,5.6,15.0,84.0,74.58,57.65
2016,1,22,14,30,0.0,64.0,5.5,15.0,64.0,56.56,42.51
2016,1,22,14,45,0.0,52.0,5.45,15.0,52.0,45.9,33.54
2016,1,22,15,0,0.0,40.0,5.4,15.0,40.0,35.27,24.53
2016,1,22,15,15,0.0,35.5,5.35,14.5,35.5,31.28,21.2
2016,1,22,15,30,0.0,31.0,5.3,14.0,31.0,27.3,17.84
2016,1,22,15,45,0.0,26.0,5.3,14.0,26.0,22.88,14.02
2016,1,22,16,0,0.0,21.0,5.3,14.0,21.0,18.46,10.16
2016,1,22,16,15,0.0,16.0,5.2,14.0,16.0,14.06,6.28
2016,1,22,16,30,0.0,11.0,5.1,14.0,11.0,9.65,2.41
2016,1,22,16,45,0.0,7.0,5.1,14.0,7.0,6.14,0.0
2016,1,22,17,0,0.0,3.0,5.1,14.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,5.1,13.5,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.28,0.0
2016,1,23,7,45,56.5,28.5,6.2,11.5,35.0,54.99,21.7
2016,1,23,8,0,113.0,49.0,6.4,12.0,62.0,113.7,85.32
2016,1,23,8,15,193.5,66.0,6.5,12.0,99.0,173.78,139.41
2016,1,23,8,30,274.0,83.0,6.6,12.0,136.0,242.76,200.74
2016,1,23,8,45,312.0,98.5,6.75,12.5,173.5,294.85,247.19
2016,1,23,9,0,350.0,114.0,6.9,13.0,211.0,350.37,295.59
2016,1,23,9,15,175.0,62.5,6.9,13.0,111.0,188.3,159.14
2016,1,23,9,30,0.0,11.0,6.9,13.0,11.0,9.67,2.69
2016,1,23,9,45,159.5,84.5,6.95,13.0,149.5,218.08,185.02
2016,1,23,10,0,319.0,158.0,7.0,13.0,288.0,436.15,368.96
2016,1,23,10,15,227.5,180.0,6.95,13.0,276.5,400.99,336.99
2016,1,23,10,30,136.0,202.0,6.9,13.0,265.0,343.85,287.11
2016,1,23,10,45,435.5,158.5,6.9,13.0,373.0,582.7,489.33
2016,1,23,11,0,735.0,115.0,6.9,13.0,481.0,813.06,672.84
2016,1,23,11,15,745.0,116.5,6.85,13.0,498.0,838.96,691.05
2016,1,23,11,30,755.0,118.0,6.8,13.0,515.0,862.17,707.98
2016,1,23,11,45,579.5,165.0,6.8,13.0,472.5,756.52,625.65
2016,1,23,12,0,404.0,212.0,6.8,13.0,430.0,635.01,526.6
2016,1,23,12,15,297.0,230.5,6.8,13.0,391.0,559.14,463.56
2016,1,23,12,30,190.0,249.0,6.8,13.0,352.0,463.81,384.16
2016,1,23,12,45,282.0,231.5,6.8,13.0,383.0,544.93,452.34
2016,1,23,13,0,374.0,214.0,6.8,13.0,414.0,605.79,503.52
2016,1,23,13,15,188.0,190.0,6.85,13.0,290.5,384.61,321.3
2016,1,23,13,30,2.0,166.0,6.9,13.0,167.0,158.67,128.43
2016,1,23,13,45,67.5,189.0,6.95,13.0,221.0,256.33,212.71
2016,1,23,14,0,133.0,212.0,7.0,13.0,275.0,355.81,296.84
2016,1,23,14,15,254.0,186.0,7.0,13.0,298.0,435.29,365.73
2016,1,23,14,30,375.0,160.0,7.0,13.0,321.0,490.94,414.43
2016,1,23,14,45,385.0,145.0,7.05,13.0,298.5,482.09,407.34
2016,1,23,15,0,395.0,130.0,7.1,13.0,276.0,456.05,386.3
2016,1,23,15,15,505.5,104.5,6.95,12.5,271.5,483.19,410.62
2016,1,23,15,30,616.0,79.0,6.8,12.0,267.0,504.86,428.87
2016,1,23,15,45,563.5,73.5,6.7,12.0,226.0,437.2,369.93
2016,1,23,16,0,511.0,68.0,6.6,12.0,185.0,372.94,312.73
2016,1,23,16,15,433.0,59.5,6.4,11.5,143.5,297.23,245.39
2016,1,23,16,30,355.0,51.0,6.2,11.0,102.0,228.84,183.3
2016,1,23,16,45,243.0,37.5,6.05,11.0,66.5,152.09,112.19
2016,1,23,17,0,131.0,24.0,5.9,11.0,31.0,79.89,11.31
2016,1,23,17,15,65.5,12.0,5.75,11.0,15.5,27.79,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.28,0.0
2016,1,24,7,45,40.5,24.5,3.65,9.5,29.0,43.27,17.84
2016,1,24,8,0,81.0,41.0,3.6,10.0,50.0,81.82,60.66
2016,1,24,8,15,109.5,59.0,3.6,10.0,77.5,118.89,94.74
2016,1,24,8,30,138.0,77.0,3.6,10.0,105.0,158.69,130.62
2016,1,24,8,45,156.0,95.0,3.6,10.5,133.0,195.52,163.32
2016,1,24,9,0,174.0,113.0,3.6,11.0,161.0,233.93,196.68
2016,1,24,9,15,192.0,127.0,3.6,11.0,188.0,268.59,226.68
2016,1,24,9,30,210.0,141.0,3.6,11.0,215.0,316.93,267.32
2016,1,24,9,45,243.0,153.5,3.6,11.5,247.0,364.04,306.12
2016,1,24,10,0,276.0,166.0,3.6,12.0,279.0,413.17,345.8
2016,1,24,10,15,256.5,182.0,3.45,12.0,293.0,426.39,355.19
2016,1,24,10,30,237.0,198.0,3.3,12.0,307.0,437.57,362.84
2016,1,24,10,45,207.5,211.5,3.15,12.0,310.5,419.13,346.82
2016,1,24,11,0,178.0,225.0,3.0,12.0,314.0,414.08,341.31
2016,1,24,11,15,299.0,213.0,2.95,12.0,369.0,527.91,433.91
2016,1,24,11,30,420.0,201.0,2.9,12.0,424.0,646.17,526.45
2016,1,24,11,45,458.5,196.0,2.85,12.5,443.0,681.6,551.86
2016,1,24,12,0,497.0,191.0,2.8,13.0,462.0,715.66,576.49
2016,1,24,12,15,293.0,218.5,2.9,13.0,378.5,540.63,439.39
2016,1,24,12,30,89.0,246.0,3.0,13.0,295.0,347.38,282.8
2016,1,24,12,45,481.0,162.5,3.1,13.5,421.5,666.19,542.81
2016,1,24,13,0,873.0,79.0,3.2,14.0,548.0,916.9,725.73
2016,1,24,13,15,867.0,78.5,3.4,14.0,534.5,899.85,713.15
2016,1,24,13,30,861.0,78.0,3.6,14.0,521.0,888.33,706.88
2016,1,24,13,45,847.0,78.0,3.85,14.0,499.0,858.18,687.19
2016,1,24,14,0,833.0,78.0,4.1,14.0,477.0,825.34,665.31
2016,1,24,14,15,818.0,76.0,4.2,13.5,449.5,786.73,639.32
2016,1,24,14,30,803.0,74.0,4.3,13.0,422.0,746.02,611.56
2016,1,24,14,45,777.0,72.5,4.4,13.0,388.0,695.75,574.68
2016,1,24,15,0,751.0,71.0,4.5,13.0,354.0,644.69,536.45
2016,1,24,15,15,720.5,67.5,4.25,12.5,315.5,587.81,491.79
2016,1,24,15,30,690.0,64.0,4.0,12.0,277.0,531.31,445.27
2016,1,24,15,45,649.0,59.0,3.75,12.0,236.0,471.24,393.82
2016,1,24,16,0,608.0,54.0,3.5,12.0,195.0,410.11,340.14
2016,1,24,16,15,538.5,47.5,3.3,11.5,153.0,336.19,275.24
2016,1,24,16,30,469.0,41.0,3.1,11.0,111.0,268.58,214.04
2016,1,24,16,45,356.5,31.0,2.95,11.0,73.0,188.15,139.68
2016,1,24,17,0,244.0,21.0,2.8,11.0,35.0,113.63,32.13
2016,1,24,17,15,122.0,10.5,2.65,10.5,17.5,41.13,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,52.0,5.5,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,104.0,11.0,0.5,11.0,14.0,37.98,0.0
2016,1,25,7,45,244.0,23.0,0.5,11.0,46.5,121.01,61.49
2016,1,25,8,0,384.0,35.0,0.5,11.0,79.0,206.85,156.25
2016,1,25,8,15,467.5,42.5,0.45,11.0,120.0,274.65,217.63
2016,1,25,8,30,551.0,50.0,0.4,11.0,161.0,350.84,283.14
2016,1,25,8,45,604.5,55.5,0.35,11.5,203.0,416.03,337.38
2016,1,25,9,0,658.0,61.0,0.3,12.0,245.0,485.22,392.36
2016,1,25,9,15,387.5,103.5,0.3,12.5,216.5,388.58,316.06
2016,1,25,9,30,117.0,146.0,0.3,13.0,188.0,247.02,201.01
2016,1,25,9,45,189.0,157.5,0.3,13.5,232.5,316.43,258.44
2016,1,25,10,0,261.0,169.0,0.3,14.0,277.0,405.26,327.28
2016,1,25,10,15,301.0,176.5,0.35,14.0,309.5,454.92,364.92
2016,1,25,10,30,341.0,184.0,0.4,14.0,342.0,506.3,403.66
2016,1,25,10,45,563.0,141.0,0.5,14.0,418.0,671.39,528.49
2016,1,25,11,0,785.0,98.0,0.6,14.0,494.0,832.45,639.43
2016,1,25,11,15,793.0,99.0,0.6,14.0,510.5,856.94,652.81
2016,1,25,11,30,801.0,100.0,0.6,14.0,527.0,878.49,666.31
2016,1,25,11,45,805.5,100.5,0.65,14.5,536.0,893.1,675.05
2016,1,25,12,0,810.0,101.0,0.7,15.0,545.0,904.44,681.8
2016,1,25,12,15,810.5,101.0,0.7,15.0,546.5,908.07,683.88
2016,1,25,12,30,811.0,101.0,0.7,15.0,548.0,908.27,683.97
2016,1,25,12,45,817.0,97.5,0.75,15.0,543.5,905.97,683.61
2016,1,25,13,0,823.0,94.0,0.8,15.0,539.0,900.14,681.06
2016,1,25,13,15,816.5,93.0,0.85,15.0,525.5,882.4,670.66
2016,1,25,13,30,810.0,92.0,0.9,15.0,512.0,861.5,658.29
2016,1,25,13,45,669.5,122.5,0.95,15.0,460.5,763.23,592.28
2016,1,25,14,0,529.0,153.0,1.0,15.0,409.0,654.43,516.53
2016,1,25,14,15,602.5,124.5,1.05,15.0,400.5,672.88,533.21
2016,1,25,14,30,676.0,96.0,1.1,15.0,392.0,677.7,537.9
2016,1,25,14,45,558.0,110.5,1.15,15.0,342.0,580.14,466.31
2016,1,25,15,0,440.0,125.0,1.2,15.0,292.0,483.63,392.6
2016,1,25,15,15,416.5,116.0,1.2,14.5,260.5,438.01,358.21
2016,1,25,15,30,393.0,107.0,1.2,14.0,229.0,393.25,322.98
2016,1,25,15,45,485.0,82.5,1.2,14.0,211.5,402.61,329.9
2016,1,25,16,0,577.0,58.0,1.2,14.0,194.0,399.17,324.42
2016,1,25,16,15,508.5,51.0,1.2,13.5,152.5,326.49,262.62
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,260.02,204.45
2016,1,25,16,45,330.5,33.5,1.2,12.5,74.0,181.45,134.39
2016,1,25,17,0,221.0,23.0,1.2,12.0,37.0,109.4,41.16
2016,1,25,17,15,110.5,11.5,1.25,12.0,18.5,39.2,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.4,10.0,15.0,13.64,0.0
2016,1,26,7,45,198.5,25.5,1.5,10.5,48.5,108.02,58.27
2016,1,26,8,0,397.0,36.0,1.6,11.0,82.0,212.69,162.19
2016,1,26,8,15,480.5,44.0,1.7,11.0,124.0,281.89,225.83
2016,1,26,8,30,564.0,52.0,1.8,11.0,166.0,359.48,294.46
2016,1,26,8,45,619.0,57.0,1.9,11.5,209.5,425.73,351.91
2016,1,26,9,0,674.0,62.0,2.0,12.0,253.0,496.03,410.7
2016,1,26,9,15,342.5,95.5,2.05,12.0,193.5,350.02,292.61
2016,1,26,9,30,11.0,129.0,2.1,12.0,134.0,131.58,106.8
2016,1,26,9,45,31.5,150.0,2.2,12.5,163.0,179.76,147.83
2016,1,26,10,0,52.0,171.0,2.3,13.0,192.0,220.29,181.37
2016,1,26,10,15,97.5,189.0,2.3,13.0,233.0,278.65,230.1
2016,1,26,10,30,143.0,207.0,2.3,13.0,274.0,354.89,292.14
2016,1,26,10,45,346.0,182.5,2.35,13.5,355.0,517.86,424.67
2016,1,26,11,0,549.0,158.0,2.4,14.0,436.0,693.9,560.19
2016,1,26,11,15,703.5,123.5,2.4,14.0,492.5,812.31,645.25
2016,1,26,11,30,858.0,89.0,2.4,14.0,549.0,918.41,719.11
2016,1,26,11,45,862.5,89.5,2.4,14.5,558.5,933.71,726.89
2016,1,26,12,0,867.0,90.0,2.4,15.0,568.0,945.54,733.26
2016,1,26,12,15,748.5,120.0,2.4,15.0,534.0,879.77,687.01
2016,1,26,12,30,630.0,150.0,2.4,15.0,500.0,803.4,633.29
2016,1,26,12,45,542.5,175.0,2.45,15.0,474.0,740.02,588.22
2016,1,26,13,0,455.0,200.0,2.5,15.0,448.0,683.18,545.11
2016,1,26,13,15,537.5,170.5,2.5,15.0,456.5,718.01,573.9
2016,1,26,13,30,620.0,141.0,2.5,15.0,465.0,755.67,602.25
2016,1,26,13,45,547.5,154.0,2.5,15.0,432.0,686.14,551.11
2016,1,26,14,0,475.0,167.0,2.5,15.0,399.0,625.57,505.09
2016,1,26,14,15,492.5,152.5,2.5,15.0,381.0,608.85,493.92
2016,1,26,14,30,510.0,138.0,2.5,15.0,363.0,589.2,480.0
2016,1,26,14,45,541.5,120.0,2.5,15.0,342.5,572.94,468.69
2016,1,26,15,0,573.0,102.0,2.5,15.0,322.0,559.3,458.73
2016,1,26,15,15,635.5,85.5,2.35,14.5,305.5,557.65,458.11
2016,1,26,15,30,698.0,69.0,2.2,14.0,289.0,548.24,450.38
2016,1,26,15,45,650.5,64.5,2.1,14.0,246.5,480.88,394.77
2016,1,26,16,0,603.0,60.0,2.0,14.0,204.0,416.38,340.16
2016,1,26,16,15,534.5,53.0,2.05,13.5,161.0,342.14,277.0
2016,1,26,16,30,466.0,46.0,2.1,13.0,118.0,274.0,216.92
2016,1,26,16,45,351.5,35.0,2.15,12.5,79.0,191.3,143.3
2016,1,26,17,0,237.0,24.0,2.2,12.0,40.0,116.65,53.07
2016,1,26,17,15,118.5,12.0,2.25,12.0,20.0,41.87,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,11.82,0.0
2016,1,27,7,45,120.5,27.5,3.95,9.5,42.0,85.54,48.3
2016,1,27,8,0,241.0,42.0,4.0,10.0,71.0,158.22,121.9
2016,1,27,8,15,297.5,56.0,3.85,10.0,107.0,212.78,172.55
2016,1,27,8,30,354.0,70.0,3.7,10.0,143.0,273.38,227.21
2016,1,27,8,45,392.0,82.0,3.55,10.5,180.0,326.97,274.6
2016,1,27,9,0,430.0,94.0,3.4,11.0,217.0,383.69,323.14
2016,1,27,9,15,471.0,98.5,3.3,11.5,251.5,436.08,366.95
2016,1,27,9,30,512.0,103.0,3.2,12.0,286.0,490.93,411.45
2016,1,27,9,45,518.0,114.5,3.1,12.5,316.0,530.87,442.23
2016,1,27,10,0,524.0,126.0,3.0,13.0,346.0,569.66,471.26
2016,1,27,10,15,614.0,112.5,2.75,13.5,388.5,652.28,533.58
2016,1,27,10,30,704.0,99.0,2.5,14.0,431.0,731.18,589.12
2016,1,27,10,45,779.5,90.0,2.25,14.5,475.0,800.62,635.54
2016,1,27,11,0,855.0,81.0,2.0,15.0,519.0,875.26,683.7
2016,1,27,11,15,862.5,82.0,1.75,15.0,536.0,900.7,697.04
2016,1,27,11,30,870.0,83.0,1.5,15.0,553.0,922.95,708.11
2016,1,27,11,45,874.5,83.5,1.3,15.0,562.5,929.01,708.47
2016,1,27,12,0,879.0,84.0,1.1,15.0,572.0,940.85,712.67
2016,1,27,12,15,879.5,84.0,1.05,15.0,573.5,944.74,714.04
2016,1,27,12,30,880.0,84.0,1.0,15.0,575.0,945.03,713.26
2016,1,27,12,45,880.5,82.5,0.95,15.5,569.5,939.83,707.72
2016,1,27,13,0,881.0,81.0,0.9,16.0,564.0,931.01,700.04
2016,1,27,13,15,875.5,80.5,0.95,16.0,550.5,914.39,690.55
2016,1,27,13,30,870.0,80.0,1.0,16.0,537.0,903.31,684.92
2016,1,27,13,45,862.0,78.0,1.05,16.0,516.5,875.69,668.07
2016,1,27,14,0,854.0,76.0,1.1,16.0,496.0,845.08,649.24
2016,1,27,14,15,840.5,74.5,1.05,16.0,468.5,807.72,624.11
2016,1,27,14,30,827.0,73.0,1.0,16.0,441.0,768.08,597.24
2016,1,27,14,45,809.0,70.5,1.0,16.5,407.5,721.71,564.9
2016,1,27,15,0,791.0,68.0,1.0,17.0,374.0,673.92,531.09
2016,1,27,15,15,763.0,64.5,0.85,16.5,335.0,616.97,490.21
2016,1,27,15,30,735.0,61.0,0.7,16.0,296.0,560.09,446.61
2016,1,27,15,45,696.0,56.5,0.55,16.0,254.0,495.99,395.38
2016,1,27,16,0,657.0,52.0,0.4,16.0,212.0,433.78,344.08
2016,1,27,16,15,594.0,46.0,0.45,15.5,168.5,360.52,284.51
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,296.22,229.52
2016,1,27,16,45,425.5,31.5,0.6,15.0,85.0,215.96,159.5
2016,1,27,17,0,320.0,23.0,0.7,15.0,45.0,143.54,73.0
2016,1,27,17,15,160.0,11.5,0.75,14.5,22.5,52.43,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,21.0,0.4,11.5,21.0,18.52,6.94
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,32.19,21.1
2016,1,28,8,15,0.0,52.0,0.55,12.0,52.0,49.01,36.03
2016,1,28,8,30,0.0,69.0,0.7,12.0,69.0,65.66,50.65
2016,1,28,8,45,2.0,86.0,0.9,12.0,86.5,83.36,66.03
2016,1,28,9,0,4.0,103.0,1.1,12.0,104.0,101.3,81.44
2016,1,28,9,15,8.5,118.0,1.05,12.0,120.5,118.85,96.35
2016,1,28,9,30,13.0,133.0,1.0,12.0,137.0,136.92,111.52
2016,1,28,9,45,46.0,156.0,1.0,12.5,174.5,196.96,161.8
2016,1,28,10,0,79.0,179.0,1.0,13.0,212.0,250.13,205.22
2016,1,28,10,15,250.0,176.0,1.3,13.0,292.5,413.1,339.47
2016,1,28,10,30,421.0,173.0,1.6,13.0,373.0,575.73,467.75
2016,1,28,10,45,495.5,163.5,1.95,13.5,410.0,641.42,518.1
2016,1,28,11,0,570.0,154.0,2.3,14.0,447.0,708.56,569.43
2016,1,28,11,15,371.5,201.0,2.25,14.0,395.0,578.74,466.92
2016,1,28,11,30,173.0,248.0,2.2,14.0,343.0,442.13,356.94
2016,1,28,11,45,174.5,252.5,2.2,14.5,349.5,450.82,363.59
2016,1,28,12,0,176.0,257.0,2.2,15.0,356.0,458.98,368.99
2016,1,28,12,15,88.0,170.0,2.0,15.0,219.5,270.79,219.52
2016,1,28,12,30,0.0,83.0,1.8,15.0,83.0,73.51,55.99
2016,1,28,12,45,5.5,139.0,1.6,15.5,142.0,132.65,105.23
2016,1,28,13,0,11.0,195.0,1.4,16.0,201.0,196.27,156.64
2016,1,28,13,15,114.5,216.0,1.3,16.0,277.0,348.53,280.61
2016,1,28,13,30,218.0,237.0,1.2,16.0,353.0,466.6,372.76
2016,1,28,13,45,195.0,229.0,1.2,16.0,329.5,432.63,345.8
2016,1,28,14,0,172.0,221.0,1.2,16.0,306.0,399.12,320.17
2016,1,28,14,15,121.5,205.5,1.1,16.0,264.0,334.14,268.78
2016,1,28,14,30,71.0,190.0,1.0,16.0,222.0,257.76,207.75
2016,1,28,14,45,102.0,178.0,0.95,16.0,220.0,266.34,216.11
2016,1,28,15,0,133.0,166.0,0.9,16.0,218.0,285.08,231.74
2016,1,28,15,15,128.5,149.5,0.85,15.5,195.5,257.84,210.21
2016,1,28,15,30,124.0,133.0,0.8,15.0,173.0,230.84,188.68
2016,1,28,15,45,116.0,115.0,0.75,15.0,148.5,200.12,163.23
2016,1,28,16,0,108.0,97.0,0.7,15.0,124.0,170.05,137.79
2016,1,28,16,15,95.5,78.5,0.75,14.5,98.5,137.81,110.29
2016,1,28,16,30,83.0,60.0,0.8,14.0,73.0,106.72,83.15
2016,1,28,16,45,51.5,42.5,0.9,14.0,50.0,70.9,51.62
2016,1,28,17,0,20.0,25.0,1.0,14.0,27.0,32.19,14.72
2016,1,28,17,15,10.0,12.5,1.05,14.0,13.5,14.0,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,3.0,14.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,3.2,14.0,6.0,5.46,0.0
2016,1,29,7,45,0.0,19.0,3.4,14.5,19.0,16.74,5.93
2016,1,29,8,0,0.0,32.0,3.6,15.0,32.0,28.59,17.83
2016,1,29,8,15,0.0,47.5,3.65,15.0,47.5,43.66,31.06
2016,1,29,8,30,0.0,63.0,3.7,15.0,63.0,58.62,44.12
2016,1,29,8,45,0.0,79.5,3.8,15.0,79.5,74.68,57.98
2016,1,29,9,0,0.0,96.0,3.9,15.0,96.0,90.78,71.71
2016,1,29,9,15,0.0,111.0,3.95,15.0,111.0,105.29,83.93
2016,1,29,9,30,0.0,126.0,4.0,15.0,126.0,119.91,96.1
2016,1,29,9,45,0.0,94.5,4.1,15.5,94.5,85.58,66.97
2016,1,29,10,0,0.0,63.0,4.2,16.0,63.0,55.67,41.58
2016,1,29,10,15,0.0,83.0,4.2,16.0,83.0,73.59,56.58
2016,1,29,10,30,0.0,103.0,4.2,16.0,103.0,92.77,72.51
2016,1,29,10,45,0.0,91.0,4.25,16.0,91.0,80.94,62.51
2016,1,29,11,0,0.0,79.0,4.3,16.0,79.0,69.92,53.22
2016,1,29,11,15,35.0,159.5,4.3,16.0,179.0,192.04,155.56
2016,1,29,11,30,70.0,240.0,4.3,16.0,279.0,319.64,259.22
2016,1,29,11,45,36.0,208.5,4.35,16.0,229.0,249.9,201.68
2016,1,29,12,0,2.0,177.0,4.4,16.0,179.0,168.28,134.08
2016,1,29,12,15,1.0,143.0,4.4,16.0,144.0,132.3,104.63
2016,1,29,12,30,0.0,109.0,4.4,16.0,109.0,97.83,76.17
2016,1,29,12,45,0.0,108.0,4.45,16.0,108.0,96.89,75.44
2016,1,29,13,0,0.0,107.0,4.5,16.0,107.0,95.97,74.71
2016,1,29,13,15,0.0,102.0,4.55,16.0,102.0,91.21,70.82
2016,1,29,13,30,0.0,97.0,4.6,16.0,97.0,86.49,66.97
2016,1,29,13,45,0.0,109.5,4.65,16.0,109.5,98.71,77.23
2016,1,29,14,0,0.0,122.0,4.7,16.0,122.0,111.34,87.84
2016,1,29,14,15,36.0,157.5,4.75,16.0,173.5,189.94,154.41
2016,1,29,14,30,72.0,193.0,4.8,16.0,225.0,261.86,214.47
2016,1,29,14,45,70.5,178.5,4.85,16.0,208.0,242.45,198.74
2016,1,29,15,0,69.0,164.0,4.9,16.0,191.0,223.18,183.15
2016,1,29,15,15,66.0,147.5,4.9,15.5,171.5,200.53,164.84
2016,1,29,15,30,63.0,131.0,4.9,15.0,152.0,178.18,146.47
2016,1,29,15,45,56.0,114.0,4.95,15.0,130.5,153.15,125.17
2016,1,29,16,0,49.0,97.0,5.0,15.0,109.0,128.84,104.2
2016,1,29,16,15,39.5,78.5,5.0,14.5,87.0,102.09,81.03
2016,1,29,16,30,30.0,60.0,5.0,14.0,65.0,76.27,58.42
2016,1,29,16,45,15.0,42.5,5.05,14.0,45.0,50.51,35.67
2016,1,29,17,0,0.0,25.0,5.1,14.0,25.0,23.33,10.21
2016,1,29,17,15,0.0,12.5,5.1,14.0,12.5,11.37,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,10.0,6.37,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,20.0,56.34,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.5,144.18,92.36
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,228.82,177.54
2016,1,30,8,15,523.5,41.0,4.95,11.0,133.5,296.97,241.16
2016,1,30,8,30,601.0,48.0,4.9,11.0,176.0,372.93,309.92
2016,1,30,8,45,475.0,75.0,4.9,11.5,190.5,367.37,308.68
2016,1,30,9,0,349.0,102.0,4.9,12.0,205.0,344.63,290.65
2016,1,30,9,15,364.5,115.5,4.9,12.0,236.5,387.66,327.62
2016,1,30,9,30,380.0,129.0,4.9,12.0,268.0,431.16,363.97
2016,1,30,9,45,345.0,149.5,4.9,12.0,285.5,432.3,364.4
2016,1,30,10,0,310.0,170.0,4.9,12.0,303.0,443.24,372.24
2016,1,30,10,15,586.0,119.0,4.9,12.0,392.5,638.63,533.88
2016,1,30,10,30,862.0,68.0,4.9,12.0,482.0,814.58,668.42
2016,1,30,10,45,872.5,69.0,4.95,12.5,507.0,848.85,691.25
2016,1,30,11,0,883.0,70.0,5.0,13.0,532.0,880.39,712.7
2016,1,30,11,15,890.5,71.0,5.0,13.0,549.5,906.28,730.91
2016,1,30,11,30,898.0,72.0,5.0,13.0,567.0,928.94,746.79
2016,1,30,11,45,688.0,139.0,5.05,13.5,522.0,840.52,679.51
2016,1,30,12,0,478.0,206.0,5.1,14.0,477.0,718.36,583.93
2016,1,30,12,15,690.5,140.5,5.1,14.0,533.5,853.64,689.05
2016,1,30,12,30,903.0,75.0,5.1,14.0,590.0,959.41,766.25
2016,1,30,12,45,894.5,77.5,5.1,14.0,583.0,950.81,759.47
2016,1,30,13,0,886.0,80.0,5.1,14.0,576.0,938.63,750.97
2016,1,30,13,15,705.5,129.0,5.05,14.0,518.5,835.66,675.0
2016,1,30,13,30,525.0,178.0,5.0,14.0,461.0,709.1,578.96
2016,1,30,13,45,264.0,173.0,5.0,14.0,315.5,441.87,365.88
2016,1,30,14,0,3.0,168.0,5.0,14.0,170.0,161.43,129.98
2016,1,30,14,15,335.5,136.0,5.05,13.5,289.5,460.84,386.38
2016,1,30,14,30,668.0,104.0,5.1,13.0,409.0,686.44,570.07
2016,1,30,14,45,362.5,134.0,5.2,13.0,298.0,455.35,381.96
2016,1,30,15,0,57.0,164.0,5.3,13.0,187.0,213.99,177.0
2016,1,30,15,15,53.0,148.5,5.15,12.5,168.0,192.4,159.6
2016,1,30,15,30,49.0,133.0,5.0,12.0,149.0,171.25,141.98
2016,1,30,15,45,43.0,115.5,4.9,12.0,128.0,146.85,121.04
2016,1,30,16,0,37.0,98.0,4.8,12.0,107.0,123.1,100.39
2016,1,30,16,15,28.0,79.5,4.6,11.5,86.0,97.23,77.83
2016,1,30,16,30,19.0,61.0,4.4,11.0,65.0,72.27,55.83
2016,1,30,16,45,9.5,43.0,4.2,10.5,45.0,45.07,31.87
2016,1,30,17,0,0.0,25.0,4.0,10.0,25.0,23.06,10.97
2016,1,30,17,15,0.0,12.5,3.95,10.0,12.5,11.37,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,9.0,9.0,8.19,0.0
2016,1,31,7,30,0.0,18.0,3.4,9.0,18.0,16.37,0.0
2016,1,31,7,45,139.0,30.5,3.55,9.0,48.5,96.9,63.65
2016,1,31,8,0,278.0,43.0,3.7,9.0,79.0,172.28,134.76
2016,1,31,8,15,324.0,57.0,3.95,9.0,115.5,224.64,183.68
2016,1,31,8,30,370.0,71.0,4.2,9.0,152.0,281.79,235.89
2016,1,31,8,45,405.0,82.5,4.5,9.5,188.5,334.25,282.91
2016,1,31,9,0,440.0,94.0,4.8,10.0,225.0,389.52,331.14
2016,1,31,9,15,466.0,103.0,5.05,10.0,259.5,438.42,373.58
2016,1,31,9,30,492.0,112.0,5.3,10.0,294.0,488.5,416.18
2016,1,31,9,45,301.0,150.0,5.55,10.5,264.5,400.67,340.26
2016,1,31,10,0,110.0,188.0,5.8,11.0,235.0,297.35,249.39
2016,1,31,10,15,275.5,181.0,5.95,11.0,311.5,439.32,371.09
2016,1,31,10,30,441.0,174.0,6.1,11.0,388.0,594.29,499.66
2016,1,31,10,45,673.5,124.5,6.35,11.0,469.5,758.52,632.79
2016,1,31,11,0,906.0,75.0,6.6,11.0,551.0,908.26,748.3
2016,1,31,11,15,913.5,76.0,6.85,11.0,569.0,934.69,768.11
2016,1,31,11,30,921.0,77.0,7.1,11.0,587.0,957.79,786.07
2016,1,31,11,45,928.0,76.5,7.35,11.5,598.0,975.04,798.2
2016,1,31,12,0,935.0,76.0,7.6,12.0,609.0,988.64,807.71
2016,1,31,12,15,935.5,76.0,7.85,12.0,611.5,992.96,811.86
2016,1,31,12,30,936.0,76.0,8.1,12.0,614.0,993.42,813.27
2016,1,31,12,45,928.5,78.0,8.4,12.0,606.5,985.0,808.25
2016,1,31,13,0,921.0,80.0,8.7,12.0,599.0,972.85,800.47
2016,1,31,13,15,915.0,79.5,8.9,12.0,585.0,955.32,788.26
2016,1,31,13,30,909.0,79.0,9.1,12.0,571.0,934.29,773.4
2016,1,31,13,45,893.0,80.0,9.35,12.0,548.5,902.89,750.58
2016,1,31,14,0,877.0,81.0,9.6,12.0,526.0,876.98,731.98
2016,1,31,14,15,863.0,79.0,9.65,11.5,497.0,837.8,703.58
2016,1,31,14,30,849.0,77.0,9.7,11.0,468.0,796.26,672.98
2016,1,31,14,45,821.0,77.0,9.75,11.0,432.0,744.25,632.31
2016,1,31,15,0,793.0,77.0,9.8,11.0,396.0,691.34,590.41
2016,1,31,15,15,764.0,73.5,9.8,10.5,356.5,633.19,544.38
2016,1,31,15,30,735.0,70.0,9.8,10.0,317.0,575.13,495.5
2016,1,31,15,45,686.0,66.5,9.8,10.0,272.5,509.22,437.6
2016,1,31,16,0,637.0,63.0,9.8,10.0,228.0,442.76,377.93
2016,1,31,16,15,571.5,56.5,9.8,9.5,183.5,368.06,310.54
2016,1,31,16,30,506.0,50.0,9.8,9.0,139.0,299.05,246.62
2016,1,31,16,45,399.5,40.0,9.85,9.0,97.0,216.98,170.9
2016,1,31,17,0,293.0,30.0,9.9,9.0,55.0,146.83,98.08
2016,1,31,17,15,146.5,15.0,9.95,9.0,27.5,52.72,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,144.5,7.5,6.9,7.5,13.5,37.35,0.0
2016,2,1,7,30,289.0,15.0,7.0,8.0,27.0,100.53,0.0
2016,2,1,7,45,426.0,23.5,7.1,8.5,67.0,180.5,122.6
2016,2,1,8,0,563.0,32.0,7.2,9.0,107.0,268.29,211.2
