Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,635.5,38.0,7.25,9.0,153.5,340.12,279.82
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,418.8,352.74
2016,2,1,8,45,753.5,47.5,7.35,9.5,245.5,485.96,413.78
2016,2,1,9,0,799.0,51.0,7.4,10.0,291.0,555.9,475.13
2016,2,1,9,15,763.0,59.0,7.3,10.0,315.0,581.13,497.94
2016,2,1,9,30,727.0,67.0,7.2,10.0,339.0,600.85,514.93
2016,2,1,9,45,801.5,67.0,7.1,10.5,394.0,686.42,582.59
2016,2,1,10,0,876.0,67.0,7.0,11.0,449.0,768.48,645.48
2016,2,1,10,15,890.5,69.0,6.85,11.0,481.0,813.42,678.91
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,856.23,710.33
2016,2,1,10,45,910.5,74.0,6.6,11.5,537.0,890.08,733.33
2016,2,1,11,0,916.0,77.0,6.5,12.0,561.0,920.79,753.72
2016,2,1,11,15,922.0,77.5,6.4,12.0,578.5,945.5,770.87
2016,2,1,11,30,928.0,78.0,6.3,12.0,596.0,966.79,785.46
2016,2,1,11,45,925.5,80.5,6.2,12.0,605.0,979.06,793.38
2016,2,1,12,0,923.0,83.0,6.1,12.0,614.0,987.49,798.61
2016,2,1,12,15,923.0,83.0,6.0,12.0,615.5,991.33,800.59
2016,2,1,12,30,923.0,83.0,5.9,12.0,617.0,991.35,799.93
2016,2,1,12,45,919.5,83.0,5.8,12.0,610.5,984.24,794.19
2016,2,1,13,0,916.0,83.0,5.7,12.0,604.0,973.39,785.91
2016,2,1,13,15,910.5,82.5,5.7,12.0,590.0,956.4,773.9
2016,2,1,13,30,905.0,82.0,5.7,12.0,576.0,935.89,759.42
2016,2,1,13,45,897.5,80.0,5.7,12.0,554.5,908.34,739.75
2016,2,1,14,0,890.0,78.0,5.7,12.0,533.0,877.66,717.72
2016,2,1,14,15,876.0,76.5,5.65,12.0,504.0,846.97,695.39
2016,2,1,14,30,862.0,75.0,5.6,12.0,475.0,805.63,664.78
2016,2,1,14,45,846.0,71.5,5.6,12.0,440.5,758.12,629.37
2016,2,1,15,0,830.0,68.0,5.6,12.0,406.0,708.9,592.15
2016,2,1,15,15,803.0,65.5,5.35,11.5,366.0,651.9,548.32
2016,2,1,15,30,776.0,63.0,5.1,11.0,326.0,594.71,501.87
2016,2,1,15,45,738.0,58.5,4.95,11.0,282.0,528.79,445.93
2016,2,1,16,0,700.0,54.0,4.8,11.0,238.0,464.58,389.82
2016,2,1,16,15,640.5,48.5,4.65,10.5,192.5,390.71,324.77
2016,2,1,16,30,581.0,43.0,4.5,10.0,147.0,321.66,261.95
2016,2,1,16,45,484.5,35.0,4.4,9.5,104.0,244.76,191.59
2016,2,1,17,0,388.0,27.0,4.3,9.0,61.0,175.36,119.93
2016,2,1,17,15,194.0,13.5,4.3,8.5,30.5,75.28,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.28,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,14.44,0.0
2016,2,2,7,45,55.0,33.5,3.65,9.0,41.0,59.59,39.33
2016,2,2,8,0,110.0,51.0,3.7,9.0,66.0,109.58,85.35
2016,2,2,8,15,140.0,69.5,3.65,9.0,96.0,150.07,122.2
2016,2,2,8,30,170.0,88.0,3.6,9.0,126.0,193.69,161.43
2016,2,2,8,45,193.0,105.5,3.6,9.5,157.5,235.2,198.0
2016,2,2,9,0,216.0,123.0,3.6,10.0,189.0,278.81,235.53
2016,2,2,9,15,236.5,136.5,3.5,10.0,218.0,317.74,268.76
2016,2,2,9,30,257.0,150.0,3.4,10.0,247.0,358.13,302.53
2016,2,2,9,45,333.5,154.0,3.3,10.0,292.5,429.18,361.83
2016,2,2,10,0,410.0,158.0,3.2,10.0,338.0,520.66,435.71
2016,2,2,10,15,604.5,125.5,3.05,10.0,412.0,662.38,549.13
2016,2,2,10,30,799.0,93.0,2.9,10.0,486.0,803.04,653.08
2016,2,2,10,45,541.5,161.5,2.8,10.5,434.0,680.8,556.6
2016,2,2,11,0,284.0,230.0,2.7,11.0,382.0,529.08,432.71
2016,2,2,11,15,566.0,163.5,2.65,11.0,478.0,731.11,594.17
2016,2,2,11,30,848.0,97.0,2.6,11.0,574.0,926.79,734.34
2016,2,2,11,45,860.0,95.0,2.6,11.0,585.5,946.43,745.74
2016,2,2,12,0,872.0,93.0,2.6,11.0,597.0,962.68,756.63
2016,2,2,12,15,873.5,93.0,2.7,11.0,599.5,967.85,760.87
2016,2,2,12,30,875.0,93.0,2.8,11.0,602.0,969.34,762.79
2016,2,2,12,45,884.0,88.5,2.95,11.5,598.5,958.84,755.47
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,954.46,752.67
2016,2,2,13,15,657.5,147.5,3.15,12.0,519.0,815.88,653.53
2016,2,2,13,30,422.0,211.0,3.2,12.0,443.0,655.17,531.43
2016,2,2,13,45,321.5,220.0,3.25,12.0,393.0,550.52,450.64
2016,2,2,14,0,221.0,229.0,3.3,12.0,343.0,450.28,370.63
2016,2,2,14,15,531.5,152.0,3.3,12.0,406.5,645.61,531.78
2016,2,2,14,30,842.0,75.0,3.3,12.0,470.0,790.84,642.66
2016,2,2,14,45,824.0,72.5,3.3,12.0,436.0,743.67,607.23
2016,2,2,15,0,806.0,70.0,3.3,12.0,402.0,695.0,571.63
2016,2,2,15,15,779.0,67.0,3.2,11.5,362.0,638.29,529.71
2016,2,2,15,30,752.0,64.0,3.1,11.0,322.0,581.48,485.1
2016,2,2,15,45,706.5,61.0,3.05,11.0,278.5,513.81,429.2
2016,2,2,16,0,661.0,58.0,3.0,11.0,235.0,451.6,375.95
2016,2,2,16,15,601.5,52.5,2.95,10.5,190.5,379.71,313.82
2016,2,2,16,30,542.0,47.0,2.9,10.0,146.0,312.91,254.0
2016,2,2,16,45,440.5,38.5,2.85,10.0,103.5,232.13,181.4
2016,2,2,17,0,339.0,30.0,2.8,10.0,61.0,162.58,113.01
2016,2,2,17,15,169.5,15.0,2.85,9.5,30.5,71.08,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,6.5,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,2.9,7.0,26.0,27.16,0.0
2016,2,3,7,45,212.5,33.5,3.05,7.5,63.0,123.62,87.15
2016,2,3,8,0,425.0,41.0,3.2,8.0,100.0,228.13,180.29
2016,2,3,8,15,500.0,48.5,3.2,8.0,143.5,295.32,242.38
2016,2,3,8,30,575.0,56.0,3.2,8.0,187.0,369.95,309.6
2016,2,3,8,45,623.5,61.5,3.25,8.5,230.5,434.55,366.48
2016,2,3,9,0,672.0,67.0,3.3,9.0,274.0,502.65,424.32
2016,2,3,9,15,705.5,71.0,3.3,9.5,315.0,562.2,473.25
2016,2,3,9,30,739.0,75.0,3.3,10.0,356.0,619.62,518.98
2016,2,3,9,45,555.0,121.0,3.3,10.5,343.5,567.34,473.99
2016,2,3,10,0,371.0,167.0,3.3,11.0,331.0,486.4,405.73
2016,2,3,10,15,590.5,128.0,3.2,11.0,411.0,654.41,541.57
2016,2,3,10,30,810.0,89.0,3.1,11.0,491.0,808.46,655.78
2016,2,3,10,45,819.5,91.5,3.05,11.5,515.0,843.14,677.5
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,875.15,697.97
2016,2,3,11,15,837.0,95.0,3.0,12.0,557.0,901.1,715.59
2016,2,3,11,30,845.0,96.0,3.0,12.0,575.0,923.94,731.03
2016,2,3,11,45,845.5,98.0,3.0,12.5,584.0,937.66,738.71
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,947.83,744.06
2016,2,3,12,15,464.0,182.0,3.0,13.0,453.0,681.24,548.14
2016,2,3,12,30,82.0,264.0,3.0,13.0,313.0,358.68,290.02
2016,2,3,12,45,41.0,183.0,3.05,13.0,207.5,223.87,182.1
2016,2,3,13,0,0.0,102.0,3.1,13.0,102.0,91.04,71.17
2016,2,3,13,15,4.5,147.5,3.1,13.0,150.5,139.87,112.26
2016,2,3,13,30,9.0,193.0,3.1,13.0,199.0,191.44,154.98
2016,2,3,13,45,42.0,210.0,3.15,13.0,232.5,255.38,208.6
2016,2,3,14,0,75.0,227.0,3.2,13.0,266.0,304.82,249.84
2016,2,3,14,15,250.0,199.0,3.15,13.0,319.0,448.28,369.93
2016,2,3,14,30,425.0,171.0,3.1,13.0,372.0,564.17,464.22
2016,2,3,14,45,342.0,170.5,3.1,13.0,324.5,468.69,387.73
2016,2,3,15,0,259.0,170.0,3.1,13.0,277.0,394.23,327.22
2016,2,3,15,15,241.5,156.5,3.05,12.5,249.0,355.46,296.49
2016,2,3,15,30,224.0,143.0,3.0,12.0,221.0,317.67,265.76
2016,2,3,15,45,208.5,125.5,3.0,12.0,190.5,277.35,231.92
2016,2,3,16,0,193.0,108.0,3.0,12.0,160.0,238.19,198.32
2016,2,3,16,15,171.0,89.5,2.95,11.5,129.5,195.83,161.59
2016,2,3,16,30,149.0,71.0,2.9,11.0,99.0,155.61,125.93
2016,2,3,16,45,113.0,52.5,2.9,11.0,70.5,112.19,87.07
2016,2,3,17,0,77.0,34.0,2.9,11.0,42.0,72.56,49.95
2016,2,3,17,15,38.5,17.0,2.9,11.0,21.0,29.41,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.0,3.6,7.5,14.0,29.22,0.0
2016,2,4,7,30,200.0,18.0,3.7,8.0,28.0,82.67,0.0
2016,2,4,7,45,324.0,29.0,3.8,8.5,66.0,156.03,111.1
2016,2,4,8,0,448.0,40.0,3.9,9.0,104.0,235.99,186.31
2016,2,4,8,15,522.0,47.5,3.85,9.0,148.0,304.01,249.18
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,379.4,317.02
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,443.78,373.56
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,511.38,430.72
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,568.07,478.24
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,628.8,527.49
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,679.69,565.04
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,729.54,601.0
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.0,774.04,633.14
2016,2,4,10,30,823.0,86.0,3.6,11.0,497.0,816.72,663.49
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.0,851.9,686.96
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,884.42,708.3
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.5,910.27,725.35
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,932.92,740.1
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,948.79,748.98
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,961.13,755.48
2016,2,4,12,15,869.5,92.5,3.15,13.0,604.5,966.02,757.48
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,967.23,757.04
2016,2,4,12,45,870.5,91.5,2.9,13.5,601.5,962.25,751.45
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,953.58,743.52
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,936.91,731.11
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,916.82,716.48
2016,2,4,13,45,721.5,120.5,2.45,14.0,513.5,817.97,646.73
2016,2,4,14,0,583.0,152.0,2.4,14.0,458.0,714.39,572.48
2016,2,4,14,15,486.0,166.0,2.3,14.0,412.0,624.96,504.86
2016,2,4,14,30,389.0,180.0,2.2,14.0,366.0,530.31,431.71
2016,2,4,14,45,447.5,154.5,2.15,14.0,354.0,547.04,446.53
2016,2,4,15,0,506.0,129.0,2.1,14.0,342.0,542.26,444.03
2016,2,4,15,15,479.5,122.5,2.05,13.5,308.5,494.13,406.8
2016,2,4,15,30,453.0,116.0,2.0,13.0,275.0,446.88,369.58
2016,2,4,15,45,433.5,102.5,2.0,13.0,239.0,396.95,328.87
2016,2,4,16,0,414.0,89.0,2.0,13.0,203.0,347.91,287.63
2016,2,4,16,15,375.5,76.5,2.0,12.5,165.5,291.69,239.63
2016,2,4,16,30,337.0,64.0,2.0,12.0,128.0,239.03,193.2
2016,2,4,16,45,279.0,49.0,2.05,11.5,92.0,179.72,140.49
2016,2,4,17,0,221.0,34.0,2.1,11.0,56.0,127.0,90.59
2016,2,4,17,15,110.5,17.0,2.2,11.0,28.0,56.7,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,7.5,15.0,29.06,0.0
2016,2,5,7,30,190.0,20.0,3.2,8.0,30.0,82.44,0.0
2016,2,5,7,45,312.5,32.0,3.3,8.5,68.5,155.2,111.89
2016,2,5,8,0,435.0,44.0,3.4,9.0,107.0,235.16,185.98
2016,2,5,8,15,511.0,52.0,3.35,9.5,152.0,304.24,248.87
2016,2,5,8,30,587.0,60.0,3.3,10.0,197.0,380.84,316.62
2016,2,5,8,45,635.0,66.0,3.3,10.5,242.0,446.7,373.84
2016,2,5,9,0,683.0,72.0,3.3,11.0,287.0,515.97,431.83
2016,2,5,9,15,717.0,76.0,3.25,11.5,329.0,576.68,480.9
2016,2,5,9,30,751.0,80.0,3.2,12.0,371.0,634.86,526.43
2016,2,5,9,45,635.5,110.0,3.15,12.5,372.5,621.36,512.91
2016,2,5,10,0,520.0,140.0,3.1,13.0,374.0,585.74,482.28
2016,2,5,10,15,682.5,113.5,2.85,13.0,443.5,713.76,580.35
2016,2,5,10,30,845.0,87.0,2.6,13.0,513.0,837.42,668.08
2016,2,5,10,45,855.5,89.0,2.4,13.5,538.0,873.48,688.87
2016,2,5,11,0,866.0,91.0,2.2,14.0,563.0,906.77,707.9
2016,2,5,11,15,873.0,92.0,2.0,14.0,581.0,932.66,722.57
2016,2,5,11,30,880.0,93.0,1.8,14.0,599.0,955.25,734.65
2016,2,5,11,45,878.5,95.5,1.6,14.5,608.0,968.22,738.52
2016,2,5,12,0,877.0,98.0,1.4,15.0,617.0,977.45,739.73
2016,2,5,12,15,877.5,98.0,1.2,15.0,618.5,981.8,738.89
2016,2,5,12,30,878.0,98.0,1.0,15.0,620.0,982.41,735.44
2016,2,5,12,45,874.0,98.0,0.8,15.5,613.5,974.98,725.28
2016,2,5,13,0,870.0,98.0,0.6,16.0,607.0,963.88,712.82
2016,2,5,13,15,864.0,97.0,0.8,16.0,593.0,946.11,706.24
2016,2,5,13,30,858.0,96.0,1.0,16.0,579.0,924.92,697.04
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.0,900.39,685.86
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,872.54,671.62
2016,2,5,14,15,687.0,120.5,1.6,16.0,471.0,750.24,588.25
2016,2,5,14,30,520.0,153.0,1.7,16.0,403.0,621.61,495.98
2016,2,5,14,45,661.0,114.5,1.85,16.0,409.5,674.37,539.67
2016,2,5,15,0,802.0,76.0,2.0,16.0,416.0,702.8,562.27
2016,2,5,15,15,777.0,73.0,1.9,15.5,376.5,647.33,522.16
2016,2,5,15,30,752.0,70.0,1.8,15.0,337.0,591.55,480.01
2016,2,5,15,45,712.0,66.0,1.75,15.0,293.0,525.61,427.68
2016,2,5,16,0,672.0,62.0,1.7,15.0,249.0,464.77,377.59
2016,2,5,16,15,614.5,56.0,1.7,14.0,204.0,392.25,317.95
2016,2,5,16,30,557.0,50.0,1.7,13.0,159.0,324.59,259.89
2016,2,5,16,45,454.0,42.0,1.7,12.5,114.5,242.31,188.31
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,171.21,123.04
2016,2,5,17,15,175.5,17.0,1.75,12.0,35.0,76.99,11.65
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,33.05,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,93.28,11.47
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,164.54,119.81
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,242.89,192.59
2016,2,6,8,15,531.5,49.0,3.9,9.5,154.5,310.18,254.26
2016,2,6,8,30,603.0,56.0,3.8,10.0,199.0,384.49,320.37
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.0,450.99,378.21
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,518.35,434.78
2016,2,6,9,15,736.0,68.5,3.5,11.5,330.5,577.59,482.74
2016,2,6,9,30,767.0,72.0,3.4,12.0,372.0,637.52,529.28
2016,2,6,9,45,790.5,74.0,3.35,12.5,409.0,690.43,567.57
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,742.6,604.39
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,786.79,633.65
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,829.0,660.71
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,864.46,682.57
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,888.56,695.98
2016,2,6,11,15,874.5,82.0,2.5,15.0,575.5,913.69,711.75
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,935.57,725.14
2016,2,6,11,45,663.0,155.5,2.35,15.5,543.0,842.27,657.31
2016,2,6,12,0,445.0,228.0,2.3,16.0,493.0,715.51,561.97
2016,2,6,12,15,669.0,155.5,2.4,16.0,555.0,857.24,668.71
2016,2,6,12,30,893.0,83.0,2.5,16.0,617.0,969.62,746.41
2016,2,6,12,45,888.0,83.5,2.6,16.0,610.5,961.89,741.06
2016,2,6,13,0,883.0,84.0,2.7,16.0,604.0,950.53,734.55
2016,2,6,13,15,877.5,83.0,2.7,16.0,590.5,933.31,723.19
2016,2,6,13,30,872.0,82.0,2.7,16.0,577.0,912.67,709.61
2016,2,6,13,45,864.5,80.5,2.75,16.5,556.5,886.34,691.18
2016,2,6,14,0,857.0,79.0,2.8,17.0,536.0,856.95,670.64
2016,2,6,14,15,578.5,140.0,2.8,16.5,441.5,681.36,545.21
2016,2,6,14,30,300.0,201.0,2.8,16.0,347.0,483.49,391.65
2016,2,6,14,45,367.5,174.0,2.8,16.0,340.0,493.19,402.43
2016,2,6,15,0,435.0,147.0,2.8,16.0,333.0,511.55,418.11
2016,2,6,15,15,461.5,127.5,2.65,15.5,308.0,488.28,400.83
2016,2,6,15,30,488.0,108.0,2.5,15.0,283.0,461.18,380.06
2016,2,6,15,45,463.0,97.5,2.35,15.0,247.0,409.62,337.65
2016,2,6,16,0,438.0,87.0,2.2,15.0,211.0,359.41,295.38
2016,2,6,16,15,401.5,75.0,2.15,14.5,173.0,303.32,247.79
2016,2,6,16,30,365.0,63.0,2.1,14.0,135.0,250.5,201.5
2016,2,6,16,45,310.0,49.0,2.05,13.5,98.5,191.68,149.41
2016,2,6,17,0,255.0,35.0,2.0,13.0,62.0,139.06,100.55
2016,2,6,17,15,127.5,17.5,1.95,13.0,31.0,62.71,16.19
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,41.3,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,113.06,27.63
2016,2,7,7,45,432.0,27.5,3.6,11.5,78.5,186.66,135.13
2016,2,7,8,0,553.0,36.0,3.8,12.0,120.0,269.55,211.24
2016,2,7,8,15,619.5,41.5,3.9,12.0,166.0,338.31,274.64
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,413.24,341.76
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,479.34,399.43
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,548.21,457.44
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,607.74,505.3
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,661.92,546.17
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,712.76,582.65
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,762.05,617.15
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.0,806.36,647.77
2016,2,7,10,30,890.0,70.0,3.6,15.0,526.0,848.56,676.26
2016,2,7,10,45,899.5,71.5,3.45,15.5,551.5,884.0,698.34
2016,2,7,11,0,909.0,73.0,3.3,16.0,577.0,916.53,717.99
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.5,942.56,734.51
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,965.18,748.63
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.5,980.76,756.88
2016,2,7,12,0,929.0,76.0,3.0,17.0,633.0,992.62,762.68
2016,2,7,12,15,929.5,76.0,2.95,17.0,635.0,997.14,765.05
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,997.8,764.99
2016,2,7,12,45,930.5,75.0,2.9,17.5,631.5,993.3,760.64
2016,2,7,13,0,931.0,74.0,2.9,18.0,626.0,984.94,753.87
2016,2,7,13,15,926.0,73.5,2.9,18.0,612.5,968.2,742.98
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,947.85,729.78
2016,2,7,13,45,912.0,72.0,2.95,18.0,577.5,919.76,711.67
2016,2,7,14,0,903.0,71.0,3.0,18.0,556.0,888.51,691.33
2016,2,7,14,15,891.0,69.5,2.95,18.0,527.5,851.11,665.83
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,811.15,638.37
2016,2,7,14,45,862.0,66.0,2.9,18.0,464.0,764.34,605.96
2016,2,7,15,0,845.0,64.0,2.9,18.0,429.0,715.87,571.88
2016,2,7,15,15,821.0,61.5,2.7,17.5,389.0,666.22,536.4
2016,2,7,15,30,797.0,59.0,2.5,17.0,349.0,609.86,494.17
2016,2,7,15,45,763.0,56.0,2.35,17.0,305.5,546.69,443.61
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,484.78,392.48
2016,2,7,16,15,677.0,48.0,2.15,16.5,216.0,413.1,332.92
2016,2,7,16,30,625.0,43.0,2.1,16.0,170.0,345.49,274.47
2016,2,7,16,45,539.5,36.5,2.05,15.5,125.0,267.65,206.44
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,198.66,143.17
2016,2,7,17,15,227.0,15.0,2.0,15.0,40.0,89.72,32.78
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,35.94,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,101.64,34.18
2016,2,8,7,45,365.0,32.5,4.75,12.5,77.5,172.98,126.29
2016,2,8,8,0,483.0,43.0,4.9,13.0,118.0,253.11,198.86
2016,2,8,8,15,556.0,50.0,4.8,13.5,164.0,322.57,261.69
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,399.22,329.01
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.5,464.04,384.85
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,528.96,438.81
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,589.32,486.95
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,650.38,533.48
2016,2,8,9,45,813.0,74.0,4.05,16.5,425.5,708.68,575.16
2016,2,8,10,0,846.0,74.0,3.9,17.0,465.0,766.84,615.57
2016,2,8,10,15,861.0,75.5,3.8,17.0,497.0,811.66,646.6
2016,2,8,10,30,876.0,77.0,3.7,17.0,529.0,846.57,670.05
2016,2,8,10,45,887.0,78.0,3.6,17.5,554.5,882.36,692.63
2016,2,8,11,0,898.0,79.0,3.5,18.0,580.0,915.37,712.89
2016,2,8,11,15,904.5,80.0,3.4,18.5,598.0,941.22,727.89
2016,2,8,11,30,911.0,81.0,3.3,19.0,616.0,963.7,740.49
2016,2,8,11,45,914.5,81.5,3.2,19.5,626.0,979.18,748.24
2016,2,8,12,0,918.0,82.0,3.1,20.0,636.0,990.97,753.55
2016,2,8,12,15,918.5,82.0,3.0,20.0,638.0,995.47,755.47
2016,2,8,12,30,919.0,82.0,2.9,20.0,640.0,996.13,754.99
2016,2,8,12,45,921.0,80.0,2.8,20.5,635.0,991.9,749.94
2016,2,8,13,0,923.0,78.0,2.7,21.0,630.0,983.79,742.5
2016,2,8,13,15,918.0,77.5,2.65,21.0,616.5,967.14,731.39
2016,2,8,13,30,913.0,77.0,2.6,21.0,603.0,946.9,718.04
2016,2,8,13,45,904.0,76.0,2.55,21.0,581.5,918.94,699.55
2016,2,8,14,0,895.0,75.0,2.5,21.0,560.0,887.84,678.97
2016,2,8,14,15,883.0,73.5,2.4,21.0,531.5,850.62,653.7
2016,2,8,14,30,871.0,72.0,2.3,21.0,503.0,810.86,626.58
2016,2,8,14,45,853.5,70.5,2.25,21.0,468.0,771.33,599.8
2016,2,8,15,0,836.0,69.0,2.2,21.0,433.0,722.81,566.24
2016,2,8,15,15,812.0,66.0,2.05,20.5,393.0,666.51,526.91
2016,2,8,15,30,788.0,63.0,1.9,20.0,353.0,609.77,485.41
2016,2,8,15,45,752.5,60.0,1.75,20.0,309.0,545.94,435.38
2016,2,8,16,0,717.0,57.0,1.6,20.0,265.0,483.48,384.91
2016,2,8,16,15,664.5,52.0,1.6,19.5,219.0,411.96,326.97
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,344.5,270.0
2016,2,8,16,45,525.5,39.5,1.65,18.5,128.0,268.52,204.88
2016,2,8,17,0,439.0,32.0,1.7,18.0,83.0,199.23,142.98
2016,2,8,17,15,281.5,21.0,1.7,17.5,47.5,112.73,49.82
2016,2,8,17,30,124.0,10.0,1.7,17.0,12.0,35.76,0.0
2016,2,8,17,45,62.0,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,39.74,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,112.11,46.54
2016,2,9,7,45,399.0,32.0,3.6,12.5,82.5,183.68,134.73
2016,2,9,8,0,515.0,42.0,3.8,13.0,124.0,264.61,207.64
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.0,334.0,270.26
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,407.45,334.77
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.0,474.16,391.95
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,543.76,449.43
2016,2,9,9,15,719.5,72.5,3.75,15.5,335.5,573.33,472.54
2016,2,9,9,30,693.0,81.0,3.5,16.0,361.0,601.65,493.37
2016,2,9,9,45,641.0,105.0,3.25,16.5,382.5,622.15,506.38
2016,2,9,10,0,589.0,129.0,3.0,17.0,404.0,635.09,512.92
2016,2,9,10,15,642.0,123.0,2.7,17.0,441.5,694.52,555.74
2016,2,9,10,30,695.0,117.0,2.4,17.0,479.0,754.47,596.53
2016,2,9,10,45,588.0,159.0,2.15,17.5,475.5,728.86,573.73
2016,2,9,11,0,481.0,201.0,1.9,18.0,472.0,689.64,539.66
2016,2,9,11,15,475.5,210.0,1.75,18.5,484.5,705.76,548.72
2016,2,9,11,30,470.0,219.0,1.6,19.0,497.0,719.6,555.44
2016,2,9,11,45,695.0,152.0,1.45,19.5,571.0,871.5,660.19
2016,2,9,12,0,920.0,85.0,1.3,20.0,645.0,997.97,738.07
2016,2,9,12,15,920.0,85.0,1.2,20.0,647.0,1002.01,737.01
2016,2,9,12,30,920.0,85.0,1.1,20.0,649.0,1002.21,735.2
2016,2,9,12,45,919.5,84.0,1.05,20.5,643.0,996.82,729.57
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,987.61,721.74
2016,2,9,13,15,913.5,82.5,1.05,21.0,623.0,970.52,712.37
2016,2,9,13,30,908.0,82.0,1.1,21.0,609.0,949.86,700.82
2016,2,9,13,45,629.5,153.0,1.2,21.0,512.0,777.4,588.44
2016,2,9,14,0,351.0,224.0,1.3,21.0,415.0,573.96,443.7
2016,2,9,14,15,309.5,218.5,1.35,20.5,380.5,522.05,408.4
2016,2,9,14,30,268.0,213.0,1.4,20.0,346.0,471.56,371.89
2016,2,9,14,45,259.5,200.0,1.5,20.0,322.0,439.94,349.2
2016,2,9,15,0,251.0,187.0,1.6,20.0,298.0,408.19,325.79
2016,2,9,15,15,224.5,170.0,1.5,19.5,262.5,359.0,288.16
2016,2,9,15,30,198.0,153.0,1.4,19.0,227.0,300.09,242.32
2016,2,9,15,45,184.5,136.5,1.35,18.5,198.5,264.3,214.04
2016,2,9,16,0,171.0,120.0,1.3,18.0,170.0,229.58,185.8
2016,2,9,16,15,155.5,101.0,1.25,17.5,140.5,191.95,154.44
2016,2,9,16,30,140.0,82.0,1.2,17.0,111.0,155.81,123.56
2016,2,9,16,45,116.5,62.0,1.15,16.5,82.5,116.75,89.76
2016,2,9,17,0,93.0,42.0,1.1,16.0,54.0,85.87,62.02
2016,2,9,17,15,46.5,25.5,1.1,15.5,31.5,42.55,19.21
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,87.5,12.0,2.0,12.0,18.0,29.32,0.0
2016,2,10,7,30,175.0,24.0,2.0,12.0,36.0,84.38,39.61
2016,2,10,7,45,256.5,38.5,2.0,12.5,72.5,141.91,104.69
2016,2,10,8,0,338.0,53.0,2.0,13.0,109.0,205.56,161.46
2016,2,10,8,15,387.5,66.0,2.0,13.0,149.0,262.39,212.45
2016,2,10,8,30,437.0,79.0,2.0,13.0,189.0,324.33,266.63
2016,2,10,8,45,485.5,84.5,2.0,13.5,228.5,385.9,318.62
2016,2,10,9,0,534.0,90.0,2.0,14.0,268.0,448.34,369.73
2016,2,10,9,15,648.0,85.0,1.85,14.0,329.0,544.97,446.63
2016,2,10,9,30,762.0,80.0,1.7,14.0,390.0,646.26,523.93
2016,2,10,9,45,745.5,86.0,1.6,14.5,413.0,674.32,541.07
2016,2,10,10,0,729.0,92.0,1.5,15.0,436.0,702.33,558.36
2016,2,10,10,15,787.0,90.0,1.5,15.5,483.5,770.76,605.15
2016,2,10,10,30,845.0,88.0,1.5,16.0,531.0,843.79,653.45
2016,2,10,10,45,854.5,90.0,1.55,16.5,556.0,879.27,675.38
2016,2,10,11,0,864.0,92.0,1.6,17.0,581.0,911.92,695.64
2016,2,10,11,15,871.0,93.0,1.65,17.0,599.0,938.01,712.72
2016,2,10,11,30,878.0,94.0,1.7,17.0,617.0,960.79,727.71
2016,2,10,11,45,578.5,185.0,1.8,17.0,532.0,790.97,611.59
2016,2,10,12,0,279.0,276.0,1.9,17.0,447.0,596.08,465.98
2016,2,10,12,15,583.5,185.0,1.9,17.0,544.5,803.81,624.85
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,983.64,746.19
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,978.4,739.94
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,969.46,733.56
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.0,953.21,723.22
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,942.78,717.01
2016,2,10,13,45,868.0,89.5,2.0,18.5,582.0,914.5,697.38
2016,2,10,14,0,859.0,88.0,2.0,19.0,561.0,883.13,675.86
2016,2,10,14,15,711.0,119.0,1.95,19.0,497.0,773.5,600.27
2016,2,10,14,30,563.0,150.0,1.9,19.0,433.0,656.08,516.79
2016,2,10,14,45,508.5,150.5,1.9,19.0,393.0,592.82,470.79
2016,2,10,15,0,454.0,151.0,1.9,19.0,353.0,531.68,424.91
2016,2,10,15,15,327.5,153.0,1.8,18.5,292.0,411.08,331.84
2016,2,10,15,30,201.0,155.0,1.7,18.0,231.0,304.2,246.78
2016,2,10,15,45,186.0,138.5,1.6,17.5,202.0,267.33,217.61
2016,2,10,16,0,171.0,122.0,1.5,17.0,173.0,231.68,188.42
2016,2,10,16,15,155.5,102.5,1.5,16.5,143.0,193.42,156.47
2016,2,10,16,30,140.0,83.0,1.5,16.0,113.0,156.64,124.96
2016,2,10,16,45,117.0,63.5,1.55,16.0,84.5,118.43,91.54
2016,2,10,17,0,94.0,44.0,1.6,16.0,56.0,88.4,64.37
2016,2,10,17,15,47.0,27.0,1.6,15.5,33.0,44.66,22.44
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,101.0,12.5,1.85,12.5,20.0,32.64,0.0
2016,2,11,7,30,202.0,25.0,1.9,13.0,40.0,94.69,49.37
2016,2,11,7,45,277.5,39.0,1.95,13.5,76.0,149.21,110.22
2016,2,11,8,0,353.0,53.0,2.0,14.0,112.0,211.29,165.59
2016,2,11,8,15,400.5,65.5,1.8,14.0,152.5,267.61,215.83
2016,2,11,8,30,448.0,78.0,1.6,14.0,193.0,328.78,268.72
2016,2,11,8,45,486.5,85.5,1.45,14.5,231.5,387.87,317.72
2016,2,11,9,0,525.0,93.0,1.3,15.0,270.0,446.52,364.42
2016,2,11,9,15,596.0,91.5,1.1,15.5,317.0,518.88,419.75
2016,2,11,9,30,667.0,90.0,0.9,16.0,364.0,595.53,475.47
2016,2,11,9,45,546.5,131.0,0.75,16.5,369.0,575.85,455.93
2016,2,11,10,0,426.0,172.0,0.6,17.0,374.0,551.0,432.86
2016,2,11,10,15,380.5,195.0,0.6,17.0,384.5,541.26,424.77
2016,2,11,10,30,335.0,218.0,0.6,17.0,395.0,542.22,423.82
2016,2,11,10,45,340.0,228.5,0.6,17.5,415.5,568.84,441.73
2016,2,11,11,0,345.0,239.0,0.6,18.0,436.0,594.48,458.39
2016,2,11,11,15,477.0,206.5,0.6,18.0,488.0,704.08,537.59
2016,2,11,11,30,609.0,174.0,0.6,18.0,540.0,807.05,608.15
2016,2,11,11,45,600.5,182.5,0.6,18.0,548.0,816.61,612.61
2016,2,11,12,0,592.0,191.0,0.6,18.0,556.0,816.99,612.43
2016,2,11,12,15,479.0,226.5,0.6,18.0,523.0,751.2,565.35
2016,2,11,12,30,366.0,262.0,0.6,18.0,490.0,664.93,504.33
2016,2,11,12,45,327.0,268.0,0.65,18.0,470.0,632.93,482.79
2016,2,11,13,0,288.0,274.0,0.7,18.0,450.0,599.98,459.59
2016,2,11,13,15,338.5,256.5,0.65,18.0,459.0,623.09,477.58
2016,2,11,13,30,389.0,239.0,0.6,18.0,468.0,643.35,492.75
2016,2,11,13,45,473.0,206.0,0.6,18.5,474.5,690.12,526.54
2016,2,11,14,0,557.0,173.0,0.6,19.0,481.0,713.95,544.09
2016,2,11,14,15,608.5,147.5,0.65,18.5,469.0,718.99,550.44
2016,2,11,14,30,660.0,122.0,0.7,18.0,457.0,711.96,548.2
2016,2,11,14,45,648.0,115.5,0.8,18.0,426.0,670.19,521.21
2016,2,11,15,0,636.0,109.0,0.9,18.0,395.0,627.03,492.58
2016,2,11,15,15,623.5,106.5,0.95,17.5,365.5,586.84,464.85
2016,2,11,15,30,611.0,104.0,1.0,17.0,336.0,545.55,435.19
2016,2,11,15,45,573.0,97.0,1.1,17.0,294.0,483.01,387.71
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,422.54,340.14
2016,2,11,16,15,479.0,80.5,1.3,16.5,207.5,349.9,281.73
2016,2,11,16,30,423.0,71.0,1.4,16.0,163.0,286.47,228.52
