Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,345.5,58.0,1.5,16.0,121.0,216.19,168.18
2016,2,11,17,0,268.0,45.0,1.6,16.0,79.0,154.75,114.29
2016,2,11,17,15,134.0,29.0,1.65,15.5,46.0,81.97,47.31
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.5,13.5,1.65,12.0,23.0,38.33,0.0
2016,2,12,7,30,247.0,27.0,1.7,12.0,46.0,109.64,62.12
2016,2,12,7,45,355.0,38.5,1.8,12.5,87.5,176.05,131.09
2016,2,12,8,0,463.0,50.0,1.9,13.0,129.0,253.46,199.23
2016,2,12,8,15,530.5,57.0,1.8,13.0,174.5,320.05,258.45
2016,2,12,8,30,598.0,64.0,1.7,13.0,220.0,393.15,321.43
2016,2,12,8,45,553.0,80.5,1.65,13.5,245.5,420.1,345.0
2016,2,12,9,0,508.0,97.0,1.6,14.0,271.0,440.83,362.04
2016,2,12,9,15,495.5,114.5,1.55,14.0,302.0,473.43,388.05
2016,2,12,9,30,483.0,132.0,1.5,14.0,333.0,508.48,414.73
2016,2,12,9,45,417.5,160.0,1.5,14.5,345.0,513.25,415.9
2016,2,12,10,0,352.0,188.0,1.5,15.0,357.0,496.98,401.13
2016,2,12,10,15,432.0,183.5,1.6,15.0,404.5,585.88,469.8
2016,2,12,10,30,512.0,179.0,1.7,15.0,452.0,664.39,528.81
2016,2,12,10,45,671.0,140.0,1.8,15.5,515.5,783.46,614.99
2016,2,12,11,0,830.0,101.0,1.9,16.0,579.0,894.26,690.35
2016,2,12,11,15,837.0,102.5,1.95,16.0,596.5,920.37,706.82
2016,2,12,11,30,844.0,104.0,2.0,16.0,614.0,943.29,722.09
2016,2,12,11,45,843.5,106.0,2.15,16.5,623.0,956.28,730.5
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,965.65,736.64
2016,2,12,12,15,843.5,108.0,2.35,17.0,634.0,969.98,739.82
2016,2,12,12,30,844.0,108.0,2.4,17.0,636.0,970.65,740.74
2016,2,12,12,45,838.0,109.0,2.5,17.0,629.5,962.56,736.39
2016,2,12,13,0,832.0,110.0,2.6,17.0,623.0,950.92,729.77
2016,2,12,13,15,826.0,109.0,2.65,16.5,609.0,933.47,720.15
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,912.69,708.28
2016,2,12,13,45,684.5,142.5,2.75,16.0,539.5,818.05,642.59
2016,2,12,14,0,549.0,177.0,2.8,16.0,484.0,712.05,566.55
2016,2,12,14,15,471.5,186.5,2.8,16.0,441.0,639.88,512.69
2016,2,12,14,30,394.0,196.0,2.8,16.0,398.0,554.92,448.11
2016,2,12,14,45,462.5,167.0,2.8,16.0,388.5,576.18,466.7
2016,2,12,15,0,531.0,138.0,2.8,16.0,379.0,575.11,467.63
2016,2,12,15,15,523.5,125.5,2.65,15.5,345.0,531.83,434.74
2016,2,12,15,30,516.0,113.0,2.5,15.0,311.0,487.63,400.56
2016,2,12,15,45,472.0,107.5,2.45,15.0,272.0,428.45,352.63
2016,2,12,16,0,428.0,102.0,2.4,15.0,233.0,372.4,306.12
2016,2,12,16,15,388.0,89.0,2.45,14.5,193.0,313.46,256.89
2016,2,12,16,30,348.0,76.0,2.5,14.0,153.0,258.2,209.2
2016,2,12,16,45,286.0,61.5,2.55,14.0,114.5,196.57,155.09
2016,2,12,17,0,224.0,47.0,2.6,14.0,76.0,142.03,106.46
2016,2,12,17,15,112.0,31.0,2.65,14.0,45.5,73.02,43.98
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,13.0,3.8,10.5,26.5,47.64,0.0
2016,2,13,7,30,339.0,26.0,3.8,11.0,53.0,134.76,81.09
2016,2,13,7,45,449.5,34.5,3.85,11.5,97.0,203.49,152.83
2016,2,13,8,0,560.0,43.0,3.9,12.0,141.0,284.2,225.26
2016,2,13,8,15,623.5,49.0,3.75,12.5,188.5,350.71,285.58
2016,2,13,8,30,687.0,55.0,3.6,13.0,236.0,425.79,351.04
2016,2,13,8,45,343.5,80.5,3.45,13.5,171.0,297.96,248.27
2016,2,13,9,0,0.0,106.0,3.3,14.0,106.0,98.18,77.97
2016,2,13,9,15,0.0,124.0,3.15,14.0,124.0,115.66,92.77
2016,2,13,9,30,0.0,142.0,3.0,14.0,142.0,133.27,107.26
2016,2,13,9,45,43.5,176.5,2.9,14.5,197.5,212.95,173.92
2016,2,13,10,0,87.0,211.0,2.8,15.0,253.0,287.96,235.05
2016,2,13,10,15,499.5,141.0,2.65,15.5,407.5,592.8,482.62
2016,2,13,10,30,912.0,71.0,2.5,16.0,562.0,875.47,686.55
2016,2,13,10,45,923.5,71.5,2.45,16.5,588.5,912.4,706.82
2016,2,13,11,0,935.0,72.0,2.4,17.0,615.0,946.4,727.14
2016,2,13,11,15,941.5,73.0,2.45,17.0,633.5,973.22,744.78
2016,2,13,11,30,948.0,74.0,2.5,17.0,652.0,996.5,760.14
2016,2,13,11,45,953.0,73.5,2.6,17.5,663.0,1012.77,769.95
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,1025.19,777.34
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,1031.02,781.95
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,1032.82,784.07
2016,2,13,12,45,951.5,76.5,3.0,18.0,671.5,1023.88,779.11
2016,2,13,13,0,943.0,79.0,3.1,18.0,664.0,1011.04,771.71
2016,2,13,13,15,938.0,78.5,3.35,18.0,650.0,994.02,762.75
2016,2,13,13,30,933.0,78.0,3.6,18.0,636.0,973.3,751.09
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.0,944.9,734.19
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,913.27,714.68
2016,2,13,14,15,901.5,75.5,4.5,17.5,562.5,874.81,691.68
2016,2,13,14,30,889.0,74.0,4.8,17.0,533.0,833.75,666.42
2016,2,13,14,45,871.0,72.5,5.1,17.0,497.0,786.0,634.05
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,742.89,604.34
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.0,686.42,563.12
2016,2,13,15,30,806.0,66.0,5.2,16.0,379.0,629.4,519.86
2016,2,13,15,45,768.5,63.5,5.1,16.0,333.5,563.54,466.04
2016,2,13,16,0,731.0,61.0,5.0,16.0,288.0,499.2,411.97
2016,2,13,16,15,680.0,56.0,4.8,15.0,240.5,427.11,351.29
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,358.93,291.75
2016,2,13,16,45,543.0,44.5,4.45,13.5,146.0,282.38,223.58
2016,2,13,17,0,457.0,38.0,4.3,13.0,99.0,212.47,160.07
2016,2,13,17,15,228.5,30.0,4.25,12.5,60.5,110.12,70.15
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.5,4.45,11.5,27.5,48.85,0.0
2016,2,14,7,30,354.0,25.0,4.5,12.0,55.0,138.81,86.61
2016,2,14,7,45,454.0,33.5,4.55,12.5,98.0,204.0,153.33
2016,2,14,8,0,554.0,42.0,4.6,13.0,141.0,280.97,222.68
2016,2,14,8,15,614.0,47.5,4.5,13.5,187.5,345.35,281.24
2016,2,14,8,30,674.0,53.0,4.4,14.0,234.0,417.6,344.52
2016,2,14,8,45,713.0,57.0,4.3,14.5,279.0,481.38,398.89
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,547.44,452.98
2016,2,14,9,15,667.0,87.5,4.15,15.5,342.5,562.75,464.04
2016,2,14,9,30,582.0,114.0,4.1,16.0,361.0,564.71,463.83
2016,2,14,9,45,300.0,148.5,4.05,16.5,276.5,397.69,327.23
2016,2,14,10,0,18.0,183.0,4.0,17.0,192.0,188.13,150.7
2016,2,14,10,15,213.5,195.5,4.0,17.0,311.0,404.51,330.15
2016,2,14,10,30,409.0,208.0,4.0,17.0,430.0,609.57,491.64
2016,2,14,10,45,498.5,190.5,4.05,17.5,473.5,682.34,546.25
2016,2,14,11,0,588.0,173.0,4.1,18.0,517.0,763.75,606.62
2016,2,14,11,15,564.5,188.0,4.1,18.0,526.0,765.65,606.39
2016,2,14,11,30,541.0,203.0,4.1,18.0,535.0,770.95,609.0
2016,2,14,11,45,469.5,231.0,4.15,18.5,522.5,741.58,584.11
2016,2,14,12,0,398.0,259.0,4.2,19.0,510.0,690.91,544.14
2016,2,14,12,15,646.5,172.5,4.2,19.0,581.5,861.77,673.54
2016,2,14,12,30,895.0,86.0,4.2,19.0,653.0,985.77,759.86
2016,2,14,12,45,896.5,84.5,4.2,19.5,649.0,981.79,754.84
2016,2,14,13,0,898.0,83.0,4.2,20.0,645.0,974.02,748.37
2016,2,14,13,15,894.5,82.5,4.25,20.0,632.0,958.95,738.72
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,940.31,726.72
2016,2,14,13,45,880.5,82.5,4.4,20.0,598.0,913.02,708.96
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,882.72,689.32
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,846.74,666.38
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,815.66,646.76
2016,2,14,14,45,773.5,88.0,4.65,19.0,470.0,735.33,588.99
2016,2,14,15,0,699.0,96.0,4.7,19.0,419.0,660.97,534.68
2016,2,14,15,15,616.5,104.0,4.75,18.5,370.5,580.73,474.0
2016,2,14,15,30,534.0,112.0,4.8,18.0,322.0,498.96,409.82
2016,2,14,15,45,499.5,105.0,4.85,18.0,283.0,442.86,364.37
2016,2,14,16,0,465.0,98.0,4.9,18.0,244.0,388.92,319.42
2016,2,14,16,15,429.5,86.0,4.85,17.5,204.0,331.29,270.82
2016,2,14,16,30,394.0,74.0,4.8,17.0,164.0,276.76,223.42
2016,2,14,16,45,339.5,60.0,4.75,16.5,124.5,215.82,169.85
2016,2,14,17,0,285.0,46.0,4.7,16.0,85.0,160.97,120.74
2016,2,14,17,15,142.5,33.0,4.75,15.5,52.5,89.52,57.98
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,18.98,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,56.05,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,154.55,97.87
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,223.09,165.53
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,302.96,236.28
2016,2,15,8,15,678.0,44.5,2.8,16.0,201.5,371.44,297.69
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,445.07,361.47
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,510.69,416.14
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,578.32,470.21
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.0,632.93,513.68
2016,2,15,9,30,861.0,61.0,2.9,17.0,430.0,692.0,557.32
2016,2,15,9,45,700.5,107.0,2.95,17.5,424.5,673.01,540.65
2016,2,15,10,0,540.0,153.0,3.0,18.0,419.0,620.63,497.88
2016,2,15,10,15,731.0,110.0,3.0,18.0,495.5,757.08,600.16
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,881.5,687.3
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.0,916.77,708.88
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,948.92,728.9
2016,2,15,11,15,944.5,70.0,3.1,19.0,640.0,974.95,745.67
2016,2,15,11,30,950.0,71.0,3.1,19.0,658.0,997.38,760.06
2016,2,15,11,45,952.0,71.5,3.15,19.5,668.0,1012.07,768.26
2016,2,15,12,0,954.0,72.0,3.2,20.0,678.0,1022.84,773.99
2016,2,15,12,15,954.5,72.0,3.25,20.0,680.0,1027.54,777.29
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,1028.21,778.11
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,1019.72,772.94
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,1007.32,765.34
2016,2,15,13,15,934.5,76.5,3.4,20.0,654.0,990.77,754.67
2016,2,15,13,30,930.0,76.0,3.4,20.0,640.0,970.49,741.6
2016,2,15,13,45,920.5,75.5,3.45,20.0,618.0,942.05,723.33
2016,2,15,14,0,911.0,75.0,3.5,20.0,596.0,910.39,702.8
2016,2,15,14,15,900.0,74.0,3.45,20.0,567.5,873.8,678.11
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,834.52,651.4
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,786.62,618.51
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,737.06,584.0
2016,2,15,15,15,831.0,67.5,3.2,19.5,427.0,687.79,549.38
2016,2,15,15,30,809.0,65.0,3.0,19.0,386.0,631.55,508.21
2016,2,15,15,45,776.0,62.0,2.85,19.0,341.0,567.59,457.79
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,504.75,406.78
2016,2,15,16,15,696.0,54.5,2.55,18.5,249.0,434.51,349.07
2016,2,15,16,30,649.0,50.0,2.4,18.0,202.0,367.75,292.11
2016,2,15,16,45,575.5,43.5,2.3,17.5,155.0,292.18,226.72
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,226.8,168.21
2016,2,15,17,15,369.0,27.0,2.1,17.0,67.5,147.12,95.86
2016,2,15,17,30,236.0,17.0,2.0,17.0,27.0,76.33,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,13.5,26.46,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,63.35,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,153.48,100.32
2016,2,16,7,45,495.5,35.0,2.5,14.5,109.0,217.58,162.66
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,295.58,231.78
2016,2,16,8,15,650.5,48.5,2.5,15.0,202.0,364.04,292.9
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,437.79,356.39
2016,2,16,8,45,746.0,58.0,2.3,15.5,296.5,502.51,409.85
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,569.23,462.56
2016,2,16,9,15,809.0,65.0,2.15,16.5,386.5,629.03,508.06
2016,2,16,9,30,835.0,68.0,2.1,17.0,430.0,688.9,550.65
2016,2,16,9,45,856.5,69.0,2.1,17.5,468.5,736.39,582.56
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,788.49,617.17
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.5,832.78,645.95
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,874.76,672.78
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.0,909.91,694.62
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,941.94,714.24
2016,2,16,11,15,924.5,77.5,2.35,20.0,640.0,966.96,730.46
2016,2,16,11,30,930.0,78.0,2.4,20.0,658.0,988.44,744.45
2016,2,16,11,45,932.0,79.0,2.45,20.5,668.0,1003.5,752.84
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,1014.71,758.86
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,1019.32,761.61
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,1019.97,761.98
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.0,1014.45,759.01
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,1005.01,753.63
2016,2,16,13,15,929.5,77.5,2.6,21.0,656.0,988.48,743.19
2016,2,16,13,30,925.0,77.0,2.6,21.0,642.0,968.24,730.43
2016,2,16,13,45,917.0,76.0,2.6,21.5,620.5,940.6,711.39
2016,2,16,14,0,909.0,75.0,2.6,22.0,599.0,909.68,690.22
2016,2,16,14,15,898.0,73.5,2.55,22.0,570.0,872.47,665.65
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,832.57,639.1
2016,2,16,14,45,872.0,70.0,2.45,22.0,506.0,786.42,607.95
2016,2,16,15,0,857.0,68.0,2.4,22.0,471.0,738.4,575.11
2016,2,16,15,15,831.5,63.5,2.2,21.5,427.0,678.21,533.12
2016,2,16,15,30,806.0,59.0,2.0,21.0,383.0,617.69,489.91
2016,2,16,15,45,766.0,59.5,1.85,21.0,338.5,558.94,444.0
2016,2,16,16,0,726.0,60.0,1.7,21.0,294.0,496.71,394.28
2016,2,16,16,15,692.0,54.5,1.55,20.5,249.5,432.83,342.58
2016,2,16,16,30,658.0,49.0,1.4,20.0,205.0,371.09,290.55
2016,2,16,16,45,581.5,43.0,1.3,19.5,157.5,294.3,225.47
2016,2,16,17,0,505.0,37.0,1.2,19.0,110.0,227.83,167.24
2016,2,16,17,15,252.5,33.0,1.15,18.5,69.5,119.36,78.69
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,29.77,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.0,7.55,16.0,24.0,35.86,0.0
2016,2,17,7,30,144.0,34.0,7.6,16.0,48.0,89.5,59.66
2016,2,17,7,45,193.0,51.5,7.65,16.0,81.5,128.06,96.36
2016,2,17,8,0,242.0,69.0,7.7,16.0,115.0,178.29,141.17
2016,2,17,8,15,274.5,86.0,7.6,16.0,152.0,225.94,183.95
2016,2,17,8,30,307.0,103.0,7.5,16.0,189.0,276.96,228.94
2016,2,17,8,45,333.5,116.5,7.45,16.5,225.0,333.95,277.45
2016,2,17,9,0,360.0,130.0,7.4,17.0,261.0,383.82,319.12
2016,2,17,9,15,348.0,150.0,7.55,17.0,289.0,405.02,336.91
2016,2,17,9,30,336.0,170.0,7.7,17.0,317.0,435.71,361.69
2016,2,17,9,45,367.0,180.5,7.85,17.0,354.0,485.71,402.5
2016,2,17,10,0,398.0,191.0,8.0,17.0,391.0,551.59,455.16
2016,2,17,10,15,286.0,223.0,8.05,17.0,371.5,496.41,407.98
2016,2,17,10,30,174.0,255.0,8.1,17.0,352.0,431.38,352.47
2016,2,17,10,45,314.0,241.0,8.15,17.5,425.5,560.56,457.96
2016,2,17,11,0,454.0,227.0,8.2,18.0,499.0,697.53,566.46
2016,2,17,11,15,416.0,245.5,8.1,17.5,500.0,693.06,561.8
2016,2,17,11,30,378.0,264.0,8.0,17.0,501.0,669.25,542.93
2016,2,17,11,45,189.0,214.5,7.95,17.0,333.0,433.5,353.5
2016,2,17,12,0,0.0,165.0,7.9,17.0,165.0,151.46,119.34
2016,2,17,12,15,264.5,194.5,7.9,17.0,366.0,486.56,399.2
2016,2,17,12,30,529.0,224.0,7.9,17.0,567.0,800.1,647.31
2016,2,17,12,45,456.0,246.5,7.95,17.0,540.5,751.76,607.46
2016,2,17,13,0,383.0,269.0,8.0,17.0,514.0,685.32,554.92
2016,2,17,13,15,289.0,279.5,8.05,17.0,462.0,602.97,488.83
2016,2,17,13,30,195.0,290.0,8.1,17.0,410.0,504.6,409.49
2016,2,17,13,45,191.5,281.5,8.15,17.0,396.5,487.54,396.58
2016,2,17,14,0,188.0,273.0,8.2,17.0,383.0,469.99,383.1
2016,2,17,14,15,94.0,141.0,8.2,16.5,196.0,231.19,189.65
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,7.93,1.03
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,12.78,5.15
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,17.62,9.29
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,14.53,6.69
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,11.44,4.09
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,10.11,2.97
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,8.79,1.85
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,7.46,0.73
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,1.5,8.6,15.0,1.5,1.31,0.0
2016,2,17,17,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.5,21.0,6.0,12.0,29.5,43.19,0.0
2016,2,18,7,30,165.0,42.0,6.1,12.0,59.0,99.61,68.92
2016,2,18,7,45,267.0,56.5,6.25,12.5,101.0,165.1,127.07
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,238.29,191.42
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.5,303.35,249.85
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,375.69,313.6
2016,2,18,8,45,367.5,119.5,6.3,13.5,234.0,356.58,298.76
2016,2,18,9,0,227.0,148.0,6.3,14.0,232.0,311.39,260.28
2016,2,18,9,15,452.0,131.0,6.2,14.0,322.5,465.37,390.52
2016,2,18,9,30,677.0,114.0,6.1,14.0,413.0,634.85,529.3
2016,2,18,9,45,338.5,118.5,6.1,14.0,268.0,407.37,341.69
2016,2,18,10,0,0.0,123.0,6.1,14.0,123.0,111.63,88.58
2016,2,18,10,15,84.0,190.0,6.05,14.0,237.5,260.96,215.31
2016,2,18,10,30,168.0,257.0,6.0,14.0,352.0,428.19,352.2
2016,2,18,10,45,135.5,267.5,6.0,14.0,346.0,415.98,340.49
2016,2,18,11,0,103.0,278.0,6.0,14.0,340.0,384.87,314.2
2016,2,18,11,15,251.0,269.0,5.95,14.0,426.0,549.38,448.9
2016,2,18,11,30,399.0,260.0,5.9,14.0,512.0,684.67,557.02
2016,2,18,11,45,389.5,270.5,5.85,14.5,520.0,693.16,561.01
2016,2,18,12,0,380.0,281.0,5.8,15.0,528.0,699.76,564.09
2016,2,18,12,15,269.0,296.5,5.7,15.0,471.5,610.91,492.46
2016,2,18,12,30,158.0,312.0,5.6,15.0,415.0,501.79,404.59
2016,2,18,12,45,324.5,274.0,5.6,15.0,483.5,637.46,515.47
2016,2,18,13,0,491.0,236.0,5.6,15.0,552.0,770.0,620.24
2016,2,18,13,15,433.5,247.5,5.5,15.0,522.0,720.85,580.88
2016,2,18,13,30,376.0,259.0,5.4,15.0,492.0,655.3,529.96
2016,2,18,13,45,216.0,256.0,5.35,15.0,389.0,479.44,390.28
2016,2,18,14,0,56.0,253.0,5.3,15.0,286.0,311.73,252.52
2016,2,18,14,15,429.0,178.0,5.2,14.5,410.0,595.23,489.76
2016,2,18,14,30,802.0,103.0,5.1,14.0,534.0,807.96,657.02
2016,2,18,14,45,784.5,100.0,5.0,14.0,499.0,760.75,620.81
2016,2,18,15,0,767.0,97.0,4.9,14.0,464.0,715.76,587.45
2016,2,18,15,15,741.5,93.5,4.75,14.0,423.5,659.49,544.61
2016,2,18,15,30,716.0,90.0,4.6,14.0,383.0,603.11,499.46
2016,2,18,15,45,687.0,84.0,4.5,14.0,339.5,541.92,449.67
2016,2,18,16,0,658.0,78.0,4.4,14.0,296.0,481.77,399.38
2016,2,18,16,15,607.5,72.0,4.1,13.5,249.0,411.93,340.06
2016,2,18,16,30,557.0,66.0,3.8,13.0,202.0,346.18,282.68
2016,2,18,16,45,484.5,56.5,3.55,12.5,156.0,272.5,217.68
2016,2,18,17,0,412.0,47.0,3.3,12.0,110.0,206.56,158.31
2016,2,18,17,15,287.5,34.5,3.15,11.5,70.5,131.53,91.76
2016,2,18,17,30,163.0,22.0,3.0,11.0,31.0,66.0,7.38
2016,2,18,17,45,81.5,11.0,2.95,11.0,15.5,22.9,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,61.67,5.75
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,142.87,99.44
2016,2,19,7,45,425.5,43.0,6.4,12.5,112.5,205.84,158.01
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,279.17,224.16
2016,2,19,8,15,573.5,60.0,6.85,13.0,203.0,345.69,285.0
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,417.87,349.46
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,479.61,403.24
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,543.31,457.05
2016,2,19,9,15,534.0,123.5,7.45,14.0,336.5,511.89,430.38
2016,2,19,9,30,367.0,168.0,7.5,14.0,333.0,455.51,382.0
2016,2,19,9,45,349.5,188.0,7.55,14.5,355.5,481.36,401.73
2016,2,19,10,0,332.0,208.0,7.6,15.0,378.0,504.74,418.85
2016,2,19,10,15,271.0,232.5,7.5,15.0,377.0,494.82,408.5
2016,2,19,10,30,210.0,257.0,7.4,15.0,376.0,464.11,381.63
2016,2,19,10,45,222.0,268.0,7.35,15.0,398.5,493.41,404.82
2016,2,19,11,0,234.0,279.0,7.3,15.0,421.0,522.63,427.69
2016,2,19,11,15,150.0,281.5,7.1,15.0,374.0,451.31,367.84
2016,2,19,11,30,66.0,284.0,6.9,15.0,327.0,358.49,290.51
2016,2,19,11,45,80.5,294.5,6.75,15.0,347.0,385.34,312.35
2016,2,19,12,0,95.0,305.0,6.6,15.0,367.0,412.36,334.02
2016,2,19,12,15,204.5,299.5,6.35,14.5,434.0,532.13,432.59
2016,2,19,12,30,314.0,294.0,6.1,14.0,501.0,652.02,528.83
2016,2,19,12,45,364.0,278.5,5.9,14.0,516.5,681.32,552.13
2016,2,19,13,0,414.0,263.0,5.7,14.0,532.0,708.4,573.85
2016,2,19,13,15,386.0,264.0,5.4,14.0,510.5,677.31,548.53
2016,2,19,13,30,358.0,265.0,5.1,14.0,489.0,645.37,522.83
2016,2,19,13,45,188.5,243.0,4.85,14.0,360.5,438.69,358.06
2016,2,19,14,0,19.0,221.0,4.6,14.0,232.0,226.62,182.9
2016,2,19,14,15,9.5,117.5,4.35,13.5,123.0,113.95,90.69
2016,2,19,14,30,0.0,14.0,4.1,13.0,14.0,12.34,4.88
2016,2,19,14,45,0.0,62.5,3.95,13.0,62.5,55.26,41.5
2016,2,19,15,0,0.0,111.0,3.8,13.0,111.0,100.15,79.56
2016,2,19,15,15,0.0,96.0,3.75,13.0,96.0,85.98,67.74
2016,2,19,15,30,0.0,81.0,3.7,13.0,81.0,71.92,55.98
2016,2,19,15,45,0.0,71.5,3.7,13.0,71.5,63.22,48.69
2016,2,19,16,0,0.0,62.0,3.7,13.0,62.0,54.78,41.54
2016,2,19,16,15,0.0,52.0,3.65,12.5,52.0,45.9,34.01
2016,2,19,16,30,0.0,42.0,3.6,12.0,42.0,37.04,26.36
2016,2,19,16,45,0.0,32.5,3.55,12.0,32.5,28.63,18.95
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,20.24,11.5
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,12.74,4.73
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,5.26,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.73,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,82.0,19.5,3.6,8.0,28.5,41.4,8.54
2016,2,20,7,30,164.0,39.0,3.6,8.0,57.0,100.03,71.88
2016,2,20,7,45,212.5,57.5,3.6,8.5,93.0,141.17,110.28
2016,2,20,8,0,261.0,76.0,3.6,9.0,129.0,193.68,157.59
2016,2,20,8,15,292.5,92.5,3.45,9.5,167.0,241.48,200.57
2016,2,20,8,30,324.0,109.0,3.3,10.0,205.0,292.53,245.23
2016,2,20,8,45,357.0,120.0,3.15,10.5,241.5,351.49,295.09
2016,2,20,9,0,390.0,131.0,3.0,11.0,278.0,404.02,338.38
2016,2,20,9,15,468.5,132.0,2.85,11.0,329.0,478.16,399.14
2016,2,20,9,30,547.0,133.0,2.7,11.0,380.0,558.22,462.85
2016,2,20,9,45,679.5,116.0,2.55,11.5,449.5,671.37,549.85
2016,2,20,10,0,812.0,99.0,2.4,12.0,519.0,781.7,628.17
2016,2,20,10,15,826.0,101.5,2.25,12.0,551.0,826.61,657.37
2016,2,20,10,30,840.0,104.0,2.1,12.0,583.0,869.41,684.95
2016,2,20,10,45,715.0,144.0,1.95,12.5,564.0,833.96,655.54
2016,2,20,11,0,590.0,184.0,1.8,13.0,545.0,775.22,610.49
2016,2,20,11,15,521.5,217.0,1.65,13.0,543.0,761.7,597.44
2016,2,20,11,30,453.0,250.0,1.5,13.0,541.0,742.51,579.88
2016,2,20,11,45,402.5,268.0,1.4,13.5,529.5,703.01,548.55
2016,2,20,12,0,352.0,286.0,1.3,14.0,518.0,678.26,527.58
2016,2,20,12,15,316.0,295.0,1.3,14.0,504.0,655.01,510.02
2016,2,20,12,30,280.0,304.0,1.3,14.0,490.0,630.17,491.23
2016,2,20,12,45,457.5,245.0,1.35,14.0,545.5,752.53,584.57
2016,2,20,13,0,635.0,186.0,1.4,14.0,601.0,861.21,663.41
2016,2,20,13,15,765.5,140.0,1.5,14.0,629.5,925.75,707.96
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,965.88,736.33
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.5,939.07,718.55
2016,2,20,14,0,881.0,92.0,1.8,15.0,615.0,917.67,705.2
2016,2,20,14,15,870.5,90.0,1.9,15.0,586.5,880.32,681.92
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,840.27,656.51
2016,2,20,14,45,848.0,84.5,2.15,15.0,523.0,794.77,627.14
2016,2,20,15,0,836.0,81.0,2.3,15.0,488.0,747.21,595.54
2016,2,20,15,15,814.5,78.0,2.4,14.5,447.5,691.6,557.87
2016,2,20,15,30,793.0,75.0,2.5,14.0,407.0,635.31,517.66
2016,2,20,15,45,765.5,70.5,2.6,14.0,362.0,573.21,469.38
2016,2,20,16,0,738.0,66.0,2.7,14.0,317.0,511.74,419.81
2016,2,20,16,15,693.5,61.5,2.65,13.5,269.0,442.48,362.45
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,378.65,307.35
2016,2,20,16,45,579.5,49.5,2.55,12.5,172.5,303.11,241.17
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,234.86,179.67
2016,2,20,17,15,390.5,32.0,2.5,11.5,81.5,157.78,111.13
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,91.34,30.74
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,31.36,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,72.38,25.23
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,167.89,119.47
2016,2,21,7,45,518.0,41.0,3.45,10.5,129.0,235.82,182.1
2016,2,21,8,0,611.0,49.0,3.6,11.0,177.0,314.48,252.76
2016,2,21,8,15,666.5,55.0,3.6,11.5,226.5,381.71,313.29
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,456.03,377.63
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,522.61,433.62
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,591.38,489.3
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,652.19,537.65
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,712.96,583.02
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.0,761.26,616.56
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,813.95,652.75
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,858.98,683.64
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,901.62,712.47
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,937.85,735.42
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,971.0,756.04
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,997.06,773.06
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,1019.49,787.65
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.5,1034.62,797.33
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,1045.81,804.51
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,1050.41,808.21
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,1050.95,809.34
2016,2,21,12,45,951.5,85.0,3.7,15.5,715.5,1044.47,804.34
2016,2,21,13,0,949.0,85.0,3.8,16.0,709.0,1033.99,796.78
2016,2,21,13,15,944.5,84.5,3.9,16.0,694.5,1017.05,786.39
2016,2,21,13,30,940.0,84.0,4.0,16.0,680.0,996.31,773.45
2016,2,21,13,45,928.5,84.5,4.15,16.0,657.0,966.65,754.57
2016,2,21,14,0,917.0,85.0,4.3,16.0,634.0,933.8,733.31
2016,2,21,14,15,905.5,83.5,4.45,15.5,604.0,895.58,709.85
2016,2,21,14,30,894.0,82.0,4.6,15.0,574.0,854.66,683.91
2016,2,21,14,45,699.5,121.0,4.75,15.0,491.0,722.88,587.64
2016,2,21,15,0,505.0,160.0,4.9,15.0,408.0,582.6,478.61
2016,2,21,15,15,518.5,142.0,4.95,14.5,378.0,548.96,454.39
2016,2,21,15,30,532.0,124.0,5.0,14.0,348.0,512.5,426.66
2016,2,21,15,45,503.0,116.0,5.05,14.0,309.0,458.18,382.16
2016,2,21,16,0,474.0,108.0,5.1,14.0,270.0,405.47,337.93
2016,2,21,16,15,446.0,94.5,4.95,13.5,229.5,349.09,289.97
2016,2,21,16,30,418.0,81.0,4.8,13.0,189.0,294.95,242.53
2016,2,21,16,45,369.5,67.5,4.65,12.5,148.0,235.13,189.31
2016,2,21,17,0,321.0,54.0,4.5,12.0,107.0,180.66,139.9
2016,2,21,17,15,240.5,39.0,4.4,11.5,70.5,121.24,86.79
2016,2,21,17,30,160.0,24.0,4.3,11.0,34.0,68.44,27.45
2016,2,21,17,45,80.0,12.0,4.25,11.0,17.0,23.5,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
