Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.82,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,84.01,36.81
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,177.99,126.93
2016,2,22,7,45,545.5,40.5,3.1,11.5,134.5,245.06,188.7
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,320.03,256.17
2016,2,22,8,15,684.0,53.0,3.15,12.0,231.5,388.37,317.74
2016,2,22,8,30,737.0,58.0,3.1,12.0,281.0,461.3,381.15
2016,2,22,8,45,772.0,61.5,3.05,12.5,329.0,526.36,435.43
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,593.12,488.93
2016,2,22,9,15,831.5,68.0,3.0,13.5,421.5,653.52,535.69
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,713.78,579.13
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,760.97,611.39
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,812.32,646.14
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,857.31,676.56
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,899.91,704.91
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,935.52,727.09
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,967.94,746.9
2016,2,22,11,15,937.0,84.0,2.9,16.0,680.5,994.35,763.92
2016,2,22,11,30,943.0,85.0,2.9,16.0,699.0,1017.16,778.55
2016,2,22,11,45,945.0,86.0,2.95,16.5,709.5,1032.33,787.1
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,1043.56,793.17
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,1048.6,796.75
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,1049.6,797.84
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,1041.47,791.91
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,1029.41,783.53
2016,2,22,13,15,791.0,133.0,3.35,18.0,649.5,937.12,721.13
2016,2,22,13,30,645.0,176.0,3.4,18.0,588.0,840.43,654.77
2016,2,22,13,45,693.0,152.5,3.45,18.0,582.0,844.1,659.16
2016,2,22,14,0,741.0,129.0,3.5,18.0,576.0,841.74,658.62
2016,2,22,14,15,650.5,149.5,3.45,18.0,528.5,763.83,603.08
2016,2,22,14,30,560.0,170.0,3.4,18.0,481.0,681.05,542.3
2016,2,22,14,45,715.0,124.5,3.4,18.0,495.5,739.64,588.55
2016,2,22,15,0,870.0,79.0,3.4,18.0,510.0,771.72,613.06
2016,2,22,15,15,849.5,76.5,3.2,17.5,468.5,715.84,573.16
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,659.07,531.83
2016,2,22,15,45,798.0,71.0,2.9,16.5,380.5,594.61,482.32
2016,2,22,16,0,767.0,68.0,2.8,16.0,334.0,530.99,431.78
2016,2,22,16,15,723.5,63.0,2.65,15.5,284.5,459.95,373.44
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,391.96,315.49
2016,2,22,16,45,609.5,51.5,2.45,14.5,185.0,317.28,250.62
2016,2,22,17,0,539.0,45.0,2.4,14.0,135.0,247.77,188.59
2016,2,22,17,15,419.5,35.0,2.35,13.5,90.5,168.67,119.24
2016,2,22,17,30,300.0,25.0,2.3,13.0,46.0,101.49,46.68
2016,2,22,17,45,150.0,12.5,2.25,13.0,23.0,34.91,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,12.73,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,85.41,42.59
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,177.75,127.71
2016,2,23,7,45,536.5,44.5,2.5,11.5,140.0,246.81,190.41
2016,2,23,8,0,626.0,53.0,2.7,12.0,189.0,326.12,260.97
2016,2,23,8,15,681.0,58.5,2.85,12.0,240.0,393.63,321.7
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,468.25,386.47
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,536.39,443.43
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,606.7,500.16
2016,2,23,9,15,645.5,113.0,3.25,13.5,383.0,583.27,479.48
2016,2,23,9,30,475.0,155.0,3.2,14.0,376.0,532.65,436.94
2016,2,23,9,45,690.5,117.5,3.15,14.5,468.5,683.83,555.48
2016,2,23,10,0,906.0,80.0,3.1,15.0,561.0,831.14,660.84
2016,2,23,10,15,918.5,82.0,2.9,15.0,594.5,876.93,689.85
2016,2,23,10,30,931.0,84.0,2.7,15.0,628.0,920.23,717.21
2016,2,23,10,45,940.0,85.0,2.5,15.5,654.5,956.43,737.63
2016,2,23,11,0,949.0,86.0,2.3,16.0,681.0,989.45,755.32
2016,2,23,11,15,954.5,87.0,2.15,16.5,699.5,1015.76,768.62
2016,2,23,11,30,960.0,88.0,2.0,17.0,718.0,1038.38,779.23
2016,2,23,11,45,960.5,89.5,1.9,17.5,728.0,1052.88,785.07
2016,2,23,12,0,961.0,91.0,1.8,18.0,738.0,1063.34,788.37
2016,2,23,12,15,961.0,91.0,1.7,18.0,739.5,1067.42,789.12
2016,2,23,12,30,961.0,91.0,1.6,18.0,741.0,1067.39,787.41
2016,2,23,12,45,956.5,91.5,1.55,18.5,734.0,1059.43,780.15
2016,2,23,13,0,952.0,92.0,1.5,19.0,727.0,1047.45,770.61
2016,2,23,13,15,947.0,91.5,1.45,19.0,712.0,1029.87,759.14
2016,2,23,13,30,942.0,91.0,1.4,19.0,697.0,1008.49,745.42
2016,2,23,13,45,932.0,90.5,1.35,19.0,673.5,978.82,726.44
2016,2,23,14,0,922.0,90.0,1.3,19.0,650.0,945.87,705.42
2016,2,23,14,15,910.5,88.5,1.35,19.0,620.0,907.35,682.2
2016,2,23,14,30,899.0,87.0,1.4,19.0,590.0,866.1,656.86
2016,2,23,14,45,882.5,85.0,1.45,19.0,553.0,824.71,631.01
2016,2,23,15,0,866.0,83.0,1.5,19.0,516.0,773.9,598.1
2016,2,23,15,15,843.5,80.0,1.5,18.5,473.5,716.03,560.11
2016,2,23,15,30,821.0,77.0,1.5,18.0,431.0,657.47,519.86
2016,2,23,15,45,786.5,74.0,1.5,18.0,383.5,591.08,470.08
2016,2,23,16,0,752.0,71.0,1.5,18.0,336.0,525.89,419.5
2016,2,23,16,15,706.5,66.0,1.5,17.5,286.0,456.63,364.56
2016,2,23,16,30,661.0,61.0,1.5,17.0,236.0,388.67,308.43
2016,2,23,16,45,580.5,55.0,1.55,16.5,185.5,309.34,241.64
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,238.41,180.06
2016,2,23,17,15,383.5,37.5,1.65,15.5,90.5,160.85,113.4
2016,2,23,17,30,267.0,26.0,1.7,15.0,46.0,95.68,47.65
2016,2,23,17,45,133.5,13.0,1.75,15.0,23.0,32.72,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,77.12,41.91
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,156.74,113.54
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,222.38,171.95
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,298.55,238.79
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.0,364.7,296.42
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,435.94,356.11
2016,2,24,8,45,695.5,74.5,1.6,13.5,323.0,501.15,409.07
2016,2,24,9,0,738.0,78.0,1.6,14.0,371.0,566.76,460.43
2016,2,24,9,15,764.0,81.5,1.5,14.5,414.0,625.74,504.1
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,684.86,545.27
2016,2,24,9,45,811.0,87.0,1.3,15.5,496.0,738.19,579.83
2016,2,24,10,0,832.0,89.0,1.2,16.0,535.0,790.48,612.55
2016,2,24,10,15,845.5,91.0,1.15,16.5,567.5,835.08,639.65
2016,2,24,10,30,859.0,93.0,1.1,17.0,600.0,877.47,664.71
2016,2,24,10,45,868.0,95.0,1.05,17.5,625.0,913.32,684.91
2016,2,24,11,0,877.0,97.0,1.0,18.0,650.0,937.04,696.9
2016,2,24,11,15,882.5,98.0,0.95,18.0,668.0,961.85,710.96
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,983.24,722.74
2016,2,24,11,45,890.0,100.0,0.9,18.5,695.5,997.66,729.78
2016,2,24,12,0,892.0,101.0,0.9,19.0,705.0,1008.36,734.64
2016,2,24,12,15,892.0,101.0,1.0,19.0,707.0,1012.12,738.76
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,1012.06,740.65
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.0,1006.41,739.08
2016,2,24,13,0,892.0,98.0,1.3,19.0,697.0,996.95,735.18
2016,2,24,13,15,887.0,97.5,1.4,19.0,682.5,980.08,726.52
2016,2,24,13,30,882.0,97.0,1.5,19.0,668.0,959.65,715.55
2016,2,24,13,45,874.0,95.5,1.65,19.0,646.0,931.83,700.26
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,909.53,688.42
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,872.06,664.83
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,832.0,639.31
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.5,784.58,608.26
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,735.51,575.52
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,680.33,538.36
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,624.58,498.78
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,561.22,450.61
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,501.21,403.3
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.0,432.43,348.52
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,367.09,294.3
2016,2,24,16,45,544.5,54.5,1.95,15.5,178.5,294.14,231.71
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,228.3,173.62
2016,2,24,17,15,369.5,36.0,1.9,14.5,88.0,155.2,110.24
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,94.13,50.07
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,31.83,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,24.08,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,84.08,48.37
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,150.61,108.71
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,212.21,162.31
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,282.98,222.78
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,347.87,278.03
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,417.99,335.8
2016,2,25,8,45,631.0,88.0,0.55,14.5,316.5,480.07,384.91
2016,2,25,9,0,668.0,94.0,0.6,15.0,362.0,544.43,434.0
2016,2,25,9,15,696.0,98.5,0.65,15.5,404.5,602.87,477.03
2016,2,25,9,30,724.0,103.0,0.7,16.0,447.0,661.87,519.14
2016,2,25,9,45,748.0,105.0,0.75,16.5,485.5,715.04,554.81
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,763.74,586.43
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.0,807.83,613.63
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,849.94,639.06
2016,2,25,10,45,814.5,112.0,0.8,18.5,614.0,886.05,660.15
2016,2,25,11,0,828.0,112.0,0.8,19.0,640.0,919.56,679.37
2016,2,25,11,15,575.0,204.0,0.75,19.0,575.5,799.95,597.82
2016,2,25,11,30,322.0,296.0,0.7,19.0,511.0,652.65,491.33
2016,2,25,11,45,323.0,300.5,0.65,19.5,519.0,663.25,498.55
2016,2,25,12,0,324.0,305.0,0.6,20.0,527.0,672.41,502.88
2016,2,25,12,15,588.0,210.0,0.45,20.0,613.0,845.85,623.22
2016,2,25,12,30,852.0,115.0,0.3,20.0,699.0,1000.53,715.57
2016,2,25,12,45,654.5,189.5,0.2,20.5,636.0,893.19,642.75
2016,2,25,13,0,457.0,264.0,0.1,21.0,573.0,769.58,558.72
2016,2,25,13,15,660.0,183.5,0.2,21.0,619.5,876.53,635.47
2016,2,25,13,30,863.0,103.0,0.3,21.0,666.0,959.12,688.25
2016,2,25,13,45,852.5,102.5,0.4,21.0,643.5,930.09,671.6
2016,2,25,14,0,842.0,102.0,0.5,21.0,621.0,898.03,654.69
2016,2,25,14,15,831.0,100.5,0.7,21.0,592.5,861.55,636.48
2016,2,25,14,30,820.0,99.0,0.9,21.0,564.0,822.52,615.7
2016,2,25,14,45,799.0,98.0,1.1,21.0,528.5,773.7,587.19
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,723.56,556.56
2016,2,25,15,15,756.0,93.5,1.55,20.5,452.0,668.94,522.8
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,616.75,487.55
2016,2,25,15,45,701.5,85.5,2.05,19.5,366.5,553.75,441.97
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,492.08,395.16
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,424.23,340.61
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,359.88,286.94
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.0,290.28,227.49
2016,2,25,17,0,464.0,50.0,2.1,17.0,133.0,226.75,171.65
2016,2,25,17,15,359.0,38.5,2.0,16.5,90.5,154.55,109.52
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,94.74,52.68
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,32.06,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,0.0,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.46,0.0
2016,2,26,7,15,0.0,19.0,1.4,13.0,19.0,16.73,6.89
2016,2,26,7,30,0.0,32.0,1.5,13.0,32.0,28.23,17.96
2016,2,26,7,45,0.0,48.5,1.65,13.5,48.5,43.54,31.38
2016,2,26,8,0,0.0,65.0,1.8,14.0,65.0,58.94,44.74
2016,2,26,8,15,0.0,82.5,1.85,14.0,82.5,75.4,58.9
2016,2,26,8,30,0.0,100.0,1.9,14.0,100.0,91.93,72.91
2016,2,26,8,45,0.0,116.5,1.95,14.5,116.5,107.51,85.76
2016,2,26,9,0,0.0,133.0,2.0,15.0,133.0,123.19,98.46
2016,2,26,9,15,166.0,162.0,2.0,15.0,241.5,284.44,233.98
2016,2,26,9,30,332.0,191.0,2.0,15.0,350.0,457.13,372.33
2016,2,26,9,45,369.0,200.0,2.05,15.5,390.5,510.44,412.01
2016,2,26,10,0,406.0,209.0,2.1,16.0,431.0,579.95,463.46
2016,2,26,10,15,488.0,196.5,2.05,16.0,478.5,652.05,517.51
2016,2,26,10,30,570.0,184.0,2.0,16.0,526.0,727.23,572.49
2016,2,26,10,45,577.5,190.5,2.0,16.5,549.5,759.0,592.88
2016,2,26,11,0,585.0,197.0,2.0,17.0,573.0,788.82,611.99
2016,2,26,11,15,544.5,219.0,2.0,17.0,576.5,788.4,609.62
2016,2,26,11,30,504.0,241.0,2.0,17.0,580.0,783.81,604.67
2016,2,26,11,45,464.0,261.0,2.05,17.5,576.5,773.76,595.33
2016,2,26,12,0,424.0,281.0,2.1,18.0,573.0,760.38,583.76
2016,2,26,12,15,519.0,245.5,2.15,18.0,604.0,817.88,627.22
2016,2,26,12,30,614.0,210.0,2.2,18.0,635.0,878.47,671.52
2016,2,26,12,45,588.0,216.5,2.3,18.0,620.5,850.76,652.34
2016,2,26,13,0,562.0,223.0,2.4,18.0,606.0,827.09,636.52
2016,2,26,13,15,702.5,167.5,2.45,17.5,636.0,900.45,691.01
2016,2,26,13,30,843.0,112.0,2.5,17.0,666.0,951.44,727.76
2016,2,26,13,45,571.5,193.5,2.65,17.0,563.5,771.18,602.41
2016,2,26,14,0,300.0,275.0,2.8,17.0,461.0,586.0,462.55
2016,2,26,14,15,551.5,189.0,2.85,17.0,511.5,715.24,566.71
2016,2,26,14,30,803.0,103.0,2.9,17.0,562.0,813.24,639.62
2016,2,26,14,45,791.5,98.0,2.95,17.0,527.5,768.01,607.66
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,720.85,575.0
2016,2,26,15,15,757.0,89.5,3.05,16.5,452.0,665.42,536.59
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,609.59,495.59
2016,2,26,15,45,707.0,81.0,3.15,16.0,367.0,551.93,450.4
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,492.58,402.51
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,425.02,346.88
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,360.89,292.22
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,290.16,230.77
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,226.2,173.75
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,154.25,111.04
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,95.5,55.91
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,32.23,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,21.72,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,92.26,57.81
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,180.79,132.15
2016,2,27,7,45,522.5,47.0,2.3,12.5,150.0,246.59,191.16
2016,2,27,8,0,607.0,54.0,2.4,13.0,198.0,321.94,257.7
2016,2,27,8,15,657.0,59.5,2.35,13.0,247.0,388.46,316.44
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,457.78,375.61
2016,2,27,8,45,742.5,68.5,2.3,13.5,343.5,522.0,428.14
2016,2,27,9,0,778.0,72.0,2.3,14.0,391.0,588.02,480.08
2016,2,27,9,15,802.0,75.0,2.25,14.5,434.5,647.02,524.56
2016,2,27,9,30,826.0,78.0,2.2,15.0,478.0,705.89,565.87
2016,2,27,9,45,842.0,80.5,2.15,15.5,516.5,757.5,600.32
2016,2,27,10,0,858.0,83.0,2.1,16.0,555.0,807.58,632.9
2016,2,27,10,15,870.5,85.0,2.05,16.0,587.5,844.79,656.96
2016,2,27,10,30,883.0,87.0,2.0,16.0,620.0,886.59,684.01
2016,2,27,10,45,889.5,89.0,1.95,16.0,645.0,920.34,705.15
2016,2,27,11,0,896.0,91.0,1.9,16.0,670.0,950.96,724.04
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.0,976.12,739.82
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,997.77,753.34
2016,2,27,11,45,748.5,156.0,1.95,16.5,666.5,943.53,715.47
2016,2,27,12,0,590.0,219.0,2.0,17.0,627.0,856.31,655.01
2016,2,27,12,15,593.5,217.5,2.05,17.0,629.0,860.69,659.42
2016,2,27,12,30,597.0,216.0,2.1,17.0,631.0,862.32,661.08
2016,2,27,12,45,523.0,243.5,2.2,17.0,605.0,817.15,628.57
2016,2,27,13,0,449.0,271.0,2.3,17.0,579.0,769.59,594.33
2016,2,27,13,15,497.5,245.5,2.35,17.0,580.5,781.98,605.81
2016,2,27,13,30,546.0,220.0,2.4,17.0,582.0,790.22,613.87
2016,2,27,13,45,514.0,224.5,2.45,17.0,556.0,752.75,587.2
2016,2,27,14,0,482.0,229.0,2.5,17.0,530.0,714.36,559.96
2016,2,27,14,15,667.5,160.5,2.5,17.0,557.0,792.26,620.67
2016,2,27,14,30,853.0,92.0,2.5,17.0,584.0,842.88,657.17
2016,2,27,14,45,840.5,89.0,2.5,17.0,549.0,797.32,625.58
2016,2,27,15,0,828.0,86.0,2.5,17.0,514.0,749.73,592.99
2016,2,27,15,15,683.0,109.0,2.5,16.5,443.0,637.46,511.94
2016,2,27,15,30,538.0,132.0,2.5,16.0,372.0,525.21,426.14
2016,2,27,15,45,534.5,117.0,2.5,16.0,334.5,478.31,389.98
2016,2,27,16,0,531.0,102.0,2.5,16.0,297.0,435.48,355.33
2016,2,27,16,15,592.0,81.5,2.45,15.5,270.5,414.2,337.17
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,384.37,309.96
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,313.49,248.36
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,248.48,190.22
2016,2,27,17,15,431.0,37.5,2.4,13.5,101.5,173.23,124.51
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,111.17,66.6
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,37.82,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,8.64,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,17.25,0.0
2016,2,28,7,15,97.0,36.5,2.85,11.5,50.5,65.82,42.79
2016,2,28,7,30,194.0,54.0,2.9,12.0,82.0,118.57,88.25
2016,2,28,7,45,237.0,72.5,3.0,12.5,120.0,165.66,130.19
2016,2,28,8,0,280.0,91.0,3.1,13.0,158.0,217.83,176.25
2016,2,28,8,15,306.0,108.5,3.05,13.0,197.0,265.72,218.48
2016,2,28,8,30,332.0,126.0,3.0,13.0,236.0,316.2,261.86
2016,2,28,8,45,361.5,137.0,2.95,13.5,273.0,373.93,309.45
2016,2,28,9,0,391.0,148.0,2.9,14.0,310.0,425.05,350.55
2016,2,28,9,15,210.0,169.5,2.8,14.0,258.0,334.0,274.97
2016,2,28,9,30,29.0,191.0,2.7,14.0,206.0,212.29,172.09
2016,2,28,9,45,29.5,205.0,2.65,14.5,220.5,228.4,184.78
2016,2,28,10,0,30.0,219.0,2.6,15.0,235.0,244.63,197.05
2016,2,28,10,15,185.5,238.5,2.55,15.0,350.5,413.01,334.63
2016,2,28,10,30,341.0,258.0,2.5,15.0,466.0,593.79,474.63
2016,2,28,10,45,292.0,280.0,2.5,15.5,463.0,584.9,463.79
2016,2,28,11,0,243.0,302.0,2.5,16.0,460.0,555.2,439.02
2016,2,28,11,15,405.0,261.5,2.55,16.0,533.5,702.94,552.2
2016,2,28,11,30,567.0,221.0,2.6,16.0,607.0,823.27,641.49
2016,2,28,11,45,500.0,252.5,2.65,16.5,596.5,800.32,620.88
2016,2,28,12,0,433.0,284.0,2.7,17.0,586.0,772.87,598.36
2016,2,28,12,15,404.5,293.0,2.75,17.0,575.5,739.64,574.6
2016,2,28,12,30,376.0,302.0,2.8,17.0,565.0,721.53,561.23
2016,2,28,12,45,256.0,316.5,2.9,17.0,495.5,617.51,482.83
2016,2,28,13,0,136.0,331.0,3.0,17.0,426.0,495.61,389.48
2016,2,28,13,15,473.0,231.5,3.05,17.0,548.5,742.83,583.81
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,943.92,728.63
2016,2,28,13,45,540.0,208.5,3.15,17.0,563.0,759.13,595.4
2016,2,28,14,0,270.0,285.0,3.2,17.0,455.0,569.6,450.49
2016,2,28,14,15,299.0,265.5,3.2,16.5,445.5,564.13,449.84
2016,2,28,14,30,328.0,246.0,3.2,16.0,436.0,555.79,445.9
2016,2,28,14,45,266.5,238.5,3.25,16.0,387.0,485.06,391.07
2016,2,28,15,0,205.0,231.0,3.3,16.0,338.0,404.99,328.38
2016,2,28,15,15,262.0,204.0,3.3,16.0,329.5,419.34,341.66
2016,2,28,15,30,319.0,177.0,3.3,16.0,321.0,414.72,339.33
2016,2,28,15,45,219.5,165.5,3.3,16.0,260.0,323.43,264.93
2016,2,28,16,0,120.0,154.0,3.3,16.0,199.0,232.47,189.87
2016,2,28,16,15,105.5,135.0,3.3,15.5,170.5,198.08,161.62
2016,2,28,16,30,91.0,116.0,3.3,15.0,142.0,165.27,133.99
2016,2,28,16,45,77.5,94.5,3.3,14.5,113.5,131.69,105.2
2016,2,28,17,0,64.0,73.0,3.3,14.0,85.0,99.72,77.37
2016,2,28,17,15,39.5,52.0,3.3,13.5,59.0,62.78,45.55
2016,2,28,17,30,15.0,31.0,3.3,13.0,33.0,33.63,19.67
2016,2,28,17,45,7.5,15.5,3.3,13.0,16.5,15.47,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,18.3,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,55.84,3.92
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,114.95,75.76
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,186.42,137.85
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,254.19,198.32
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,331.88,266.64
2016,2,29,8,15,310.5,82.0,2.7,13.5,158.5,247.21,202.67
2016,2,29,8,30,0.0,108.0,2.7,14.0,108.0,99.21,78.85
2016,2,29,8,45,74.5,143.5,2.7,14.5,175.0,185.25,151.76
2016,2,29,9,0,149.0,179.0,2.7,15.0,242.0,284.5,233.51
2016,2,29,9,15,162.0,198.5,2.65,15.5,273.5,322.01,262.88
2016,2,29,9,30,175.0,218.0,2.6,16.0,305.0,360.48,292.61
2016,2,29,9,45,173.5,236.5,2.55,16.5,328.0,387.4,312.39
2016,2,29,10,0,172.0,255.0,2.5,17.0,351.0,413.79,331.42
2016,2,29,10,15,263.5,256.5,2.4,17.0,413.5,514.34,409.58
2016,2,29,10,30,355.0,258.0,2.3,17.0,476.0,606.04,478.68
2016,2,29,10,45,625.0,176.0,2.25,17.5,578.5,795.52,619.37
2016,2,29,11,0,895.0,94.0,2.2,18.0,681.0,956.77,726.58
2016,2,29,11,15,901.0,95.0,2.1,18.0,699.0,982.33,740.06
2016,2,29,11,30,907.0,96.0,2.0,18.0,717.0,1004.38,752.56
2016,2,29,11,45,915.0,94.0,1.95,18.5,728.0,1021.24,760.84
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,1034.35,766.76
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,1038.98,769.45
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,1039.63,769.83
2016,2,29,12,45,926.5,90.0,1.9,19.0,738.0,1034.42,766.62
2016,2,29,13,0,928.0,88.0,1.9,19.0,733.0,1025.22,761.03
2016,2,29,13,15,924.0,87.5,1.85,19.0,718.5,1008.49,750.03
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,988.01,736.77
2016,2,29,13,45,767.5,135.0,1.8,19.5,638.5,896.16,675.3
2016,2,29,14,0,615.0,183.0,1.8,20.0,573.0,790.57,603.72
2016,2,29,14,15,746.5,133.5,1.75,20.0,586.0,831.79,633.79
2016,2,29,14,30,878.0,84.0,1.7,20.0,599.0,847.96,645.09
2016,2,29,14,45,855.5,85.0,1.65,20.0,561.0,805.35,616.36
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,754.02,581.88
2016,2,29,15,15,812.0,83.0,1.5,20.0,481.5,698.12,543.27
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,641.5,502.72
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.0,576.93,454.11
2016,2,29,16,0,723.0,75.0,1.2,20.0,346.0,513.62,405.11
2016,2,29,16,15,681.0,70.0,1.1,19.5,297.5,446.92,352.68
2016,2,29,16,30,639.0,65.0,1.0,19.0,249.0,381.56,299.43
2016,2,29,16,45,569.0,59.0,0.95,18.5,199.5,307.35,237.87
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,240.46,180.67
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,168.08,119.18
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,108.15,67.05
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,43.67,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.0,20.75,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,32.0,63.67,14.25
2016,3,1,7,15,352.5,31.5,2.35,13.5,75.0,124.47,82.28
2016,3,1,7,30,481.0,43.0,2.4,14.0,118.0,198.14,145.74
2016,3,1,7,45,560.5,50.0,2.5,14.5,167.5,265.4,205.67
2016,3,1,8,0,640.0,57.0,2.6,15.0,217.0,341.56,272.32
2016,3,1,8,15,687.0,62.0,2.5,15.0,267.5,407.02,329.48
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,477.89,388.96
2016,3,1,8,45,699.5,79.5,2.35,15.5,346.5,514.79,418.93
2016,3,1,9,0,665.0,92.0,2.3,16.0,375.0,544.84,442.15
2016,3,1,9,15,646.5,109.0,2.35,16.0,408.0,585.59,473.49
2016,3,1,9,30,628.0,126.0,2.4,16.0,441.0,622.46,500.91
2016,3,1,9,45,758.5,102.5,2.45,16.5,511.0,722.34,574.32
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,825.61,645.87
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,869.43,674.53
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,910.72,701.67
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,945.76,723.39
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,977.64,742.88
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,1003.41,758.63
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,1025.51,771.97
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.0,1041.53,781.89
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,1053.63,789.4
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,1058.31,792.21
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,1058.9,792.56
2016,3,1,12,45,951.5,83.5,2.5,18.0,753.5,1052.29,788.37
2016,3,1,13,0,950.0,83.0,2.5,18.0,747.0,1041.63,781.74
2016,3,1,13,15,945.5,82.5,2.5,18.0,732.0,1024.06,770.7
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,1002.66,757.26
2016,3,1,13,45,935.0,80.5,2.55,18.0,695.0,974.96,740.16
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,943.78,720.68
2016,3,1,14,15,918.5,78.0,2.6,17.5,642.5,905.94,697.38
2016,3,1,14,30,908.0,77.0,2.6,17.0,612.0,865.26,671.87
2016,3,1,14,45,894.0,75.0,2.6,17.0,575.5,817.99,640.1
2016,3,1,15,0,880.0,73.0,2.6,17.0,539.0,768.66,606.48
2016,3,1,15,15,860.0,70.5,2.55,16.5,496.5,712.64,568.2
2016,3,1,15,30,840.0,68.0,2.5,16.0,454.0,655.73,528.39
2016,3,1,15,45,812.5,65.5,2.5,16.0,407.0,597.79,483.56
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,535.57,434.06
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.0,466.32,377.54
2016,3,1,16,30,706.0,55.0,2.1,15.0,260.0,399.76,321.25
2016,3,1,16,45,643.5,50.0,1.95,15.0,209.5,325.91,257.09
2016,3,1,17,0,581.0,45.0,1.8,15.0,159.0,258.31,196.75
2016,3,1,17,15,482.0,37.0,1.7,14.5,112.5,185.47,133.11
2016,3,1,17,30,383.0,29.0,1.6,14.0,66.0,123.5,77.88
2016,3,1,17,45,191.5,14.5,1.55,13.5,33.0,48.77,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.64,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,16.77,2.86
2016,3,2,7,15,19.5,38.0,2.3,13.5,41.5,41.18,27.33
2016,3,2,7,30,39.0,57.0,2.4,14.0,64.0,66.88,49.6
2016,3,2,7,45,50.5,78.0,2.5,14.5,89.5,94.35,73.52
2016,3,2,8,0,62.0,99.0,2.6,15.0,115.0,123.22,98.45
2016,3,2,8,15,70.5,120.0,2.5,15.0,141.5,152.08,123.18
2016,3,2,8,30,79.0,141.0,2.4,15.0,168.0,181.93,148.32
2016,3,2,8,45,181.5,156.5,2.3,15.5,231.0,270.78,222.01
2016,3,2,9,0,284.0,172.0,2.2,16.0,294.0,372.77,304.2
2016,3,2,9,15,554.0,126.0,2.2,16.5,395.5,541.12,438.06
2016,3,2,9,30,824.0,80.0,2.2,17.0,497.0,712.04,566.1
2016,3,2,9,45,840.0,83.0,2.25,17.5,535.0,764.25,600.29
2016,3,2,10,0,856.0,86.0,2.3,18.0,573.0,814.93,633.77
2016,3,2,10,15,868.0,87.5,2.35,18.0,605.5,851.06,657.8
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,891.74,684.98
2016,3,2,10,45,888.0,91.0,2.5,18.0,663.5,926.7,708.47
2016,3,2,11,0,896.0,93.0,2.6,18.0,689.0,958.58,729.88
2016,3,2,11,15,729.0,161.5,2.7,18.0,654.5,911.39,697.34
2016,3,2,11,30,562.0,230.0,2.8,18.0,620.0,829.92,639.8
2016,3,2,11,45,548.0,239.0,2.95,18.5,624.0,833.76,642.14
2016,3,2,12,0,534.0,248.0,3.1,19.0,628.0,834.72,641.78
2016,3,2,12,15,510.5,258.0,3.2,18.5,622.0,824.52,635.58
2016,3,2,12,30,487.0,268.0,3.3,18.0,616.0,811.68,627.59
2016,3,2,12,45,455.5,278.5,3.4,18.0,602.0,789.03,611.28
2016,3,2,13,0,424.0,289.0,3.5,18.0,588.0,764.39,593.53
2016,3,2,13,15,407.0,294.0,3.5,18.0,576.0,730.74,569.58
2016,3,2,13,30,390.0,299.0,3.5,18.0,564.0,712.5,556.4
2016,3,2,13,45,425.0,272.0,3.5,18.0,552.5,721.0,564.21
2016,3,2,14,0,460.0,245.0,3.5,18.0,541.0,711.32,558.96
2016,3,2,14,15,586.5,199.0,3.45,17.5,558.5,756.96,597.15
2016,3,2,14,30,713.0,153.0,3.4,17.0,576.0,799.16,630.73
2016,3,2,14,45,641.0,155.0,3.4,17.0,518.0,714.77,569.3
2016,3,2,15,0,569.0,157.0,3.4,17.0,460.0,627.35,504.1
2016,3,2,15,15,366.0,179.0,3.35,16.5,368.5,464.74,377.57
2016,3,2,15,30,163.0,201.0,3.3,16.0,277.0,323.07,263.06
2016,3,2,15,45,234.5,173.0,3.3,16.0,269.5,339.31,277.87
2016,3,2,16,0,306.0,145.0,3.3,16.0,262.0,336.58,276.11
2016,3,2,16,15,273.0,131.5,3.15,15.5,225.5,287.47,235.4
2016,3,2,16,30,240.0,118.0,3.0,15.0,189.0,241.67,196.71
2016,3,2,16,45,220.5,97.5,2.95,15.0,153.0,197.07,157.95
2016,3,2,17,0,201.0,77.0,2.9,15.0,117.0,154.62,120.3
2016,3,2,17,15,153.5,57.5,2.8,14.5,83.0,107.76,79.66
2016,3,2,17,30,106.0,38.0,2.7,14.0,49.0,66.81,43.93
2016,3,2,17,45,53.0,19.0,2.6,14.0,24.5,28.89,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
