Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,2.2,13.5,8.0,7.28,0.0
2016,3,3,7,0,0.0,16.0,2.2,14.0,16.0,14.09,2.72
2016,3,3,7,15,0.0,35.0,2.3,14.0,35.0,31.52,20.24
2016,3,3,7,30,0.0,54.0,2.4,14.0,54.0,49.34,36.0
2016,3,3,7,45,7.5,74.5,2.5,14.0,76.5,71.37,55.04
2016,3,3,8,0,15.0,95.0,2.6,14.0,99.0,94.35,74.82
2016,3,3,8,15,22.0,114.5,2.5,14.0,121.5,116.99,94.14
2016,3,3,8,30,29.0,134.0,2.4,14.0,144.0,147.14,119.49
2016,3,3,8,45,71.0,160.0,2.3,14.5,190.0,200.43,163.82
2016,3,3,9,0,113.0,186.0,2.2,15.0,236.0,268.35,219.13
2016,3,3,9,15,56.5,166.5,2.1,15.0,191.5,202.2,163.99
2016,3,3,9,30,0.0,147.0,2.0,15.0,147.0,134.37,106.73
2016,3,3,9,45,5.0,172.5,1.95,15.5,175.5,163.0,129.94
2016,3,3,10,0,10.0,198.0,1.9,16.0,204.0,192.31,153.16
2016,3,3,10,15,25.0,229.5,1.9,16.0,245.0,236.95,188.97
2016,3,3,10,30,40.0,261.0,1.9,16.0,286.0,298.7,237.62
2016,3,3,10,45,67.5,286.5,1.95,16.0,331.0,353.09,280.25
2016,3,3,11,0,95.0,312.0,2.0,16.0,376.0,409.06,323.49
2016,3,3,11,15,62.0,295.5,2.2,16.0,338.0,360.14,284.76
2016,3,3,11,30,29.0,279.0,2.4,16.0,300.0,310.2,245.11
2016,3,3,11,45,30.0,282.0,2.6,16.5,304.0,314.74,248.46
2016,3,3,12,0,31.0,285.0,2.8,17.0,308.0,319.22,251.59
2016,3,3,12,15,51.5,308.0,2.7,16.5,345.5,365.59,288.52
2016,3,3,12,30,72.0,331.0,2.6,16.0,383.0,412.22,325.15
2016,3,3,12,45,65.0,323.0,2.55,16.0,370.0,395.84,312.17
2016,3,3,13,0,58.0,315.0,2.5,16.0,357.0,379.39,299.45
2016,3,3,13,15,58.5,308.0,2.4,16.0,349.5,371.38,293.47
2016,3,3,13,30,59.0,301.0,2.3,16.0,342.0,363.22,287.35
2016,3,3,13,45,29.5,235.5,2.25,16.0,256.5,262.0,207.88
2016,3,3,14,0,0.0,170.0,2.2,16.0,171.0,155.38,122.16
2016,3,3,14,15,4.5,185.0,2.1,16.0,188.5,174.29,138.04
2016,3,3,14,30,9.0,200.0,2.0,16.0,206.0,193.3,153.69
2016,3,3,14,45,8.0,191.0,1.95,16.0,196.0,183.65,146.12
2016,3,3,15,0,7.0,182.0,1.9,16.0,186.0,174.13,138.72
2016,3,3,15,15,33.0,188.0,1.9,16.0,204.0,209.71,168.67
2016,3,3,15,30,59.0,194.0,1.9,16.0,222.0,233.53,188.72
2016,3,3,15,45,34.5,166.0,1.9,16.0,182.0,185.65,149.63
2016,3,3,16,0,10.0,138.0,1.9,16.0,142.0,133.74,106.9
2016,3,3,16,15,5.0,120.5,1.75,15.5,122.5,114.05,90.9
2016,3,3,16,30,0.0,103.0,1.6,15.0,103.0,95.02,75.15
2016,3,3,16,45,0.0,83.0,1.5,15.0,83.0,76.12,59.13
2016,3,3,17,0,0.0,63.0,1.4,15.0,63.0,57.29,42.94
2016,3,3,17,15,0.0,44.5,1.3,15.0,44.5,40.03,27.91
2016,3,3,17,30,0.0,26.0,1.2,15.0,26.0,22.92,12.83
2016,3,3,17,45,0.0,13.0,1.2,15.0,13.0,11.44,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,6.82,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,13.2,3.03
2016,3,4,7,15,0.0,30.5,2.05,14.0,30.5,26.9,16.57
2016,3,4,7,30,0.0,46.0,2.2,14.0,46.0,41.13,29.16
2016,3,4,7,45,0.0,64.5,2.35,14.5,64.5,58.35,44.09
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,75.63,58.85
2016,3,4,8,15,0.0,101.0,2.65,15.0,101.0,92.49,73.14
2016,3,4,8,30,0.0,119.0,2.8,15.0,119.0,109.44,87.28
2016,3,4,8,45,0.0,117.0,2.95,15.5,117.0,106.54,84.48
2016,3,4,9,0,0.0,115.0,3.1,16.0,115.0,103.99,81.98
2016,3,4,9,15,0.0,130.0,3.3,16.0,130.0,118.09,93.45
2016,3,4,9,30,0.0,145.0,3.5,16.0,145.0,132.27,104.9
2016,3,4,9,45,0.0,122.5,3.7,16.5,122.5,110.24,86.31
2016,3,4,10,0,0.0,100.0,3.9,17.0,100.0,88.97,68.45
2016,3,4,10,15,0.0,77.0,3.9,17.0,77.0,68.2,51.17
2016,3,4,10,30,0.0,54.0,3.9,17.0,54.0,47.79,34.18
2016,3,4,10,45,0.0,44.0,3.95,17.0,44.0,38.93,26.79
2016,3,4,11,0,0.0,34.0,4.0,17.0,34.0,30.08,19.4
2016,3,4,11,15,0.0,49.5,4.0,17.0,49.5,43.83,30.77
2016,3,4,11,30,0.0,65.0,4.0,17.0,65.0,57.61,42.11
2016,3,4,11,45,0.0,77.0,4.05,17.0,77.0,68.3,50.87
2016,3,4,12,0,0.0,89.0,4.1,17.0,89.0,79.0,59.62
2016,3,4,12,15,0.0,68.0,4.2,17.0,68.0,60.3,44.25
2016,3,4,12,30,0.0,47.0,4.3,17.0,47.0,41.64,28.87
2016,3,4,12,45,0.0,41.5,4.4,17.0,41.5,36.75,24.85
2016,3,4,13,0,0.0,36.0,4.5,17.0,36.0,31.87,20.82
2016,3,4,13,15,0.0,35.0,4.45,16.5,35.0,30.98,20.15
2016,3,4,13,30,0.0,34.0,4.4,16.0,34.0,30.08,19.47
2016,3,4,13,45,0.0,81.0,4.35,16.0,81.0,71.82,54.16
2016,3,4,14,0,0.0,128.0,4.3,16.0,128.0,115.05,89.85
2016,3,4,14,15,0.0,122.5,4.1,16.0,122.5,109.92,85.73
2016,3,4,14,30,0.0,117.0,3.9,16.0,117.0,104.81,81.69
2016,3,4,14,45,0.0,135.5,3.75,16.0,135.5,122.51,96.46
2016,3,4,15,0,0.0,154.0,3.6,16.0,154.0,140.76,111.67
2016,3,4,15,15,0.0,95.5,3.55,15.5,95.5,84.97,65.88
2016,3,4,15,30,0.0,37.0,3.5,15.0,37.0,32.64,22.12
2016,3,4,15,45,0.0,73.5,3.5,15.0,73.5,65.0,49.65
2016,3,4,16,0,0.0,110.0,3.5,15.0,110.0,99.84,79.14
2016,3,4,16,15,0.0,95.0,3.6,15.0,95.0,85.87,67.5
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,71.98,55.8
2016,3,4,16,45,0.0,64.0,3.8,15.0,64.0,57.18,43.17
2016,3,4,17,0,0.0,48.0,3.9,15.0,48.0,42.47,30.45
2016,3,4,17,15,0.0,34.0,4.05,15.0,34.0,29.98,19.52
2016,3,4,17,30,0.0,20.0,4.2,15.0,20.0,17.6,8.6
2016,3,4,17,45,0.0,10.0,4.35,15.0,10.0,8.78,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,6.82,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,13.19,3.58
2016,3,5,7,15,0.0,29.5,6.25,15.0,29.5,26.01,15.81
2016,3,5,7,30,0.0,44.0,6.5,15.0,44.0,39.07,27.31
2016,3,5,7,45,0.0,60.5,6.75,15.5,60.5,54.27,40.47
2016,3,5,8,0,0.0,77.0,7.0,16.0,77.0,69.53,53.5
2016,3,5,8,15,0.0,94.5,7.0,16.0,94.5,85.85,67.33
2016,3,5,8,30,0.0,112.0,7.0,16.0,112.0,102.25,81.06
2016,3,5,8,45,15.0,142.5,7.0,16.0,149.5,140.67,113.3
2016,3,5,9,0,30.0,173.0,7.0,16.0,187.0,189.86,154.2
2016,3,5,9,15,15.0,156.5,7.0,16.0,163.5,154.44,124.18
2016,3,5,9,30,0.0,140.0,7.0,16.0,140.0,127.28,100.95
2016,3,5,9,45,0.0,133.0,7.05,16.5,133.0,120.21,94.68
2016,3,5,10,0,0.0,126.0,7.1,17.0,126.0,113.36,88.63
2016,3,5,10,15,6.5,173.5,7.3,17.0,178.0,164.54,130.68
2016,3,5,10,30,13.0,221.0,7.5,17.0,230.0,217.42,173.64
2016,3,5,10,45,6.5,147.0,7.75,17.5,151.5,138.99,109.19
2016,3,5,11,0,0.0,73.0,8.0,18.0,73.0,64.71,47.82
2016,3,5,11,15,0.0,98.5,8.1,18.0,98.5,87.56,66.53
2016,3,5,11,30,0.0,124.0,8.2,18.0,124.0,111.22,85.8
2016,3,5,11,45,0.0,129.5,8.3,18.0,129.5,116.38,89.94
2016,3,5,12,0,0.0,135.0,8.4,18.0,135.0,121.55,94.11
2016,3,5,12,15,76.0,245.5,8.5,18.0,301.0,320.51,257.44
2016,3,5,12,30,152.0,356.0,8.6,18.0,467.0,538.4,430.13
2016,3,5,12,45,83.0,301.0,8.7,18.0,361.5,387.98,310.36
2016,3,5,13,0,14.0,246.0,8.8,18.0,256.0,243.67,193.21
2016,3,5,13,15,14.0,241.0,9.25,17.5,251.0,238.59,189.82
2016,3,5,13,30,14.0,236.0,9.7,17.0,246.0,233.5,186.31
2016,3,5,13,45,7.0,167.5,10.15,17.0,172.5,159.19,125.93
2016,3,5,14,0,0.0,99.0,10.6,17.0,99.0,87.99,67.35
2016,3,5,14,15,0.0,63.5,11.15,16.5,63.5,56.22,41.25
2016,3,5,14,30,0.0,28.0,11.7,16.0,28.0,24.73,15.09
2016,3,5,14,45,0.0,27.0,12.3,16.0,27.0,23.84,14.38
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,22.94,13.67
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,18.07,9.61
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,13.21,5.53
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,11.44,4.06
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,9.68,2.58
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,8.35,1.48
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.03,0.36
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,22.27,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,60.53,34.46
2016,3,6,7,15,237.0,50.0,4.95,12.0,86.5,115.96,82.57
2016,3,6,7,30,349.0,66.0,5.1,12.0,129.0,182.6,139.7
2016,3,6,7,45,426.5,76.5,5.25,12.5,178.0,244.83,195.06
2016,3,6,8,0,504.0,87.0,5.4,13.0,227.0,318.99,260.22
2016,3,6,8,15,556.0,94.5,5.45,13.0,276.5,384.22,317.76
2016,3,6,8,30,608.0,102.0,5.5,13.0,326.0,454.16,377.94
2016,3,6,8,45,644.5,108.0,5.6,13.5,373.5,517.63,430.78
2016,3,6,9,0,681.0,114.0,5.7,14.0,421.0,583.22,483.88
2016,3,6,9,15,707.5,118.0,5.65,14.0,464.5,641.42,530.37
2016,3,6,9,30,734.0,122.0,5.6,14.0,508.0,699.9,576.0
2016,3,6,9,45,572.5,176.0,5.6,14.0,490.5,658.95,540.61
2016,3,6,10,0,411.0,230.0,5.6,14.0,473.0,608.68,497.32
2016,3,6,10,15,434.0,238.0,5.5,14.0,506.5,653.91,532.05
2016,3,6,10,30,457.0,246.0,5.4,14.0,540.0,698.97,565.81
2016,3,6,10,45,409.5,271.0,5.35,14.5,542.5,681.41,549.27
2016,3,6,11,0,362.0,296.0,5.3,15.0,545.0,675.5,541.52
2016,3,6,11,15,324.5,314.0,5.35,15.0,541.0,667.74,534.12
2016,3,6,11,30,287.0,332.0,5.4,15.0,537.0,657.18,524.63
2016,3,6,11,45,348.5,320.0,5.45,15.0,572.5,708.65,565.34
2016,3,6,12,0,410.0,308.0,5.5,15.0,608.0,759.67,605.14
2016,3,6,12,15,348.5,325.5,5.65,15.0,581.0,719.29,573.24
2016,3,6,12,30,287.0,343.0,5.8,15.0,554.0,677.06,540.03
2016,3,6,12,45,226.0,347.0,5.95,15.0,512.0,600.59,480.9
2016,3,6,13,0,165.0,351.0,6.1,15.0,470.0,542.57,434.9
2016,3,6,13,15,163.0,344.5,6.25,15.0,460.5,530.81,426.46
2016,3,6,13,30,161.0,338.0,6.4,15.0,451.0,518.42,417.4
2016,3,6,13,45,191.5,324.0,6.55,15.0,453.5,527.35,426.17
2016,3,6,14,0,222.0,310.0,6.7,15.0,456.0,534.11,433.2
2016,3,6,14,15,160.5,294.5,6.8,14.5,397.5,455.73,371.06
2016,3,6,14,30,99.0,279.0,6.9,14.0,339.0,366.36,299.21
2016,3,6,14,45,86.0,259.0,7.05,14.0,309.5,330.59,270.67
2016,3,6,15,0,73.0,239.0,7.2,14.0,280.0,295.76,242.55
2016,3,6,15,15,43.0,205.5,7.3,14.0,229.0,234.84,192.23
2016,3,6,15,30,13.0,172.0,7.4,14.0,178.0,168.43,136.78
2016,3,6,15,45,6.5,152.0,7.5,14.0,155.0,144.48,116.96
2016,3,6,16,0,0.0,132.0,7.6,14.0,132.0,121.31,97.63
2016,3,6,16,15,0.0,114.0,7.65,13.5,114.0,104.33,83.64
2016,3,6,16,30,0.0,96.0,7.7,13.0,96.0,87.45,69.5
2016,3,6,16,45,0.0,77.0,7.8,13.0,77.0,69.67,54.22
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,51.99,38.85
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,36.82,25.57
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,22.03,12.51
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,10.99,0.67
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,15.5,14.5,4.8,10.0,16.0,14.9,0.0
2016,3,7,7,0,31.0,29.0,5.0,10.0,32.0,35.28,20.34
2016,3,7,7,15,59.5,49.5,5.2,10.0,59.0,65.11,47.21
2016,3,7,7,30,88.0,70.0,5.4,10.0,86.0,98.51,76.61
2016,3,7,7,45,101.0,91.5,5.65,10.0,116.0,130.95,105.82
2016,3,7,8,0,114.0,113.0,5.9,10.0,146.0,164.99,136.17
2016,3,7,8,15,125.5,134.0,5.95,10.0,176.0,199.3,166.33
2016,3,7,8,30,137.0,155.0,6.0,10.0,206.0,234.88,197.1
2016,3,7,8,45,161.0,175.5,6.05,10.5,243.5,278.51,233.91
2016,3,7,9,0,185.0,196.0,6.1,11.0,281.0,324.49,272.07
2016,3,7,9,15,226.0,212.0,6.1,11.0,325.5,379.41,317.91
2016,3,7,9,30,267.0,228.0,6.1,11.0,370.0,450.16,375.84
2016,3,7,9,45,188.0,250.0,6.1,11.0,353.5,411.55,342.04
2016,3,7,10,0,109.0,272.0,6.1,11.0,337.0,364.58,301.18
2016,3,7,10,15,66.0,259.5,6.2,11.0,299.5,316.84,260.73
2016,3,7,10,30,23.0,247.0,6.3,11.0,262.0,252.25,206.07
2016,3,7,10,45,15.5,231.0,6.4,11.5,241.5,229.38,186.49
2016,3,7,11,0,8.0,215.0,6.5,12.0,221.0,206.45,166.85
2016,3,7,11,15,155.5,273.5,6.65,12.0,385.0,441.28,362.58
2016,3,7,11,30,303.0,332.0,6.8,12.0,549.0,672.56,547.33
2016,3,7,11,45,183.0,333.0,6.95,12.0,464.5,540.19,439.92
2016,3,7,12,0,63.0,334.0,7.1,12.0,380.0,404.21,328.02
2016,3,7,12,15,94.5,346.0,7.25,12.0,415.5,449.66,365.78
2016,3,7,12,30,126.0,358.0,7.4,12.0,451.0,513.37,417.29
2016,3,7,12,45,110.5,351.5,7.6,12.0,432.5,471.44,383.87
2016,3,7,13,0,95.0,345.0,7.8,12.0,414.0,447.78,364.88
2016,3,7,13,15,174.0,338.0,7.85,12.0,461.5,533.55,436.26
2016,3,7,13,30,253.0,331.0,7.9,12.0,509.0,615.33,503.42
2016,3,7,13,45,445.5,259.5,7.95,12.5,560.5,725.71,595.44
2016,3,7,14,0,638.0,188.0,8.0,13.0,612.0,816.71,670.5
2016,3,7,14,15,595.0,192.0,8.0,13.0,573.5,761.84,627.57
2016,3,7,14,30,552.0,196.0,8.0,13.0,535.0,702.1,580.76
2016,3,7,14,45,276.0,109.5,8.05,13.0,279.0,358.69,301.75
2016,3,7,15,0,0.0,23.0,8.1,13.0,23.0,20.29,11.61
2016,3,7,15,15,89.5,117.0,8.0,13.0,160.0,184.42,153.03
2016,3,7,15,30,179.0,211.0,7.9,13.0,297.0,342.26,285.46
2016,3,7,15,45,419.5,155.0,7.85,13.0,330.5,444.03,372.85
2016,3,7,16,0,660.0,99.0,7.8,13.0,364.0,503.42,422.55
2016,3,7,16,15,616.5,92.5,7.7,12.5,315.0,435.24,364.23
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,370.51,307.55
2016,3,7,16,45,514.5,77.0,7.5,12.0,217.0,301.1,245.32
2016,3,7,17,0,456.0,68.0,7.4,12.0,168.0,237.83,187.57
2016,3,7,17,15,360.0,56.0,7.35,11.5,121.5,166.19,124.29
2016,3,7,17,30,264.0,44.0,7.3,11.0,75.0,109.03,74.55
2016,3,7,17,45,132.0,22.0,7.3,11.0,37.5,46.49,19.24
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,145.5,15.5,4.0,9.5,28.5,34.29,0.0
2016,3,8,7,0,291.0,31.0,4.0,10.0,57.0,90.65,54.1
2016,3,8,7,15,399.5,42.0,3.95,10.5,103.0,148.66,105.12
2016,3,8,7,30,508.0,53.0,3.9,11.0,149.0,220.36,167.9
2016,3,8,7,45,564.5,61.5,3.9,11.5,199.0,283.58,225.51
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,352.89,287.18
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,418.84,345.11
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,488.4,404.18
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,546.95,451.79
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,605.27,497.5
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,662.29,541.66
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,716.15,581.49
2016,3,8,9,45,608.0,167.5,3.3,13.0,507.5,684.38,553.64
2016,3,8,10,0,434.0,229.0,3.2,13.0,490.0,626.98,505.61
2016,3,8,10,15,443.0,240.5,3.15,13.0,519.0,664.67,533.62
2016,3,8,10,30,452.0,252.0,3.1,13.0,548.0,701.24,559.79
2016,3,8,10,45,378.0,284.0,3.05,13.0,537.5,666.86,531.33
2016,3,8,11,0,304.0,316.0,3.0,13.0,527.0,642.71,510.47
2016,3,8,11,15,199.5,329.0,2.9,13.0,469.5,545.67,434.31
2016,3,8,11,30,95.0,342.0,2.8,13.0,412.0,443.22,352.77
2016,3,8,11,45,51.0,278.0,2.75,13.0,316.0,329.21,263.34
2016,3,8,12,0,7.0,214.0,2.7,13.0,220.0,204.39,162.7
2016,3,8,12,15,51.5,283.5,2.7,13.0,322.5,336.24,269.59
2016,3,8,12,30,96.0,353.0,2.7,13.0,425.0,458.46,364.93
2016,3,8,12,45,76.0,339.0,2.75,13.0,395.5,422.15,335.97
2016,3,8,13,0,56.0,325.0,2.8,13.0,366.0,385.96,307.67
2016,3,8,13,15,29.0,250.5,2.9,13.0,272.0,277.04,221.86
2016,3,8,13,30,2.0,176.0,3.0,13.0,178.0,162.45,129.09
2016,3,8,13,45,7.0,202.0,3.2,13.0,207.0,192.51,154.18
2016,3,8,14,0,12.0,228.0,3.4,13.0,236.0,222.92,179.21
2016,3,8,14,15,6.0,198.5,3.3,12.5,202.5,188.22,151.28
2016,3,8,14,30,0.0,169.0,3.2,12.0,169.0,154.3,123.77
2016,3,8,14,45,1.0,170.5,3.15,12.0,171.0,156.86,126.24
2016,3,8,15,0,2.0,172.0,3.1,12.0,173.0,159.45,128.71
2016,3,8,15,15,1.0,159.0,2.8,12.0,159.5,146.33,118.06
2016,3,8,15,30,0.0,146.0,2.5,12.0,146.0,133.37,107.53
2016,3,8,15,45,0.0,108.5,2.25,12.0,108.5,97.54,77.7
2016,3,8,16,0,0.0,71.0,2.0,12.0,71.0,62.78,48.39
2016,3,8,16,15,0.0,62.0,1.65,11.5,62.0,54.77,41.76
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,46.78,35.02
2016,3,8,16,45,0.0,43.0,1.0,11.0,43.0,37.92,27.34
2016,3,8,17,0,0.0,33.0,0.7,11.0,33.0,29.07,19.58
2016,3,8,17,15,0.0,24.0,1.05,10.5,24.0,21.12,12.52
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,13.18,5.42
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,7.46,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,4.35,11.5,6.0,5.26,0.0
2016,3,9,7,0,0.0,12.0,4.4,12.0,12.0,10.54,2.75
2016,3,9,7,15,0.0,22.0,4.4,12.0,22.0,19.35,10.71
2016,3,9,7,30,0.0,32.0,4.4,12.0,32.0,28.19,18.55
2016,3,9,7,45,0.0,43.0,4.4,12.5,43.0,37.92,27.06
2016,3,9,8,0,0.0,54.0,4.4,13.0,54.0,47.68,35.46
2016,3,9,8,15,0.0,65.0,4.3,13.0,65.0,57.44,43.82
2016,3,9,8,30,0.0,76.0,4.2,13.0,76.0,67.32,52.16
2016,3,9,8,45,0.0,86.0,4.1,13.5,86.0,76.42,59.64
2016,3,9,9,0,0.0,96.0,4.0,14.0,96.0,85.57,67.05
2016,3,9,9,15,75.0,169.5,3.9,14.0,210.5,216.87,177.85
2016,3,9,9,30,150.0,243.0,3.8,14.0,325.0,366.87,299.84
2016,3,9,9,45,184.0,259.5,3.75,14.5,367.0,418.3,339.7
2016,3,9,10,0,218.0,276.0,3.7,15.0,409.0,472.07,380.98
2016,3,9,10,15,226.0,291.0,3.7,15.0,434.5,503.65,404.67
2016,3,9,10,30,234.0,306.0,3.7,15.0,460.0,535.04,428.1
2016,3,9,10,45,209.0,321.5,3.7,15.5,463.0,536.2,426.65
2016,3,9,11,0,184.0,337.0,3.7,16.0,466.0,535.28,423.79
2016,3,9,11,15,197.5,344.5,3.7,16.0,486.0,560.79,443.0
2016,3,9,11,30,211.0,352.0,3.7,16.0,506.0,585.96,461.75
2016,3,9,11,45,163.0,356.0,3.75,16.5,476.0,545.34,428.71
2016,3,9,12,0,115.0,360.0,3.8,17.0,446.0,484.71,380.91
2016,3,9,12,15,85.0,346.0,3.8,17.0,409.5,438.95,345.4
2016,3,9,12,30,55.0,332.0,3.8,17.0,373.0,392.94,309.28
2016,3,9,12,45,42.0,312.5,3.85,17.0,343.5,357.94,282.16
2016,3,9,13,0,29.0,293.0,3.9,17.0,314.0,323.19,254.98
2016,3,9,13,15,26.0,282.0,3.9,17.0,301.0,291.0,230.01
2016,3,9,13,30,23.0,271.0,3.9,17.0,288.0,276.67,218.93
2016,3,9,13,45,48.5,288.0,3.9,17.0,321.5,334.84,265.78
2016,3,9,14,0,74.0,305.0,3.9,17.0,355.0,376.04,298.84
2016,3,9,14,15,51.0,274.5,3.9,17.0,308.0,320.14,254.78
2016,3,9,14,30,28.0,244.0,3.9,17.0,261.0,266.01,211.84
2016,3,9,14,45,52.5,245.0,3.9,17.0,275.0,286.42,229.43
2016,3,9,15,0,77.0,246.0,3.9,17.0,289.0,304.99,245.26
2016,3,9,15,15,56.5,220.5,3.85,17.0,251.0,259.65,208.93
2016,3,9,15,30,36.0,195.0,3.8,17.0,213.0,216.32,173.99
2016,3,9,15,45,47.0,180.5,3.8,17.0,201.5,206.76,166.89
2016,3,9,16,0,58.0,166.0,3.8,17.0,190.0,196.12,158.6
2016,3,9,16,15,51.0,146.0,3.65,16.5,165.0,169.05,136.56
2016,3,9,16,30,44.0,126.0,3.5,16.0,140.0,142.84,114.9
2016,3,9,16,45,36.5,105.0,3.35,15.5,115.0,116.27,92.55
2016,3,9,17,0,29.0,84.0,3.2,15.0,90.0,90.72,70.72
2016,3,9,17,15,15.5,63.0,3.15,14.5,66.0,62.04,46.22
2016,3,9,17,30,2.0,42.0,3.1,14.0,42.0,38.53,26.14
2016,3,9,17,45,1.0,24.5,3.1,14.0,24.5,22.05,9.59
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.37,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,13.66,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,27.74,16.57
2016,3,10,7,15,9.5,51.5,6.3,14.0,53.5,49.15,35.26
2016,3,10,7,30,19.0,72.0,6.4,14.0,76.0,74.63,57.32
2016,3,10,7,45,28.0,93.0,6.5,14.5,100.5,99.79,79.02
2016,3,10,8,0,37.0,114.0,6.6,15.0,125.0,126.18,101.53
2016,3,10,8,15,44.0,134.5,6.8,15.0,150.0,152.23,123.71
2016,3,10,8,30,51.0,155.0,7.0,15.0,175.0,179.18,146.38
2016,3,10,8,45,88.0,180.0,7.2,15.5,219.5,229.85,188.63
2016,3,10,9,0,125.0,205.0,7.4,16.0,264.0,294.51,241.84
2016,3,10,9,15,62.5,133.0,7.4,16.0,162.5,170.29,138.45
2016,3,10,9,30,0.0,61.0,7.4,16.0,61.0,53.94,39.7
2016,3,10,9,45,0.0,102.5,7.4,16.5,102.5,91.25,70.58
2016,3,10,10,0,0.0,144.0,7.4,17.0,144.0,130.19,102.33
2016,3,10,10,15,0.0,79.0,7.3,17.0,79.0,70.01,52.55
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,12.37,4.65
2016,3,10,10,45,0.0,20.0,7.1,17.0,20.0,17.68,9.06
2016,3,10,11,0,0.0,26.0,7.0,17.0,26.0,23.0,13.46
2016,3,10,11,15,0.0,70.0,6.85,17.0,70.0,62.08,45.74
2016,3,10,11,30,0.0,114.0,6.7,17.0,114.0,101.88,78.34
2016,3,10,11,45,0.0,115.5,6.6,17.0,115.5,103.28,79.42
2016,3,10,12,0,0.0,117.0,6.5,17.0,117.0,104.68,80.52
2016,3,10,12,15,2.5,158.5,6.35,17.0,160.5,146.12,114.32
2016,3,10,12,30,5.0,200.0,6.2,17.0,204.0,188.49,148.59
2016,3,10,12,45,2.5,134.0,6.05,17.0,136.0,123.01,95.52
2016,3,10,13,0,0.0,68.0,5.9,17.0,68.0,60.31,44.2
2016,3,10,13,15,0.0,42.0,5.65,17.0,42.0,37.2,25.19
2016,3,10,13,30,0.0,16.0,5.4,17.0,16.0,14.15,6.11
2016,3,10,13,45,0.0,51.0,5.2,17.0,51.0,45.17,31.86
2016,3,10,14,0,0.0,86.0,5.0,17.0,86.0,76.27,57.59
2016,3,10,14,15,0.0,81.0,4.8,17.0,81.0,71.8,53.98
2016,3,10,14,30,0.0,76.0,4.6,17.0,76.0,67.33,50.4
2016,3,10,14,45,0.0,43.5,4.45,17.0,43.5,38.45,26.51
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,9.7,2.5
2016,3,10,15,15,0.0,39.0,4.2,16.5,39.0,34.44,23.37
2016,3,10,15,30,0.0,67.0,4.1,16.0,67.0,59.25,44.38
2016,3,10,15,45,0.0,60.0,4.05,16.0,60.0,53.02,39.26
2016,3,10,16,0,0.0,53.0,4.0,16.0,53.0,46.79,34.12
2016,3,10,16,15,0.0,46.0,4.0,15.5,46.0,40.58,29.0
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,34.38,23.82
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,28.18,18.51
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,21.99,13.14
2016,3,10,17,15,0.0,18.0,4.2,14.5,18.0,15.82,7.76
2016,3,10,17,30,0.0,11.0,4.4,14.0,11.0,9.65,2.36
2016,3,10,17,45,0.0,6.0,4.6,14.0,6.0,5.26,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,5.26,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,7.9,1.11
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,10.1,3.05
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,12.31,4.97
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,14.95,7.25
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,17.61,9.5
2016,3,11,8,45,0.0,64.5,8.95,13.0,64.5,57.01,43.2
2016,3,11,9,0,0.0,109.0,8.8,13.0,109.0,97.71,77.6
2016,3,11,9,15,0.0,80.5,8.55,13.0,80.5,71.26,55.0
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,45.96,33.44
2016,3,11,9,45,4.5,127.5,8.05,13.5,130.5,118.17,94.1
2016,3,11,10,0,9.0,203.0,7.8,14.0,209.0,194.9,157.3
2016,3,11,10,15,11.5,218.5,7.75,14.0,226.0,212.4,171.37
2016,3,11,10,30,14.0,234.0,7.7,14.0,243.0,230.13,185.63
2016,3,11,10,45,7.5,201.5,7.7,14.0,206.5,192.11,154.07
2016,3,11,11,0,1.0,169.0,7.7,14.0,170.0,154.58,122.86
2016,3,11,11,15,17.0,235.0,7.7,14.0,248.0,234.38,188.63
2016,3,11,11,30,33.0,301.0,7.7,14.0,326.0,334.9,270.0
2016,3,11,11,45,129.5,334.0,7.7,14.0,431.5,486.09,393.49
2016,3,11,12,0,226.0,367.0,7.7,14.0,537.0,621.37,501.68
2016,3,11,12,15,357.5,326.5,7.75,14.0,596.5,727.8,587.88
2016,3,11,12,30,489.0,286.0,7.8,14.0,656.0,832.62,671.49
2016,3,11,12,45,520.5,271.5,7.9,14.0,662.0,845.5,682.41
2016,3,11,13,0,552.0,257.0,8.0,14.0,668.0,855.27,691.36
2016,3,11,13,15,489.5,276.0,8.15,14.0,635.5,805.9,652.65
2016,3,11,13,30,427.0,295.0,8.3,14.0,603.0,755.64,613.08
2016,3,11,13,45,229.0,284.0,8.5,14.0,448.5,531.63,434.25
2016,3,11,14,0,31.0,273.0,8.7,14.0,294.0,300.51,243.2
2016,3,11,14,15,28.5,258.5,8.65,13.5,277.0,281.9,229.03
2016,3,11,14,30,26.0,244.0,8.6,13.0,260.0,250.31,203.92
2016,3,11,14,45,16.5,216.5,8.6,13.0,226.5,214.45,174.47
2016,3,11,15,0,7.0,189.0,8.6,13.0,193.0,179.6,145.65
2016,3,11,15,15,3.5,117.0,8.55,12.5,119.0,107.47,85.71
2016,3,11,15,30,0.0,45.0,8.5,12.0,45.0,39.73,28.4
2016,3,11,15,45,0.0,25.5,8.5,12.0,25.5,22.47,13.69
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.28,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.39,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.51,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.63,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.75,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.31,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.88,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.44,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,7.9,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,15.83,7.41
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,27.76,18.02
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,39.71,28.62
2016,3,12,7,45,0.0,59.5,6.2,11.5,59.5,52.75,39.99
2016,3,12,8,0,0.0,74.0,6.5,12.0,74.0,65.96,51.33
2016,3,12,8,15,0.0,88.5,6.7,12.0,88.5,79.25,62.67
2016,3,12,8,30,0.0,103.0,6.9,12.0,103.0,92.61,73.94
2016,3,12,8,45,0.0,104.0,7.1,12.5,104.0,93.2,74.09
2016,3,12,9,0,0.0,105.0,7.3,13.0,105.0,93.89,74.31
2016,3,12,9,15,126.5,174.0,7.4,13.0,244.5,267.66,222.58
2016,3,12,9,30,253.0,243.0,7.5,13.0,384.0,455.24,377.72
2016,3,12,9,45,139.0,241.0,7.65,13.0,319.5,361.42,298.38
2016,3,12,10,0,25.0,239.0,7.8,13.0,255.0,244.02,198.6
2016,3,12,10,15,80.0,279.0,7.8,13.0,333.0,348.25,285.17
2016,3,12,10,30,135.0,319.0,7.8,13.0,411.0,459.45,375.49
2016,3,12,10,45,105.5,323.5,7.8,13.0,397.0,425.1,346.51
2016,3,12,11,0,76.0,328.0,7.8,13.0,383.0,404.28,328.43
2016,3,12,11,15,52.5,312.5,7.8,13.0,351.0,365.6,296.38
2016,3,12,11,30,29.0,297.0,7.8,13.0,319.0,326.14,263.58
2016,3,12,11,45,24.5,288.5,7.8,13.5,307.0,295.6,238.29
2016,3,12,12,0,20.0,280.0,7.8,14.0,295.0,282.56,227.13
2016,3,12,12,15,15.5,260.0,7.8,14.0,271.5,257.95,207.1
2016,3,12,12,30,11.0,240.0,7.8,14.0,248.0,233.51,187.17
2016,3,12,12,45,5.5,181.0,7.85,14.0,185.0,170.48,135.72
2016,3,12,13,0,0.0,122.0,7.9,14.0,122.0,109.29,85.28
2016,3,12,13,15,4.0,169.5,7.9,14.0,172.5,157.91,125.59
2016,3,12,13,30,8.0,217.0,7.9,14.0,223.0,207.7,166.57
2016,3,12,13,45,9.5,222.5,7.9,14.0,229.5,214.47,172.31
2016,3,12,14,0,11.0,228.0,7.9,14.0,236.0,221.24,178.11
2016,3,12,14,15,7.5,209.0,7.8,14.0,214.5,199.29,160.27
2016,3,12,14,30,4.0,190.0,7.7,14.0,193.0,177.69,142.67
2016,3,12,14,45,14.5,205.0,7.65,14.0,213.5,201.16,162.7
2016,3,12,15,0,25.0,220.0,7.6,14.0,234.0,224.21,182.33
2016,3,12,15,15,12.5,128.0,7.45,14.0,135.0,124.33,99.54
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,31.77,21.39
2016,3,12,15,45,20.5,101.0,7.15,14.0,109.5,107.3,85.96
2016,3,12,16,0,41.0,166.0,7.0,14.0,183.0,185.1,151.65
2016,3,12,16,15,33.5,146.0,6.9,13.5,159.0,158.79,129.8
2016,3,12,16,30,26.0,126.0,6.8,13.0,135.0,133.44,108.56
2016,3,12,16,45,17.0,105.0,6.7,13.0,110.5,103.27,82.78
2016,3,12,17,0,8.0,84.0,6.6,13.0,86.0,79.51,62.31
2016,3,12,17,15,4.0,62.5,6.45,13.0,63.5,57.83,43.42
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,36.75,25.05
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,20.73,10.02
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.46,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.31,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.63,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.38,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,6.14,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,8.34,1.52
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,10.55,3.43
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,12.75,5.31
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,14.96,7.19
2016,3,13,8,45,0.0,26.0,6.35,14.0,26.0,22.91,13.95
2016,3,13,9,0,0.0,35.0,6.4,14.0,35.0,30.88,20.68
2016,3,13,9,15,0.0,89.0,6.45,14.0,89.0,78.86,61.16
2016,3,13,9,30,0.0,143.0,6.5,14.0,143.0,129.39,103.2
2016,3,13,9,45,0.0,118.0,6.55,14.0,118.0,105.62,83.13
2016,3,13,10,0,0.0,93.0,6.6,14.0,93.0,82.46,63.66
2016,3,13,10,15,0.0,91.0,6.6,14.0,91.0,80.71,62.07
2016,3,13,10,30,0.0,89.0,6.6,14.0,89.0,78.95,60.49
2016,3,13,10,45,0.0,84.0,6.6,14.0,84.0,74.52,56.71
2016,3,13,11,0,0.0,79.0,6.6,14.0,79.0,70.08,52.96
2016,3,13,11,15,0.0,101.0,6.6,14.0,101.0,89.89,69.33
2016,3,13,11,30,0.0,123.0,6.6,14.0,123.0,110.21,86.04
2016,3,13,11,45,5.0,180.0,6.6,14.5,184.0,168.95,134.15
2016,3,13,12,0,10.0,237.0,6.6,15.0,245.0,229.39,182.91
