Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,5.0,189.5,6.6,15.0,193.5,178.1,141.16
2016,3,13,12,30,0.0,142.0,6.6,15.0,142.0,127.95,100.1
2016,3,13,12,45,0.0,146.0,6.65,15.0,146.0,131.7,103.23
2016,3,13,13,0,0.0,150.0,6.7,15.0,150.0,135.46,106.36
2016,3,13,13,15,0.0,151.5,6.65,15.0,151.5,136.87,107.59
2016,3,13,13,30,0.0,153.0,6.6,15.0,153.0,138.29,108.85
2016,3,13,13,45,0.0,121.0,6.6,15.0,121.0,108.31,84.34
2016,3,13,14,0,0.0,89.0,6.6,15.0,89.0,78.96,60.21
2016,3,13,14,15,0.0,121.0,6.5,15.0,121.0,108.31,84.64
2016,3,13,14,30,0.0,153.0,6.4,15.0,153.0,138.5,109.7
2016,3,13,14,45,0.0,91.0,6.3,15.0,91.0,80.67,61.98
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,25.61,15.96
2016,3,13,15,15,0.0,54.5,6.1,14.5,54.5,48.17,35.14
2016,3,13,15,30,0.0,80.0,6.0,14.0,80.0,70.81,54.46
2016,3,13,15,45,0.0,43.5,5.95,14.0,43.5,38.39,27.11
2016,3,13,16,0,0.0,7.0,5.9,14.0,7.0,6.16,0.0
2016,3,13,16,15,0.0,6.0,5.85,14.0,6.0,5.27,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.39,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.51,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.63,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.75,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.88,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.44,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.28,0.0
2016,3,14,6,45,61.5,28.0,4.35,11.5,35.5,34.89,15.31
2016,3,14,7,0,123.0,48.0,4.4,12.0,63.0,73.5,50.21
2016,3,14,7,15,181.5,67.5,4.4,12.0,102.0,116.5,86.89
2016,3,14,7,30,240.0,87.0,4.4,12.0,141.0,167.02,130.95
2016,3,14,7,45,277.5,106.0,4.4,12.0,183.0,216.38,174.85
2016,3,14,8,0,315.0,125.0,4.4,12.0,225.0,270.12,221.99
2016,3,14,8,15,368.0,131.0,4.35,12.0,267.0,330.02,273.49
2016,3,14,8,30,421.0,137.0,4.3,12.0,309.0,388.48,323.05
2016,3,14,8,45,433.5,153.5,4.25,12.5,349.0,438.23,363.46
2016,3,14,9,0,446.0,170.0,4.2,13.0,389.0,488.28,402.92
2016,3,14,9,15,444.5,188.5,4.1,13.0,423.5,530.62,435.68
2016,3,14,9,30,443.0,207.0,4.0,13.0,458.0,571.51,466.67
2016,3,14,9,45,414.5,231.5,3.95,13.0,478.5,595.64,483.65
2016,3,14,10,0,386.0,256.0,3.9,13.0,499.0,602.78,487.68
2016,3,14,10,15,480.5,236.0,3.85,13.0,554.0,693.3,557.6
2016,3,14,10,30,575.0,216.0,3.8,13.0,609.0,774.1,618.64
2016,3,14,10,45,523.0,246.0,3.8,13.5,613.0,775.92,616.01
2016,3,14,11,0,471.0,276.0,3.8,14.0,617.0,772.49,610.08
2016,3,14,11,15,342.5,320.5,3.8,14.0,571.5,690.27,545.69
2016,3,14,11,30,214.0,365.0,3.8,14.0,526.0,601.01,475.29
2016,3,14,11,45,322.0,341.0,3.85,14.0,586.5,703.1,554.9
2016,3,14,12,0,430.0,317.0,3.9,14.0,647.0,804.36,631.1
2016,3,14,12,15,361.0,339.0,3.95,14.0,616.5,744.08,584.9
2016,3,14,12,30,292.0,361.0,4.0,14.0,586.0,698.31,549.56
2016,3,14,12,45,465.5,295.0,4.05,14.5,649.0,814.68,639.5
2016,3,14,13,0,639.0,229.0,4.1,15.0,712.0,916.28,715.66
2016,3,14,13,15,522.5,269.5,4.25,15.0,659.5,830.18,651.24
2016,3,14,13,30,406.0,310.0,4.4,15.0,607.0,734.9,580.52
2016,3,14,13,45,609.5,224.5,4.55,15.0,654.5,844.25,668.23
2016,3,14,14,0,813.0,139.0,4.7,15.0,702.0,915.35,722.08
2016,3,14,14,15,800.5,136.5,4.8,14.5,671.0,875.75,696.04
2016,3,14,14,30,788.0,134.0,4.9,14.0,640.0,838.33,671.92
2016,3,14,14,45,770.5,131.0,5.05,14.0,602.5,789.46,637.83
2016,3,14,15,0,753.0,128.0,5.2,14.0,565.0,739.2,602.12
2016,3,14,15,15,730.5,124.5,5.25,14.0,522.5,683.68,560.26
2016,3,14,15,30,708.0,121.0,5.3,14.0,480.0,627.86,516.74
2016,3,14,15,45,624.5,121.0,5.4,14.0,416.0,537.63,444.52
2016,3,14,16,0,541.0,121.0,5.5,14.0,352.0,449.08,372.14
2016,3,14,16,15,552.5,109.0,5.4,13.5,319.5,414.86,343.05
2016,3,14,16,30,564.0,97.0,5.3,13.0,287.0,373.25,306.38
2016,3,14,16,45,503.0,88.0,5.25,12.5,236.5,303.33,245.47
2016,3,14,17,0,442.0,79.0,5.2,12.0,186.0,237.63,187.19
2016,3,14,17,15,354.5,66.5,5.15,11.5,139.0,171.37,129.04
2016,3,14,17,30,267.0,54.0,5.1,11.0,92.0,116.01,81.31
2016,3,14,17,45,133.5,36.0,5.05,11.0,55.0,57.27,33.81
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,15.89,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.19,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,10.91,0.0
2016,3,15,6,45,165.5,27.0,3.4,9.5,47.5,50.55,24.33
2016,3,15,7,0,331.0,42.0,3.4,10.0,83.0,110.83,73.3
2016,3,15,7,15,423.0,52.0,3.4,10.5,131.0,167.73,122.38
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,236.02,182.56
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,301.19,240.92
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,373.52,304.17
2016,3,15,8,15,688.0,78.0,3.4,12.5,333.5,438.13,359.68
2016,3,15,8,30,727.0,83.0,3.4,13.0,384.0,505.73,415.71
2016,3,15,8,45,758.0,86.0,3.4,13.5,432.5,567.49,465.33
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,631.67,515.15
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.0,688.5,558.53
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,744.64,598.55
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.5,795.27,632.89
2016,3,15,10,0,860.0,98.0,3.3,15.0,644.0,844.24,665.44
2016,3,15,10,15,870.5,100.0,3.25,15.0,675.5,879.29,688.55
2016,3,15,10,30,881.0,102.0,3.2,15.0,707.0,918.88,714.78
2016,3,15,10,45,889.5,102.5,3.2,15.5,732.0,952.12,735.29
2016,3,15,11,0,898.0,103.0,3.2,16.0,757.0,982.23,753.53
2016,3,15,11,15,902.5,104.0,3.2,16.0,774.0,1005.67,768.58
2016,3,15,11,30,907.0,105.0,3.2,16.0,791.0,1025.48,781.28
2016,3,15,11,45,910.5,104.5,3.2,16.0,800.0,1038.87,789.74
2016,3,15,12,0,914.0,104.0,3.2,16.0,809.0,1048.4,795.79
2016,3,15,12,15,914.0,104.5,3.25,16.0,810.0,1051.59,798.18
2016,3,15,12,30,914.0,105.0,3.3,16.0,811.0,1050.81,798.11
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.0,1045.13,793.43
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,1035.44,786.22
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,1017.71,775.58
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,996.25,762.48
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,968.63,745.12
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,937.63,725.34
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.5,900.3,700.97
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,860.16,674.35
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.5,813.62,643.0
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,765.06,609.73
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.0,715.77,576.43
2016,3,15,15,30,821.0,83.0,4.5,16.0,503.0,659.64,536.09
2016,3,15,15,45,797.5,79.5,4.65,16.0,456.0,598.28,488.39
2016,3,15,16,0,774.0,76.0,4.8,16.0,409.0,537.16,439.25
2016,3,15,16,15,739.0,72.0,4.8,15.5,358.5,470.18,384.14
2016,3,15,16,30,704.0,68.0,4.8,15.0,308.0,405.45,328.97
2016,3,15,16,45,654.5,62.5,4.85,14.5,256.5,336.65,268.87
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,272.08,210.77
2016,3,15,17,15,525.0,49.0,4.85,13.5,155.5,201.88,148.2
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,141.3,94.75
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,78.69,43.69
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,31.27,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,9.16,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,13.64,0.0
2016,3,16,6,45,193.5,27.0,1.3,11.5,52.5,54.47,27.39
2016,3,16,7,0,387.0,39.0,1.3,12.0,90.0,118.93,77.34
2016,3,16,7,15,475.5,48.5,1.35,12.0,139.0,178.05,128.27
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,248.09,189.73
2016,3,16,7,45,621.5,64.0,1.45,12.5,240.0,313.15,247.33
2016,3,16,8,0,679.0,70.0,1.5,13.0,292.0,384.22,308.39
2016,3,16,8,15,716.5,74.5,1.6,13.5,343.0,448.42,362.43
2016,3,16,8,30,754.0,79.0,1.7,14.0,394.0,516.09,417.3
2016,3,16,8,45,782.0,82.0,1.85,14.5,442.5,578.64,466.67
2016,3,16,9,0,810.0,85.0,2.0,15.0,491.0,642.0,515.13
2016,3,16,9,15,829.5,88.0,2.05,15.0,535.0,699.78,558.05
2016,3,16,9,30,849.0,91.0,2.1,15.0,579.0,756.81,597.97
2016,3,16,9,45,864.0,92.5,2.2,15.5,617.5,801.09,627.41
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,849.32,659.36
2016,3,16,10,15,889.0,96.0,2.35,16.0,688.0,891.67,687.63
2016,3,16,10,30,899.0,98.0,2.4,16.0,720.0,931.34,713.9
2016,3,16,10,45,906.5,98.5,2.45,16.5,745.0,964.08,733.97
2016,3,16,11,0,914.0,99.0,2.5,17.0,770.0,993.57,751.79
2016,3,16,11,15,918.0,100.0,2.5,17.0,786.5,1016.77,766.3
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,1036.26,778.46
2016,3,16,11,45,925.0,101.0,2.55,17.5,812.0,1049.8,785.88
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,1059.42,790.88
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.0,1061.5,792.59
2016,3,16,12,30,927.0,101.0,2.7,18.0,821.0,1059.55,791.88
2016,3,16,12,45,929.5,98.0,2.75,18.5,814.5,1053.21,786.95
2016,3,16,13,0,932.0,95.0,2.8,19.0,808.0,1042.8,779.52
2016,3,16,13,15,927.5,94.5,2.85,19.0,792.0,1024.34,768.37
2016,3,16,13,30,923.0,94.0,2.9,19.0,776.0,1002.11,754.82
2016,3,16,13,45,916.5,92.5,2.95,19.0,752.5,973.24,736.81
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,940.98,716.47
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,902.88,691.97
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,861.96,665.3
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.5,815.07,634.38
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,766.14,601.49
2016,3,16,15,15,847.0,81.5,3.3,18.5,549.5,711.27,564.29
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,659.81,528.06
2016,3,16,15,45,805.0,76.0,3.35,18.0,459.5,598.31,480.9
2016,3,16,16,0,781.0,73.0,3.4,18.0,412.0,537.09,432.48
2016,3,16,16,15,747.0,69.0,3.35,17.5,361.5,470.28,378.58
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,405.61,324.48
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,336.29,264.94
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,272.17,208.1
2016,3,16,17,15,537.0,47.5,3.2,15.5,158.0,202.84,147.08
2016,3,16,17,30,460.0,40.0,3.2,15.0,108.0,142.74,94.54
2016,3,16,17,45,326.5,28.5,3.25,14.5,67.0,80.27,44.25
2016,3,16,18,0,193.0,17.0,3.3,14.0,26.0,32.8,0.0
2016,3,16,18,15,96.5,8.5,3.35,14.0,13.0,9.21,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,9.0,5.91,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,18.0,20.82,0.0
2016,3,17,6,45,295.5,25.5,2.95,13.0,58.0,67.19,33.88
2016,3,17,7,0,442.0,38.0,3.1,14.0,98.0,128.86,83.07
2016,3,17,7,15,526.0,46.0,3.05,14.0,148.0,188.92,135.34
2016,3,17,7,30,610.0,54.0,3.0,14.0,198.0,259.22,197.65
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.0,324.64,256.12
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,395.85,317.79
2016,3,17,8,15,753.0,69.0,2.75,15.5,355.5,461.67,373.1
2016,3,17,8,30,789.0,73.0,2.6,16.0,407.0,529.94,428.06
2016,3,17,8,45,814.5,76.5,2.5,16.5,456.0,593.29,477.17
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,657.14,524.69
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,715.01,566.56
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,766.42,601.5
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,816.51,633.7
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,864.58,663.8
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,906.72,688.75
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,946.05,711.3
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,978.99,729.77
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,1008.54,745.86
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,1032.08,759.37
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,1051.82,770.5
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,1064.59,775.75
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,1073.31,778.59
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,1075.87,779.19
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,1074.32,777.41
2016,3,17,12,45,944.0,96.5,1.55,21.0,828.0,1066.09,771.63
2016,3,17,13,0,942.0,96.0,1.5,21.0,820.0,1053.82,763.54
2016,3,17,13,15,937.5,95.5,1.5,21.0,804.0,1035.13,752.39
2016,3,17,13,30,933.0,95.0,1.5,21.0,788.0,1012.64,738.98
2016,3,17,13,45,926.0,94.0,1.5,21.5,764.0,983.56,720.04
2016,3,17,14,0,919.0,93.0,1.5,22.0,740.0,951.09,698.99
2016,3,17,14,15,909.5,91.5,1.55,22.0,709.0,912.64,676.0
2016,3,17,14,30,900.0,90.0,1.6,22.0,678.0,871.34,650.86
2016,3,17,14,45,886.5,88.0,1.65,22.0,640.5,823.64,621.01
2016,3,17,15,0,873.0,86.0,1.7,22.0,603.0,773.91,589.26
2016,3,17,15,15,855.5,83.5,1.75,21.5,559.5,724.04,557.85
2016,3,17,15,30,838.0,81.0,1.8,21.0,516.0,667.4,519.87
2016,3,17,15,45,814.0,78.0,1.9,21.0,468.0,605.39,474.65
2016,3,17,16,0,790.0,75.0,2.0,21.0,420.0,543.63,427.88
2016,3,17,16,15,756.0,71.0,1.95,20.5,369.0,476.27,375.2
2016,3,17,16,30,722.0,67.0,1.9,20.0,318.0,411.04,322.2
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.0,340.83,263.58
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,275.75,207.3
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,205.69,146.91
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,144.91,94.74
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,82.09,45.06
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,34.4,0.0
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,9.6,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.27,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.38,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,14.07,5.43
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,23.78,14.42
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,35.73,25.0
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,47.73,35.57
2016,3,18,7,45,0.0,67.5,3.05,12.5,67.5,59.92,46.06
2016,3,18,8,0,0.0,81.0,3.0,13.0,81.0,72.17,56.4
2016,3,18,8,15,33.0,128.5,3.0,13.0,143.0,138.36,112.45
2016,3,18,8,30,66.0,176.0,3.0,13.0,205.0,206.99,169.68
2016,3,18,8,45,33.0,167.5,3.0,13.5,182.0,180.87,147.0
2016,3,18,9,0,0.0,159.0,3.0,14.0,159.0,144.86,116.0
2016,3,18,9,15,2.0,171.5,3.0,14.0,173.0,157.98,126.59
2016,3,18,9,30,4.0,184.0,3.0,14.0,187.0,171.36,137.25
2016,3,18,9,45,5.5,195.0,3.0,14.5,199.0,183.11,146.25
2016,3,18,10,0,7.0,206.0,3.0,15.0,211.0,195.03,155.32
2016,3,18,10,15,222.0,243.0,2.95,15.0,399.5,459.8,370.5
2016,3,18,10,30,437.0,280.0,2.9,15.0,588.0,717.55,565.64
2016,3,18,10,45,440.5,288.5,2.9,15.0,607.5,743.86,582.16
2016,3,18,11,0,444.0,297.0,2.9,15.0,627.0,768.37,599.02
2016,3,18,11,15,487.5,286.5,2.85,15.0,655.5,810.14,629.11
2016,3,18,11,30,531.0,276.0,2.8,15.0,684.0,850.86,657.98
2016,3,18,11,45,725.0,194.5,2.75,15.5,759.0,971.12,742.22
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,1064.11,801.51
2016,3,18,12,15,919.0,113.0,2.65,16.0,834.5,1066.52,801.47
2016,3,18,12,30,919.0,113.0,2.6,16.0,835.0,1064.93,799.89
2016,3,18,12,45,908.0,117.5,2.6,16.0,825.0,1053.24,792.37
2016,3,18,13,0,897.0,122.0,2.6,16.0,815.0,1037.76,782.56
2016,3,18,13,15,892.5,121.0,2.65,16.0,799.0,1019.08,771.28
2016,3,18,13,30,888.0,120.0,2.7,16.0,783.0,996.78,757.61
2016,3,18,13,45,881.0,118.5,2.8,16.0,759.5,977.67,746.61
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,945.17,726.32
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,905.93,700.86
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,864.03,673.31
2016,3,18,14,45,841.5,109.5,3.15,16.0,637.0,817.25,642.52
2016,3,18,15,0,830.0,106.0,3.3,16.0,600.0,768.39,609.65
2016,3,18,15,15,709.0,125.0,3.3,15.5,525.5,665.8,535.07
2016,3,18,15,30,588.0,144.0,3.3,15.0,451.0,568.05,460.43
2016,3,18,15,45,523.5,144.0,3.35,15.0,398.5,490.38,399.7
2016,3,18,16,0,459.0,144.0,3.4,15.0,346.0,423.61,345.93
2016,3,18,16,15,425.0,134.5,3.3,14.5,304.0,368.47,300.95
2016,3,18,16,30,391.0,125.0,3.2,14.0,262.0,316.3,257.2
2016,3,18,16,45,363.0,107.5,3.15,14.0,219.0,261.79,210.13
2016,3,18,17,0,335.0,90.0,3.1,14.0,176.0,210.27,164.61
2016,3,18,17,15,288.0,72.5,2.95,13.5,134.5,156.87,117.82
2016,3,18,17,30,241.0,55.0,2.8,13.0,93.0,109.35,76.44
2016,3,18,17,45,156.5,37.5,2.65,12.5,58.5,62.68,38.39
2016,3,18,18,0,72.0,20.0,2.5,12.0,24.0,24.5,0.0
2016,3,18,18,15,36.0,10.0,2.45,11.5,12.0,9.55,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,11.5,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,13.22,0.0
2016,3,19,6,45,40.5,34.0,2.15,12.5,40.0,38.05,23.01
2016,3,19,7,0,81.0,53.0,2.3,13.0,65.0,67.31,47.58
2016,3,19,7,15,103.0,74.5,2.35,13.0,96.0,99.71,75.74
2016,3,19,7,30,125.0,96.0,2.4,13.0,127.0,135.04,106.64
2016,3,19,7,45,142.0,117.0,2.5,13.5,160.0,170.76,137.57
2016,3,19,8,0,159.0,138.0,2.6,14.0,193.0,208.54,169.71
2016,3,19,8,15,347.5,131.0,2.6,14.0,275.0,320.89,262.8
2016,3,19,8,30,536.0,124.0,2.6,14.0,357.0,440.56,360.44
2016,3,19,8,45,658.0,106.0,2.65,14.5,424.0,532.78,433.76
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,628.0,507.71
2016,3,19,9,15,799.0,90.5,2.75,15.0,533.5,683.36,549.28
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,737.97,588.14
2016,3,19,9,45,828.0,97.0,2.85,15.5,612.5,786.03,620.53
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,832.01,650.98
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,865.6,673.22
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,903.8,698.65
2016,3,19,10,45,863.5,107.0,2.95,16.0,734.5,935.03,719.42
2016,3,19,11,0,869.0,109.0,3.0,16.0,758.0,963.05,738.04
2016,3,19,11,15,873.5,110.0,2.95,16.0,774.5,985.64,752.13
2016,3,19,11,30,878.0,111.0,2.9,16.0,791.0,1004.71,763.9
2016,3,19,11,45,880.0,111.5,2.9,16.0,799.5,1017.09,771.69
2016,3,19,12,0,882.0,112.0,2.9,16.0,808.0,1025.71,777.14
2016,3,19,12,15,883.0,112.0,2.85,16.0,809.0,1028.96,778.67
2016,3,19,12,30,884.0,112.0,2.8,16.0,810.0,1028.37,777.81
2016,3,19,12,45,624.5,229.0,2.8,16.5,720.0,907.66,694.18
2016,3,19,13,0,365.0,346.0,2.8,17.0,630.0,745.76,573.2
2016,3,19,13,15,624.5,225.5,2.8,17.0,699.5,886.45,681.45
2016,3,19,13,30,884.0,105.0,2.8,17.0,769.0,976.12,742.82
2016,3,19,13,45,880.0,103.0,2.8,17.0,747.0,949.72,724.75
2016,3,19,14,0,876.0,101.0,2.8,17.0,725.0,919.96,705.49
2016,3,19,14,15,868.0,99.5,2.8,16.5,695.5,884.02,683.16
2016,3,19,14,30,860.0,98.0,2.8,16.0,666.0,845.29,658.67
2016,3,19,14,45,851.5,94.5,2.85,16.0,630.5,801.38,629.29
2016,3,19,15,0,843.0,91.0,2.9,16.0,595.0,760.9,602.05
2016,3,19,15,15,826.0,88.5,2.95,16.0,553.0,706.92,564.41
2016,3,19,15,30,809.0,86.0,3.0,16.0,511.0,651.9,524.12
2016,3,19,15,45,479.5,138.0,3.15,16.0,383.5,455.9,370.2
2016,3,19,16,0,150.0,190.0,3.3,16.0,256.0,277.5,225.12
2016,3,19,16,15,143.0,168.0,3.3,15.5,225.5,242.31,197.19
2016,3,19,16,30,136.0,146.0,3.3,15.0,195.0,207.84,168.75
2016,3,19,16,45,129.5,123.5,3.3,14.5,164.0,173.84,140.0
2016,3,19,17,0,123.0,101.0,3.3,14.0,133.0,140.65,111.25
2016,3,19,17,15,106.0,79.0,3.1,13.5,102.5,106.03,81.08
2016,3,19,17,30,89.0,57.0,2.9,13.0,72.0,73.7,52.88
2016,3,19,17,45,45.0,38.5,2.7,13.0,46.0,43.46,27.76
2016,3,19,18,0,1.0,20.0,2.5,13.0,20.0,17.71,0.86
2016,3,19,18,15,0.5,10.0,2.4,12.5,10.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.1,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,17.59,0.0
2016,3,20,6,45,94.0,36.5,4.6,13.5,51.0,49.05,29.81
2016,3,20,7,0,188.0,53.0,4.8,14.0,82.0,90.63,62.6
2016,3,20,7,15,224.5,72.0,4.9,14.0,119.5,132.05,98.85
2016,3,20,7,30,261.0,91.0,5.0,14.0,157.0,178.12,139.67
2016,3,20,7,45,284.0,109.0,5.1,14.5,195.5,222.4,178.87
2016,3,20,8,0,307.0,127.0,5.2,15.0,234.0,269.24,219.48
2016,3,20,8,15,237.0,156.5,5.25,15.0,247.0,283.56,232.66
2016,3,20,8,30,167.0,186.0,5.3,15.0,260.0,281.31,230.89
2016,3,20,8,45,309.0,184.5,5.35,15.5,339.0,385.43,316.95
2016,3,20,9,0,451.0,183.0,5.4,16.0,418.0,506.52,414.57
2016,3,20,9,15,387.0,217.0,5.45,16.0,431.0,508.75,414.88
2016,3,20,9,30,323.0,251.0,5.5,16.0,444.0,515.25,418.16
2016,3,20,9,45,218.5,279.0,5.6,16.5,413.5,463.43,374.17
2016,3,20,10,0,114.0,307.0,5.7,17.0,383.0,401.19,321.48
2016,3,20,10,15,67.5,286.0,5.8,17.0,331.5,341.59,273.05
2016,3,20,10,30,21.0,265.0,5.9,17.0,280.0,265.47,210.87
2016,3,20,10,45,10.5,183.0,6.0,17.0,190.5,176.24,138.99
2016,3,20,11,0,0.0,101.0,6.1,17.0,101.0,89.9,68.39
2016,3,20,11,15,0.0,114.0,6.15,17.0,114.0,101.85,78.12
2016,3,20,11,30,0.0,127.0,6.2,17.0,127.0,113.87,87.83
2016,3,20,11,45,0.0,97.5,6.3,17.5,97.5,86.79,65.59
2016,3,20,12,0,0.0,68.0,6.4,18.0,68.0,60.37,43.92
2016,3,20,12,15,3.0,134.5,6.35,17.5,137.0,123.9,95.89
2016,3,20,12,30,6.0,201.0,6.3,17.0,206.0,189.64,149.21
2016,3,20,12,45,6.0,202.5,6.3,17.0,207.5,191.04,150.31
2016,3,20,13,0,6.0,204.0,6.3,17.0,209.0,192.42,151.48
2016,3,20,13,15,3.0,139.5,6.2,17.0,142.0,128.39,99.78
2016,3,20,13,30,0.0,75.0,6.1,17.0,75.0,66.56,49.28
2016,3,20,13,45,0.0,80.5,6.05,17.0,80.5,71.44,53.37
2016,3,20,14,0,0.0,86.0,6.0,17.0,86.0,76.32,57.46
2016,3,20,14,15,0.0,56.5,5.85,16.5,56.5,50.05,35.97
2016,3,20,14,30,0.0,27.0,5.7,16.0,27.0,23.87,14.31
2016,3,20,14,45,0.0,25.5,5.6,16.0,25.5,22.53,13.24
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,21.19,12.16
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,19.41,10.71
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,17.64,9.25
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,18.95,10.41
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,20.26,11.57
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,17.61,9.38
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,14.96,7.17
2016,3,20,16,45,0.0,14.0,4.45,15.0,14.0,12.31,4.91
2016,3,20,17,0,0.0,11.0,4.3,15.0,11.0,9.66,2.63
2016,3,20,17,15,0.0,8.5,4.1,14.5,8.5,7.46,0.72
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.26,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.07,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,9.61,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,21.36,1.71
2016,3,21,6,45,109.0,40.5,4.5,12.5,56.0,54.91,34.4
2016,3,21,7,0,186.0,60.0,4.7,13.0,89.0,97.3,68.67
2016,3,21,7,15,237.5,78.0,4.9,13.0,130.0,141.59,106.96
2016,3,21,7,30,289.0,96.0,5.1,13.0,171.0,192.4,151.67
2016,3,21,7,45,345.0,106.0,5.3,13.5,214.5,249.22,201.21
2016,3,21,8,0,401.0,116.0,5.5,14.0,258.0,307.38,251.52
2016,3,21,8,15,319.5,149.5,5.6,14.0,273.0,317.9,262.19
2016,3,21,8,30,238.0,183.0,5.7,14.0,288.0,326.13,269.26
2016,3,21,8,45,366.0,179.0,5.85,14.5,361.5,414.73,342.86
2016,3,21,9,0,494.0,175.0,6.0,15.0,435.0,527.16,433.99
2016,3,21,9,15,635.5,146.5,6.1,15.0,509.5,630.56,517.76
2016,3,21,9,30,777.0,118.0,6.2,15.0,584.0,735.44,600.54
2016,3,21,9,45,792.5,120.5,6.3,15.0,621.5,784.64,636.74
2016,3,21,10,0,808.0,123.0,6.4,15.0,659.0,832.26,671.67
2016,3,21,10,15,412.5,188.5,6.5,15.0,462.5,582.98,475.71
2016,3,21,10,30,17.0,254.0,6.6,15.0,266.0,250.72,200.37
2016,3,21,10,45,8.5,187.0,6.75,15.5,193.0,178.12,141.29
2016,3,21,11,0,0.0,120.0,6.9,16.0,120.0,107.34,82.95
2016,3,21,11,15,1.0,143.0,7.0,16.0,144.0,129.67,101.19
2016,3,21,11,30,2.0,166.0,7.1,16.0,168.0,152.25,119.51
2016,3,21,11,45,1.0,128.0,7.2,16.0,129.0,115.82,89.75
2016,3,21,12,0,0.0,90.0,7.3,16.0,90.0,79.99,60.38
2016,3,21,12,15,0.0,90.5,7.25,16.0,90.5,80.45,60.76
2016,3,21,12,30,0.0,91.0,7.2,16.0,91.0,80.9,61.14
2016,3,21,12,45,3.5,154.0,7.2,16.0,157.0,142.53,111.67
2016,3,21,13,0,7.0,217.0,7.2,16.0,223.0,205.83,163.05
2016,3,21,13,15,7.0,213.0,7.1,16.0,218.5,201.89,159.91
2016,3,21,13,30,7.0,209.0,7.0,16.0,214.0,197.92,156.85
2016,3,21,13,45,5.5,202.5,6.9,16.0,206.5,190.14,150.65
2016,3,21,14,0,4.0,196.0,6.8,16.0,199.0,182.44,144.54
2016,3,21,14,15,2.0,112.0,6.7,15.5,113.5,101.65,78.85
2016,3,21,14,30,0.0,28.0,6.6,15.0,28.0,24.76,15.11
2016,3,21,14,45,0.0,26.5,6.55,15.0,26.5,23.42,14.04
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,22.08,12.96
2016,3,21,15,15,0.0,22.5,6.4,14.5,22.5,19.86,11.16
2016,3,21,15,30,0.0,20.0,6.3,14.0,20.0,17.64,9.35
2016,3,21,15,45,0.0,19.0,6.25,14.0,19.0,16.75,8.63
2016,3,21,16,0,0.0,18.0,6.2,14.0,18.0,15.85,7.91
2016,3,21,16,15,48.0,82.5,6.0,14.0,100.0,100.48,80.45
2016,3,21,16,30,96.0,147.0,5.8,14.0,182.0,189.74,155.17
2016,3,21,16,45,255.0,120.5,5.65,14.0,193.0,224.39,181.59
2016,3,21,17,0,414.0,94.0,5.5,14.0,204.0,238.29,186.94
2016,3,21,17,15,335.5,80.0,5.3,13.5,156.5,175.04,131.92
2016,3,21,17,30,257.0,66.0,5.1,13.0,109.0,121.57,86.31
2016,3,21,17,45,181.0,46.0,4.9,13.0,70.5,70.81,44.51
2016,3,21,18,0,105.0,26.0,4.7,13.0,32.0,32.13,8.88
2016,3,21,18,15,52.5,13.0,4.75,12.5,16.0,12.28,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,12.0,4.15,10.5,17.0,11.32,0.0
2016,3,22,6,30,166.0,24.0,4.3,11.0,34.0,34.6,8.34
2016,3,22,6,45,300.0,36.5,4.45,11.5,76.5,80.01,47.19
2016,3,22,7,0,434.0,49.0,4.6,12.0,119.0,140.8,95.46
2016,3,22,7,15,513.5,57.5,4.6,12.0,170.0,200.53,148.09
2016,3,22,7,30,593.0,66.0,4.6,12.0,221.0,269.85,210.16
2016,3,22,7,45,649.0,70.5,4.7,12.0,274.5,335.08,269.38
2016,3,22,8,0,705.0,75.0,4.8,12.0,328.0,405.96,332.31
2016,3,22,8,15,739.5,79.5,4.75,12.0,379.5,470.55,388.58
2016,3,22,8,30,774.0,84.0,4.7,12.0,431.0,537.93,445.39
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.0,601.47,496.77
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,665.95,547.26
2016,3,22,9,15,853.0,89.5,4.75,13.0,574.5,723.13,591.12
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,773.68,627.96
2016,3,22,9,45,888.5,92.0,4.85,13.5,657.5,824.71,663.53
2016,3,22,10,0,906.0,92.0,4.9,14.0,697.0,874.03,697.32
2016,3,22,10,15,915.0,93.0,4.95,14.0,728.5,914.97,725.98
2016,3,22,10,30,924.0,94.0,5.0,14.0,760.0,953.04,752.48
2016,3,22,10,45,689.5,196.5,5.05,14.0,702.5,885.6,702.66
2016,3,22,11,0,455.0,299.0,5.1,14.0,645.0,780.24,619.49
2016,3,22,11,15,701.0,198.0,5.1,14.0,743.5,930.54,735.27
2016,3,22,11,30,947.0,97.0,5.1,14.0,842.0,1058.32,824.96
2016,3,22,11,45,948.5,97.0,5.2,14.5,850.5,1070.15,831.24
2016,3,22,12,0,950.0,97.0,5.3,15.0,859.0,1077.93,835.62
2016,3,22,12,15,949.5,97.0,5.4,15.0,859.0,1079.57,837.5
2016,3,22,12,30,949.0,97.0,5.5,15.0,859.0,1077.1,836.67
2016,3,22,12,45,945.0,98.0,5.6,15.0,850.0,1068.12,831.41
2016,3,22,13,0,941.0,99.0,5.7,15.0,841.0,1055.13,823.47
2016,3,22,13,15,937.0,98.0,5.8,15.0,825.0,1035.99,811.25
2016,3,22,13,30,933.0,97.0,5.9,15.0,809.0,1013.06,796.35
2016,3,22,13,45,926.5,96.0,6.05,15.0,785.0,984.09,777.42
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,951.72,755.88
2016,3,22,14,15,911.0,93.5,6.25,14.5,729.5,913.36,730.63
2016,3,22,14,30,902.0,92.0,6.3,14.0,698.0,872.14,702.98
2016,3,22,14,45,891.0,89.5,6.35,14.0,660.5,825.56,669.63
2016,3,22,15,0,880.0,87.0,6.4,14.0,623.0,776.75,634.25
2016,3,22,15,15,863.0,85.0,6.35,14.0,579.5,722.22,593.67
2016,3,22,15,30,846.0,83.0,6.3,14.0,536.0,670.77,553.89
2016,3,22,15,45,823.0,80.0,6.25,14.0,488.0,608.84,503.71
2016,3,22,16,0,800.0,77.0,6.2,14.0,440.0,547.07,452.38
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.0,480.14,396.13
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,415.13,339.68
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,345.89,277.72
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,281.14,218.34
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,211.68,155.74
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,150.95,101.66
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,89.02,51.54
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,42.21,12.75
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,11.85,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,11.5,3.1,9.5,13.5,10.64,0.0
2016,3,23,6,30,61.0,23.0,3.1,10.0,27.0,25.93,8.47
2016,3,23,6,45,117.5,42.0,3.1,10.5,58.5,57.42,36.95
2016,3,23,7,0,174.0,61.0,3.1,11.0,90.0,95.95,68.86
2016,3,23,7,15,204.0,81.0,3.05,11.0,127.0,135.9,104.17
2016,3,23,7,30,234.0,101.0,3.0,11.0,164.0,179.71,143.09
2016,3,23,7,45,258.5,119.0,3.0,11.5,202.0,222.99,181.11
2016,3,23,8,0,283.0,137.0,3.0,12.0,240.0,269.04,220.68
2016,3,23,8,15,316.0,153.5,2.95,12.5,284.5,320.41,263.65
2016,3,23,8,30,349.0,170.0,2.9,13.0,329.0,375.04,308.21
2016,3,23,8,45,283.5,202.0,2.9,13.5,340.0,387.9,317.28
2016,3,23,9,0,218.0,234.0,2.9,14.0,351.0,383.28,311.86
2016,3,23,9,15,543.5,164.0,2.8,14.5,487.5,577.57,467.72
2016,3,23,9,30,869.0,94.0,2.7,15.0,624.0,780.71,618.89
2016,3,23,9,45,808.5,119.5,2.65,15.5,636.0,797.53,626.41
2016,3,23,10,0,748.0,145.0,2.6,16.0,648.0,810.38,632.65
2016,3,23,10,15,568.5,226.0,2.5,16.0,618.0,760.39,592.91
2016,3,23,10,30,389.0,307.0,2.4,16.0,588.0,687.56,534.95
2016,3,23,10,45,512.0,269.5,2.35,16.5,653.0,790.31,610.0
2016,3,23,11,0,635.0,232.0,2.3,17.0,718.0,887.5,677.52
2016,3,23,11,15,787.5,167.5,2.4,17.0,782.5,974.84,736.86
2016,3,23,11,30,940.0,103.0,2.5,17.0,847.0,1058.17,792.0
2016,3,23,11,45,940.5,104.0,2.6,17.0,855.0,1069.95,799.59
2016,3,23,12,0,941.0,105.0,2.7,17.0,863.0,1077.69,805.43
2016,3,23,12,15,816.0,165.5,2.85,17.0,823.0,1030.26,775.35
2016,3,23,12,30,691.0,226.0,3.0,17.0,783.0,974.7,739.77
2016,3,23,12,45,647.0,243.0,3.2,17.0,760.5,942.87,719.92
2016,3,23,13,0,603.0,260.0,3.4,17.0,738.0,908.06,696.56
2016,3,23,13,15,756.5,186.0,3.5,17.0,774.0,971.95,743.89
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,1006.97,768.79
2016,3,23,13,45,898.0,113.0,3.75,17.0,784.5,975.47,748.69
2016,3,23,14,0,886.0,114.0,3.9,17.0,759.0,940.94,726.83
2016,3,23,14,15,876.0,112.5,4.0,17.0,727.5,910.76,707.54
