Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,869.16,679.9
2016,3,23,14,45,686.0,159.0,4.2,17.0,607.0,745.01,591.4
2016,3,23,15,0,506.0,207.0,4.3,17.0,518.0,620.81,496.58
2016,3,23,15,15,651.0,154.5,4.35,16.5,524.5,650.86,524.06
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,656.98,531.9
2016,3,23,15,45,644.0,122.5,4.5,16.0,449.5,544.03,442.61
2016,3,23,16,0,492.0,143.0,4.6,16.0,368.0,437.23,356.68
2016,3,23,16,15,455.5,135.0,4.6,15.5,324.5,380.6,310.53
2016,3,23,16,30,419.0,127.0,4.6,15.0,281.0,327.14,265.61
2016,3,23,16,45,387.0,111.0,4.65,15.0,236.5,271.05,217.12
2016,3,23,17,0,355.0,95.0,4.7,15.0,192.0,218.38,170.63
2016,3,23,17,15,306.5,78.0,4.55,14.0,149.0,164.07,123.34
2016,3,23,17,30,258.0,61.0,4.4,13.0,106.0,115.81,81.56
2016,3,23,17,45,177.0,43.5,4.3,12.5,69.0,68.97,43.61
2016,3,23,18,0,96.0,26.0,4.2,12.0,32.0,31.21,11.43
2016,3,23,18,15,48.0,13.0,4.1,11.5,16.0,12.13,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,11.98,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,36.58,13.9
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,79.18,47.99
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,137.6,95.14
2016,3,24,7,15,463.0,63.5,5.5,12.5,170.5,194.25,144.81
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,259.86,203.08
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,321.0,258.01
2016,3,24,8,0,621.0,91.0,5.5,14.0,320.0,386.35,315.18
2016,3,24,8,15,657.5,97.0,5.5,14.0,370.5,449.6,369.88
2016,3,24,8,30,694.0,103.0,5.5,14.0,421.0,515.55,425.35
2016,3,24,8,45,697.0,116.5,5.5,14.5,464.5,571.02,469.86
2016,3,24,9,0,700.0,130.0,5.5,15.0,508.0,624.98,511.78
2016,3,24,9,15,721.0,134.0,5.4,15.0,551.0,680.15,554.54
2016,3,24,9,30,742.0,138.0,5.3,15.0,594.0,734.97,596.01
2016,3,24,9,45,753.0,143.5,5.25,15.5,630.5,782.67,629.06
2016,3,24,10,0,764.0,149.0,5.2,16.0,667.0,828.58,660.21
2016,3,24,10,15,776.5,151.5,5.1,16.0,698.0,870.49,688.96
2016,3,24,10,30,789.0,154.0,5.0,16.0,729.0,904.64,711.79
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.0,941.65,735.44
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,976.15,757.02
2016,3,24,11,15,836.5,145.0,4.85,17.0,800.0,999.16,771.87
2016,3,24,11,30,842.0,146.0,4.8,17.0,817.0,1018.71,784.39
2016,3,24,11,45,838.0,151.0,4.8,17.5,824.0,1029.46,789.79
2016,3,24,12,0,834.0,156.0,4.8,18.0,831.0,1036.36,792.71
2016,3,24,12,15,834.5,156.0,4.85,18.0,831.5,1038.68,794.64
2016,3,24,12,30,835.0,156.0,4.9,18.0,832.0,1037.23,794.14
2016,3,24,12,45,857.0,142.5,4.95,18.0,830.5,1039.06,796.09
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,1025.29,787.34
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,1006.45,775.26
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,994.35,768.0
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.5,965.52,748.97
2016,3,24,14,0,858.0,123.0,5.2,18.0,750.0,933.43,727.67
2016,3,24,14,15,848.0,121.5,5.25,18.0,719.0,895.31,701.91
2016,3,24,14,30,838.0,120.0,5.3,18.0,688.0,854.55,674.07
2016,3,24,14,45,816.5,120.5,5.35,18.0,649.0,804.28,638.94
2016,3,24,15,0,795.0,121.0,5.4,18.0,610.0,752.74,602.45
2016,3,24,15,15,775.5,117.5,5.4,17.5,567.0,700.05,564.75
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,643.98,522.51
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.0,579.05,471.2
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,516.02,420.11
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,450.49,366.52
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,387.64,313.45
2016,3,24,16,45,567.5,89.5,5.7,15.5,274.5,322.56,257.13
2016,3,24,17,0,528.0,79.0,5.8,15.0,224.0,261.41,202.74
2016,3,24,17,15,455.5,68.0,5.7,14.5,174.0,195.37,144.61
2016,3,24,17,30,383.0,57.0,5.6,14.0,124.0,136.3,93.39
2016,3,24,17,45,285.0,41.5,5.5,13.5,82.0,81.11,48.89
2016,3,24,18,0,187.0,26.0,5.4,13.0,40.0,38.22,14.44
2016,3,24,18,15,93.5,13.0,5.35,12.5,20.0,12.29,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,4.7,10.5,21.5,13.6,0.0
2016,3,25,6,30,202.0,28.0,4.9,11.0,43.0,42.23,18.2
2016,3,25,6,45,307.0,42.5,5.1,11.5,86.5,86.2,52.81
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,145.59,101.11
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,203.11,152.0
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,269.4,211.48
2016,3,25,7,45,612.5,80.5,5.6,12.5,282.5,333.27,268.83
2016,3,25,8,0,667.0,86.0,5.7,13.0,335.0,402.66,329.69
2016,3,25,8,15,701.0,90.5,5.8,13.5,385.5,465.63,383.95
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,530.88,438.49
2016,3,25,8,45,767.5,96.0,6.0,14.5,485.0,592.08,488.41
2016,3,25,9,0,800.0,97.0,6.1,15.0,534.0,655.59,538.78
2016,3,25,9,15,817.5,100.0,6.05,15.0,577.0,711.25,581.97
2016,3,25,9,30,835.0,103.0,6.0,15.0,620.0,765.94,622.08
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.0,815.67,656.63
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,856.36,683.94
2016,3,25,10,15,875.0,107.5,5.8,16.0,727.5,897.13,712.08
2016,3,25,10,30,885.0,109.0,5.7,16.0,759.0,935.22,737.99
2016,3,25,10,45,889.0,111.5,5.65,16.5,782.0,965.86,757.17
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,993.11,773.83
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,1015.7,788.28
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,1034.65,800.19
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,1047.28,806.55
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,1056.06,810.35
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,1057.87,811.06
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,1055.75,809.24
2016,3,25,12,45,915.0,110.5,5.2,18.0,849.0,1050.75,806.03
2016,3,25,13,0,922.0,105.0,5.2,18.0,843.0,1041.64,800.13
2016,3,25,13,15,918.0,104.5,5.25,18.0,827.0,1023.13,788.24
2016,3,25,13,30,914.0,104.0,5.3,18.0,811.0,1000.89,773.86
2016,3,25,13,45,908.0,102.5,5.35,18.0,787.0,972.09,754.86
2016,3,25,14,0,902.0,101.0,5.4,18.0,763.0,939.94,733.44
2016,3,25,14,15,893.0,99.5,5.5,18.0,731.5,901.96,708.04
2016,3,25,14,30,884.0,98.0,5.6,18.0,700.0,861.2,680.37
2016,3,25,14,45,871.0,95.5,5.75,18.0,662.5,813.57,647.54
2016,3,25,15,0,858.0,93.0,5.9,18.0,625.0,763.94,612.72
2016,3,25,15,15,840.5,90.5,6.0,17.5,581.5,714.23,578.21
2016,3,25,15,30,823.0,88.0,6.1,17.0,538.0,658.0,536.41
2016,3,25,15,45,794.5,86.5,6.25,17.0,489.0,595.38,486.72
2016,3,25,16,0,766.0,85.0,6.4,17.0,440.0,533.51,436.2
2016,3,25,16,15,733.0,80.5,6.45,16.5,389.0,467.38,381.41
2016,3,25,16,30,700.0,76.0,6.5,16.0,338.0,403.7,326.85
2016,3,25,16,45,645.5,71.5,6.6,15.5,285.0,333.73,265.79
2016,3,25,17,0,591.0,67.0,6.7,15.0,232.0,269.26,208.12
2016,3,25,17,15,518.5,59.0,6.6,14.5,181.5,202.46,148.67
2016,3,25,17,30,446.0,51.0,6.5,14.0,131.0,144.35,97.67
2016,3,25,17,45,324.0,39.0,6.45,13.5,87.0,84.88,50.46
2016,3,25,18,0,202.0,27.0,6.4,13.0,43.0,39.92,16.1
2016,3,25,18,15,101.0,13.5,6.35,12.5,21.5,12.66,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.5,4.1,11.5,24.5,12.8,0.0
2016,3,26,6,30,289.0,25.0,4.2,12.0,49.0,47.39,20.13
2016,3,26,6,45,399.0,35.0,4.3,12.5,93.5,93.76,55.05
2016,3,26,7,0,509.0,45.0,4.4,13.0,138.0,154.36,104.33
2016,3,26,7,15,575.0,51.5,4.35,13.5,189.0,213.45,156.92
2016,3,26,7,30,641.0,58.0,4.3,14.0,240.0,280.29,216.74
2016,3,26,7,45,685.0,63.0,4.3,14.5,292.0,344.34,274.09
2016,3,26,8,0,729.0,68.0,4.3,15.0,344.0,412.34,333.16
2016,3,26,8,15,759.0,71.5,4.25,15.0,394.0,475.3,387.09
2016,3,26,8,30,789.0,75.0,4.2,15.0,444.0,539.96,440.64
2016,3,26,8,45,810.5,77.5,4.2,15.5,491.5,599.53,487.84
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,655.12,530.58
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,709.8,569.81
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,763.32,606.53
2016,3,26,9,45,872.0,88.5,4.1,17.5,660.0,809.99,637.76
2016,3,26,10,0,880.0,92.0,4.1,18.0,696.0,854.25,666.82
2016,3,26,10,15,888.5,93.0,4.1,18.0,726.5,893.56,693.31
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,930.05,717.66
2016,3,26,10,45,902.0,95.5,4.2,18.0,780.0,960.78,738.47
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,988.12,756.98
2016,3,26,11,15,910.5,97.5,4.35,18.0,818.5,1009.34,771.05
2016,3,26,11,30,914.0,98.0,4.4,18.0,834.0,1026.86,782.79
2016,3,26,11,45,916.5,98.0,4.5,18.5,841.5,1039.01,790.04
2016,3,26,12,0,919.0,98.0,4.6,19.0,849.0,1047.26,794.77
2016,3,26,12,15,918.5,98.0,4.7,19.0,849.0,1048.51,796.44
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,1045.78,795.58
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,1032.08,787.32
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,1014.68,776.63
2016,3,26,13,15,886.5,108.5,5.05,19.0,809.5,996.08,764.75
2016,3,26,13,30,882.0,108.0,5.1,19.0,793.0,973.9,750.42
2016,3,26,13,45,675.0,194.5,5.2,19.0,710.0,867.69,676.5
2016,3,26,14,0,468.0,281.0,5.3,19.0,627.0,743.77,583.12
2016,3,26,14,15,549.0,238.5,5.4,18.5,627.5,753.92,595.76
2016,3,26,14,30,630.0,196.0,5.5,18.0,628.0,761.98,605.97
2016,3,26,14,45,701.5,157.5,5.6,18.0,614.0,753.12,602.11
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,732.01,587.99
2016,3,26,15,15,650.5,145.5,5.7,17.5,531.5,638.4,516.53
2016,3,26,15,30,528.0,172.0,5.7,17.0,463.0,544.61,442.92
2016,3,26,15,45,471.0,168.0,5.75,17.0,410.5,475.99,388.16
2016,3,26,16,0,414.0,164.0,5.8,17.0,358.0,411.98,336.04
2016,3,26,16,15,507.0,126.5,5.7,16.5,336.5,395.48,322.43
2016,3,26,16,30,600.0,89.0,5.6,16.0,315.0,371.53,300.48
2016,3,26,16,45,542.5,85.0,5.6,16.0,266.5,306.65,243.79
2016,3,26,17,0,485.0,81.0,5.6,16.0,218.0,247.7,191.44
2016,3,26,17,15,415.0,70.5,5.45,15.5,170.0,183.2,135.19
2016,3,26,17,30,345.0,60.0,5.3,15.0,122.0,130.3,89.64
2016,3,26,17,45,244.0,44.5,5.15,14.5,81.5,77.38,47.66
2016,3,26,18,0,143.0,29.0,5.0,14.0,41.0,37.51,16.86
2016,3,26,18,15,71.5,14.5,4.85,13.5,20.5,13.37,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,126.5,14.5,4.25,11.5,25.5,14.61,0.0
2016,3,27,6,30,253.0,29.0,4.4,12.0,51.0,48.76,23.13
2016,3,27,6,45,362.0,41.0,4.55,12.5,96.0,94.8,57.72
2016,3,27,7,0,471.0,53.0,4.7,13.0,141.0,154.99,106.61
2016,3,27,7,15,541.5,60.5,4.7,13.0,193.0,214.16,159.14
2016,3,27,7,30,612.0,68.0,4.7,13.0,245.0,281.68,219.67
2016,3,27,7,45,468.0,104.5,4.7,13.5,255.0,297.74,239.78
2016,3,27,8,0,324.0,141.0,4.7,14.0,265.0,291.98,238.49
2016,3,27,8,15,541.5,116.5,4.8,14.0,358.5,411.69,338.28
2016,3,27,8,30,759.0,92.0,4.9,14.0,452.0,541.75,445.27
2016,3,27,8,45,502.5,166.5,5.0,14.0,415.0,497.56,408.78
2016,3,27,9,0,246.0,241.0,5.1,14.0,378.0,418.54,342.34
2016,3,27,9,15,186.5,265.5,5.25,14.0,374.0,403.6,329.34
2016,3,27,9,30,127.0,290.0,5.4,14.0,370.0,392.78,318.87
2016,3,27,9,45,93.5,297.0,5.55,14.5,358.0,366.66,296.36
2016,3,27,10,0,60.0,304.0,5.7,15.0,346.0,349.17,280.55
2016,3,27,10,15,147.5,329.0,5.8,15.0,437.0,469.07,377.26
2016,3,27,10,30,235.0,354.0,5.9,15.0,528.0,581.0,465.6
2016,3,27,10,45,565.0,237.0,6.0,15.0,674.0,804.91,644.42
2016,3,27,11,0,895.0,120.0,6.1,15.0,820.0,1001.66,789.75
2016,3,27,11,15,899.5,121.0,6.1,15.0,836.5,1024.12,804.16
2016,3,27,11,30,904.0,122.0,6.1,15.0,853.0,1042.94,816.97
2016,3,27,11,45,906.5,122.5,6.15,15.5,862.0,1055.46,824.17
2016,3,27,12,0,909.0,123.0,6.2,16.0,871.0,1064.11,828.77
2016,3,27,12,15,909.5,123.5,6.2,16.0,871.0,1066.81,830.57
2016,3,27,12,30,910.0,124.0,6.2,16.0,871.0,1065.56,829.76
2016,3,27,12,45,912.0,121.5,6.25,16.0,864.5,1058.67,825.46
2016,3,27,13,0,914.0,119.0,6.3,16.0,858.0,1047.81,818.5
2016,3,27,13,15,910.5,118.0,6.4,16.0,842.0,1029.22,806.45
2016,3,27,13,30,907.0,117.0,6.5,16.0,826.0,1006.92,791.81
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.5,976.22,771.07
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,942.46,748.03
2016,3,27,14,15,874.5,118.5,6.8,15.5,743.5,912.66,729.2
2016,3,27,14,30,865.0,117.0,6.9,15.0,712.0,871.29,701.48
2016,3,27,14,45,850.0,115.0,7.0,15.0,673.5,822.46,666.47
2016,3,27,15,0,835.0,113.0,7.1,15.0,635.0,771.83,629.68
2016,3,27,15,15,588.5,168.0,7.15,14.5,523.5,615.94,506.8
2016,3,27,15,30,342.0,223.0,7.2,14.0,412.0,461.55,380.79
2016,3,27,15,45,383.0,193.0,7.25,14.0,387.5,436.72,361.67
2016,3,27,16,0,424.0,163.0,7.3,14.0,363.0,415.74,344.36
2016,3,27,16,15,298.5,159.0,7.25,13.5,292.0,314.27,259.83
2016,3,27,16,30,173.0,155.0,7.2,13.0,221.0,229.33,188.49
2016,3,27,16,45,146.5,136.0,7.15,13.0,186.0,189.1,153.85
2016,3,27,17,0,120.0,117.0,7.1,13.0,151.0,152.04,121.68
2016,3,27,17,15,99.5,94.0,7.1,12.5,118.5,115.99,90.39
2016,3,27,17,30,79.0,71.0,7.1,12.0,86.0,82.75,61.58
2016,3,27,17,45,45.5,49.5,7.1,12.0,57.5,50.77,34.79
2016,3,27,18,0,12.0,28.0,7.1,12.0,29.0,25.77,13.02
2016,3,27,18,15,6.0,14.0,7.15,12.0,14.5,12.74,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,15.0,8.5,9.0,29.5,14.78,0.0
2016,3,28,6,30,326.0,30.0,8.6,9.0,59.0,55.68,26.86
2016,3,28,6,45,443.5,39.0,8.7,9.5,108.0,104.99,63.6
2016,3,28,7,0,561.0,48.0,8.8,10.0,157.0,169.4,116.96
2016,3,28,7,15,626.0,54.5,8.75,10.0,210.5,231.76,174.17
2016,3,28,7,30,691.0,61.0,8.7,10.0,264.0,301.89,239.13
2016,3,28,7,45,735.5,65.0,8.7,10.5,318.0,368.06,300.36
2016,3,28,8,0,780.0,69.0,8.7,11.0,372.0,438.3,363.63
2016,3,28,8,15,809.0,72.5,8.6,11.0,424.5,503.69,421.95
2016,3,28,8,30,838.0,76.0,8.5,11.0,477.0,570.53,479.86
2016,3,28,8,45,858.5,78.5,8.4,11.5,525.5,628.68,528.31
2016,3,28,9,0,879.0,81.0,8.3,12.0,574.0,689.34,577.22
2016,3,28,9,15,895.0,83.5,8.25,12.0,618.0,746.17,621.3
2016,3,28,9,30,911.0,86.0,8.2,12.0,662.0,801.68,663.14
2016,3,28,9,45,922.0,88.0,8.15,12.5,700.5,850.94,698.36
2016,3,28,10,0,933.0,90.0,8.1,13.0,739.0,897.84,731.32
2016,3,28,10,15,941.0,91.0,8.05,13.0,770.0,938.39,760.51
2016,3,28,10,30,949.0,92.0,8.0,13.0,801.0,975.88,787.25
2016,3,28,10,45,954.0,93.5,7.95,13.0,825.0,1007.84,809.78
2016,3,28,11,0,959.0,95.0,7.9,13.0,849.0,1036.2,829.61
2016,3,28,11,15,962.0,95.5,7.9,13.0,865.0,1057.74,844.69
2016,3,28,11,30,965.0,96.0,7.9,13.0,881.0,1075.34,856.99
2016,3,28,11,45,965.5,97.0,7.9,13.5,888.5,1086.94,863.38
2016,3,28,12,0,966.0,98.0,7.9,14.0,896.0,1094.4,866.88
2016,3,28,12,15,965.5,98.0,7.85,14.0,895.0,1095.57,867.37
2016,3,28,12,30,965.0,98.0,7.8,14.0,894.0,1092.56,865.01
2016,3,28,12,45,944.5,107.5,7.75,14.0,880.5,1075.69,852.73
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,1054.99,837.84
2016,3,28,13,15,919.0,116.0,7.65,14.0,849.5,1034.71,823.38
2016,3,28,13,30,914.0,115.0,7.6,14.0,832.0,1010.75,806.31
2016,3,28,13,45,907.5,113.5,7.6,14.0,807.5,981.3,785.48
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,948.52,762.2
2016,3,28,14,15,891.0,110.0,7.5,14.0,750.5,909.0,733.41
2016,3,28,14,30,881.0,108.0,7.4,14.0,718.0,866.77,702.52
2016,3,28,14,45,867.0,106.0,7.35,14.0,679.0,825.28,672.24
2016,3,28,15,0,853.0,104.0,7.3,14.0,640.0,774.77,634.8
2016,3,28,15,15,834.5,101.5,7.2,13.5,596.0,718.88,593.81
2016,3,28,15,30,816.0,99.0,7.1,13.0,552.0,662.09,549.39
2016,3,28,15,45,446.5,149.0,7.0,13.0,394.0,439.67,365.94
2016,3,28,16,0,77.0,199.0,6.9,13.0,236.0,233.01,191.51
2016,3,28,16,15,215.5,167.5,6.7,13.0,253.5,280.35,231.82
2016,3,28,16,30,354.0,136.0,6.5,13.0,271.0,302.95,248.89
2016,3,28,16,45,484.5,102.5,6.35,13.0,258.5,296.32,238.96
2016,3,28,17,0,615.0,69.0,6.2,13.0,246.0,276.29,214.56
2016,3,28,17,15,544.0,61.0,6.05,12.5,194.0,208.6,153.87
2016,3,28,17,30,473.0,53.0,5.9,12.0,142.0,149.38,101.57
2016,3,28,17,45,361.0,41.5,5.75,11.5,96.5,90.34,54.16
2016,3,28,18,0,249.0,30.0,5.6,11.0,51.0,45.85,21.31
2016,3,28,18,15,124.5,15.0,5.5,10.5,25.5,13.68,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,15.5,2.3,9.5,30.5,15.39,0.0
2016,3,29,6,30,319.0,31.0,2.3,10.0,61.0,56.45,28.08
2016,3,29,6,45,435.5,40.0,2.35,10.5,109.5,105.33,64.05
2016,3,29,7,0,552.0,49.0,2.4,11.0,158.0,169.19,116.24
2016,3,29,7,15,616.0,55.0,2.55,11.0,211.0,230.26,171.18
2016,3,29,7,30,680.0,61.0,2.7,11.0,264.0,299.02,233.27
2016,3,29,7,45,728.0,64.5,2.9,11.5,319.0,365.39,292.66
2016,3,29,8,0,776.0,68.0,3.1,12.0,374.0,436.25,354.18
2016,3,29,8,15,805.0,71.5,3.1,12.0,426.0,501.35,409.72
2016,3,29,8,30,834.0,75.0,3.1,12.0,478.0,567.91,464.6
2016,3,29,8,45,857.0,77.0,3.1,12.5,527.0,626.86,511.05
2016,3,29,9,0,880.0,79.0,3.1,13.0,576.0,688.53,557.93
2016,3,29,9,15,895.5,81.0,2.85,13.5,620.0,744.43,595.92
2016,3,29,9,30,911.0,83.0,2.6,14.0,664.0,798.95,631.14
2016,3,29,9,45,922.5,85.0,2.4,14.5,702.5,848.53,661.98
2016,3,29,10,0,934.0,87.0,2.2,15.0,741.0,895.79,690.21
2016,3,29,10,15,942.0,88.0,2.0,15.0,772.0,936.28,714.18
2016,3,29,10,30,950.0,89.0,1.8,15.0,803.0,973.71,735.41
2016,3,29,10,45,955.5,90.5,1.65,15.0,827.0,1006.08,753.35
2016,3,29,11,0,961.0,92.0,1.5,15.0,851.0,1034.86,768.56
2016,3,29,11,15,964.0,92.5,1.6,15.0,867.0,1056.35,783.09
2016,3,29,11,30,967.0,93.0,1.7,15.0,883.0,1073.89,795.25
2016,3,29,11,45,967.5,94.0,1.8,15.5,890.5,1085.42,802.21
2016,3,29,12,0,968.0,95.0,1.9,16.0,898.0,1092.81,806.65
2016,3,29,12,15,967.5,95.0,2.1,16.0,897.5,1093.89,810.15
2016,3,29,12,30,967.0,95.0,2.3,16.0,897.0,1090.79,810.94
2016,3,29,12,45,963.0,95.5,2.55,16.0,887.5,1080.56,807.63
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,1066.27,801.47
2016,3,29,13,15,954.5,95.0,2.95,16.0,860.5,1045.87,790.07
2016,3,29,13,30,950.0,94.0,3.1,16.0,843.0,1021.64,776.02
2016,3,29,13,45,941.0,94.5,3.3,16.0,817.5,991.15,757.98
2016,3,29,14,0,932.0,95.0,3.5,16.0,792.0,957.34,737.38
2016,3,29,14,15,922.5,93.5,3.6,15.5,760.0,917.8,713.12
2016,3,29,14,30,913.0,92.0,3.7,15.0,728.0,875.41,686.46
2016,3,29,14,45,897.0,92.0,3.8,15.0,688.0,826.85,653.63
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,776.45,618.96
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,721.12,579.84
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,668.65,540.63
2016,3,29,15,45,821.5,84.5,4.05,15.0,510.5,605.58,491.41
2016,3,29,16,0,796.0,82.0,4.1,15.0,461.0,542.97,441.07
2016,3,29,16,15,764.5,78.0,4.1,14.5,409.5,476.57,386.8
2016,3,29,16,30,733.0,74.0,4.1,14.0,358.0,412.08,332.18
2016,3,29,16,45,687.0,69.0,4.1,13.5,304.5,343.13,272.31
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,278.64,214.62
2016,3,29,17,15,573.5,57.0,3.9,12.5,198.5,211.41,154.59
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,152.15,102.28
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,92.03,54.2
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,46.48,21.33
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.74,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.5,2.65,10.0,30.0,17.16,0.0
2016,3,30,6,30,233.0,37.0,2.7,10.0,60.0,54.15,29.72
2016,3,30,6,45,332.5,50.0,2.8,10.5,105.5,98.56,63.08
2016,3,30,7,0,432.0,63.0,2.9,11.0,151.0,157.99,111.87
2016,3,30,7,15,499.5,72.0,2.8,11.0,202.5,215.71,162.89
2016,3,30,7,30,567.0,81.0,2.7,11.0,254.0,281.44,221.25
2016,3,30,7,45,616.5,87.0,2.65,11.5,306.5,344.6,276.82
2016,3,30,8,0,666.0,93.0,2.6,12.0,359.0,412.66,334.9
2016,3,30,8,15,699.0,98.0,2.6,12.0,409.5,475.62,387.99
2016,3,30,8,30,732.0,103.0,2.6,12.0,460.0,540.74,441.17
2016,3,30,8,45,760.5,105.0,2.65,12.5,508.5,600.26,487.85
2016,3,30,9,0,789.0,107.0,2.7,13.0,557.0,661.73,534.57
2016,3,30,9,15,806.5,110.0,2.8,13.0,600.0,716.68,576.19
2016,3,30,9,30,824.0,113.0,2.9,13.0,643.0,770.66,614.73
2016,3,30,9,45,839.5,114.5,3.0,13.5,680.5,820.12,648.35
2016,3,30,10,0,855.0,116.0,3.1,14.0,718.0,867.79,680.27
2016,3,30,10,15,864.5,117.5,3.15,14.0,749.0,908.09,707.59
2016,3,30,10,30,874.0,119.0,3.2,14.0,780.0,936.85,726.74
2016,3,30,10,45,882.0,119.5,3.3,14.5,804.0,968.41,746.91
2016,3,30,11,0,890.0,120.0,3.4,15.0,828.0,996.78,764.78
2016,3,30,11,15,894.0,121.0,3.4,15.0,843.5,1018.4,778.71
2016,3,30,11,30,898.0,122.0,3.4,15.0,859.0,1036.38,790.27
2016,3,30,11,45,901.5,121.5,3.45,15.0,867.5,1048.53,798.42
2016,3,30,12,0,905.0,121.0,3.5,15.0,876.0,1056.85,804.15
2016,3,30,12,15,905.0,121.0,3.5,15.0,875.5,1058.26,804.98
2016,3,30,12,30,905.0,121.0,3.5,15.0,875.0,1055.76,803.36
2016,3,30,12,45,908.0,117.5,3.5,15.0,867.5,1048.62,798.78
2016,3,30,13,0,911.0,114.0,3.5,15.0,860.0,1037.51,791.69
2016,3,30,13,15,906.5,113.5,3.55,15.0,843.5,1018.33,779.61
2016,3,30,13,30,902.0,113.0,3.6,15.0,827.0,995.51,765.14
2016,3,30,13,45,896.5,111.0,3.65,15.0,803.0,966.63,746.49
2016,3,30,14,0,891.0,109.0,3.7,15.0,779.0,934.44,725.48
2016,3,30,14,15,881.5,107.5,3.75,15.0,747.0,896.13,700.03
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,855.12,672.45
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,814.55,645.16
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,765.12,610.94
2016,3,30,15,15,828.5,99.0,4.1,14.5,595.5,709.71,572.8
2016,3,30,15,30,811.0,96.0,4.2,14.0,552.0,653.37,531.07
2016,3,30,15,45,787.5,92.5,4.3,14.0,504.0,592.2,483.26
2016,3,30,16,0,764.0,89.0,4.4,14.0,456.0,531.38,434.18
2016,3,30,16,15,732.0,85.0,4.45,13.5,404.5,466.45,380.82
2016,3,30,16,30,700.0,81.0,4.5,13.0,353.0,403.74,327.39
2016,3,30,16,45,654.0,75.0,4.6,13.0,300.5,335.67,267.58
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,272.14,210.3
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,206.34,151.66
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,148.63,100.87
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,90.18,54.17
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,46.0,22.33
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,12.23,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.0,2.65,11.0,11.0,9.67,0.0
2016,3,31,6,30,0.0,22.0,2.7,11.0,22.0,19.37,10.25
2016,3,31,6,45,0.0,38.0,2.75,11.5,38.0,33.53,22.88
2016,3,31,7,0,0.0,54.0,2.8,12.0,54.0,47.77,35.42
2016,3,31,7,15,0.0,71.5,2.75,12.0,71.5,63.5,49.15
2016,3,31,7,30,0.0,89.0,2.7,12.0,89.0,79.35,62.79
2016,3,31,7,45,0.0,107.5,2.65,12.0,107.5,96.23,77.08
2016,3,31,8,0,0.0,126.0,2.6,12.0,126.0,113.23,91.26
2016,3,31,8,15,0.0,137.0,2.55,12.0,137.0,123.3,99.42
2016,3,31,8,30,0.0,148.0,2.5,12.0,148.0,133.41,107.53
2016,3,31,8,45,5.0,171.5,2.5,12.5,174.5,158.52,127.88
2016,3,31,9,0,10.0,195.0,2.5,13.0,201.0,184.32,148.5
2016,3,31,9,15,49.0,243.5,2.55,13.0,275.0,269.41,217.94
2016,3,31,9,30,88.0,292.0,2.6,13.0,349.0,351.68,283.46
2016,3,31,9,45,188.0,307.0,2.7,13.5,438.0,464.48,372.48
2016,3,31,10,0,288.0,322.0,2.8,14.0,527.0,586.5,465.51
2016,3,31,10,15,597.0,213.5,2.85,14.0,660.5,777.52,613.11
2016,3,31,10,30,906.0,105.0,2.9,14.0,794.0,951.27,735.52
2016,3,31,10,45,913.5,105.5,3.0,14.5,818.0,983.09,754.34
2016,3,31,11,0,921.0,106.0,3.1,15.0,842.0,1011.59,772.17
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.5,1033.14,786.34
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,1050.94,798.11
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,1062.83,804.99
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,1070.76,809.36
2016,3,31,12,15,934.0,107.0,3.55,16.0,888.5,1072.13,811.44
2016,3,31,12,30,934.0,107.0,3.7,16.0,888.0,1069.47,810.95
2016,3,31,12,45,938.5,103.0,3.85,16.0,881.0,1062.95,807.97
2016,3,31,13,0,943.0,99.0,4.0,16.0,874.0,1052.31,802.29
2016,3,31,13,15,939.0,98.0,4.15,16.0,857.0,1032.52,790.4
2016,3,31,13,30,935.0,97.0,4.3,16.0,840.0,1008.95,775.94
2016,3,31,13,45,928.0,96.5,4.45,16.0,815.5,979.46,757.77
2016,3,31,14,0,921.0,96.0,4.6,16.0,791.0,946.62,737.12
2016,3,31,14,15,912.5,94.5,4.65,15.5,759.5,908.22,712.85
2016,3,31,14,30,904.0,93.0,4.7,15.0,728.0,866.95,686.2
2016,3,31,14,45,891.5,91.5,4.8,15.0,689.5,819.84,653.88
2016,3,31,15,0,879.0,90.0,4.9,15.0,651.0,770.66,619.55
2016,3,31,15,15,863.0,88.0,4.95,15.0,607.5,716.66,580.77
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,665.29,541.74
2016,3,31,15,45,824.5,83.5,5.05,15.0,515.5,604.09,493.27
2016,3,31,16,0,802.0,81.0,5.1,15.0,467.0,543.03,443.51
2016,3,31,16,15,772.5,77.0,5.05,14.5,416.0,477.37,389.1
2016,3,31,16,30,743.0,73.0,5.0,14.0,365.0,413.39,334.25
2016,3,31,16,45,698.5,68.5,5.0,13.5,311.5,345.19,274.47
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,280.85,216.49
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,214.24,156.63
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,155.19,104.21
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,95.08,55.88
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,49.0,23.23
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.51,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,18.05,2.1
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,62.67,33.12
2016,4,1,6,45,428.0,45.5,3.55,11.5,120.5,111.04,69.4
2016,4,1,7,0,521.0,56.0,3.6,12.0,168.0,171.36,119.6
2016,4,1,7,15,262.5,82.0,3.55,12.0,139.0,157.73,121.31
2016,4,1,7,30,4.0,108.0,3.5,12.0,110.0,98.16,78.68
2016,4,1,7,45,9.0,127.0,3.45,12.5,131.0,117.91,95.21
2016,4,1,8,0,14.0,146.0,3.4,13.0,152.0,138.35,112.02
2016,4,1,8,15,16.5,164.0,3.35,13.0,171.5,157.21,127.5
2016,4,1,8,30,19.0,182.0,3.3,13.0,191.0,176.41,143.08
2016,4,1,8,45,63.0,220.5,3.3,13.5,255.5,249.74,203.16
2016,4,1,9,0,107.0,259.0,3.3,14.0,320.0,322.0,261.05
2016,4,1,9,15,148.0,280.5,3.25,14.0,373.0,389.46,314.49
2016,4,1,9,30,189.0,302.0,3.2,14.0,426.0,450.92,362.42
2016,4,1,9,45,193.5,320.5,3.15,14.0,453.0,482.63,385.96
2016,4,1,10,0,198.0,339.0,3.1,14.0,480.0,514.14,409.19
2016,4,1,10,15,550.0,222.5,3.05,14.0,637.5,739.52,586.09
2016,4,1,10,30,902.0,106.0,3.0,14.0,795.0,948.75,734.73
2016,4,1,10,45,909.5,106.5,2.95,14.5,818.5,980.38,751.9
2016,4,1,11,0,917.0,107.0,2.9,15.0,842.0,1008.7,768.28
2016,4,1,11,15,920.5,107.5,2.85,15.0,858.0,1029.6,781.03
2016,4,1,11,30,924.0,108.0,2.8,15.0,874.0,1046.75,791.35
2016,4,1,11,45,927.0,107.5,2.75,15.0,881.5,1058.47,798.13
2016,4,1,12,0,930.0,107.0,2.7,15.0,889.0,1066.25,802.46
2016,4,1,12,15,930.0,107.0,2.7,15.0,888.5,1067.54,803.18
2016,4,1,12,30,930.0,107.0,2.7,15.0,888.0,1064.81,801.45
2016,4,1,12,45,931.0,105.0,2.75,15.5,880.0,1056.91,795.52
2016,4,1,13,0,932.0,103.0,2.8,16.0,872.0,1045.01,787.09
2016,4,1,13,15,928.0,102.0,2.9,16.0,855.5,1025.33,775.55
2016,4,1,13,30,924.0,101.0,3.0,16.0,839.0,1001.91,761.52
2016,4,1,13,45,919.0,99.5,3.1,16.0,815.0,973.41,743.97
2016,4,1,14,0,914.0,98.0,3.2,16.0,791.0,941.5,723.95
2016,4,1,14,15,905.5,96.5,3.3,16.0,759.5,903.27,699.35
2016,4,1,14,30,897.0,95.0,3.4,16.0,728.0,862.21,672.47
2016,4,1,14,45,885.5,93.0,3.5,16.0,690.0,815.6,641.24
2016,4,1,15,0,874.0,91.0,3.6,16.0,652.0,766.87,608.0
2016,4,1,15,15,858.5,88.5,3.7,15.5,608.5,712.9,571.37
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,661.48,534.11
2016,4,1,15,45,821.0,83.5,3.9,15.0,517.0,600.8,486.89
2016,4,1,16,0,799.0,81.0,4.0,15.0,469.0,540.23,438.26
2016,4,1,16,15,770.0,77.0,4.0,14.5,417.5,475.02,384.93
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,411.45,331.01
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,344.0,271.84
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,280.17,214.4
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,213.47,154.95
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,154.17,102.68
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,94.95,55.38
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,49.19,23.38
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.44,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,9.22,0.0
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,18.48,9.8
2016,4,2,6,45,0.0,34.5,1.25,10.5,34.5,30.42,20.46
2016,4,2,7,0,0.0,48.0,1.2,11.0,48.0,42.38,31.03
2016,4,2,7,15,0.0,63.0,1.1,11.0,63.0,55.74,42.73
2016,4,2,7,30,0.0,78.0,1.0,11.0,78.0,69.21,54.33
2016,4,2,7,45,0.0,93.0,0.9,11.5,93.0,82.76,65.68
2016,4,2,8,0,0.0,108.0,0.8,12.0,108.0,96.39,76.86
2016,4,2,8,15,5.5,141.0,0.75,12.5,144.0,129.71,104.27
2016,4,2,8,30,11.0,174.0,0.7,13.0,180.0,164.05,131.89
2016,4,2,8,45,215.0,196.5,0.7,13.5,322.0,338.04,273.08
2016,4,2,9,0,419.0,219.0,0.7,14.0,464.0,522.3,413.18
2016,4,2,9,15,480.5,215.0,0.75,14.0,515.0,585.76,458.99
2016,4,2,9,30,542.0,211.0,0.8,14.0,566.0,652.97,507.9
2016,4,2,9,45,674.5,177.0,0.9,14.5,644.0,756.04,581.9
2016,4,2,10,0,807.0,143.0,1.0,15.0,722.0,856.04,648.79
2016,4,2,10,15,817.0,145.0,1.15,15.0,752.5,895.65,675.25
2016,4,2,10,30,827.0,147.0,1.3,15.0,783.0,932.69,700.74
2016,4,2,10,45,835.0,148.0,1.45,15.5,806.0,964.02,721.09
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,992.25,739.39
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.5,1013.77,754.71
2016,4,2,11,30,852.0,151.0,1.9,16.0,860.0,1031.76,767.86
2016,4,2,11,45,859.5,148.0,2.05,16.5,868.5,1044.85,776.45
2016,4,2,12,0,867.0,145.0,2.2,17.0,877.0,1054.2,782.69
2016,4,2,12,15,866.5,144.5,2.35,17.0,876.0,1054.31,784.47
2016,4,2,12,30,866.0,144.0,2.5,17.0,875.0,1050.56,783.85
2016,4,2,12,45,874.0,137.5,2.65,17.5,868.5,1033.34,772.91
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,1024.37,767.56
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,1004.44,755.79
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,981.01,741.74
2016,4,2,13,45,779.0,167.0,3.15,18.0,777.5,922.69,704.07
2016,4,2,14,0,686.0,205.0,3.3,18.0,727.0,861.44,663.81
2016,4,2,14,15,758.0,165.5,3.3,17.5,720.5,859.36,665.11
2016,4,2,14,30,830.0,126.0,3.3,17.0,714.0,845.28,657.56
2016,4,2,14,45,810.5,126.0,3.35,17.0,675.0,796.1,624.02
2016,4,2,15,0,791.0,126.0,3.4,17.0,636.0,745.6,589.28
