Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,772.5,122.5,3.4,16.5,593.0,691.22,550.83
2016,4,2,15,30,754.0,119.0,3.4,16.0,550.0,638.02,511.6
2016,4,2,15,45,718.0,110.5,3.4,16.0,492.5,566.4,456.29
2016,4,2,16,0,682.0,102.0,3.4,16.0,435.0,496.74,401.04
2016,4,2,16,15,655.0,102.0,3.4,15.5,393.5,442.73,357.0
2016,4,2,16,30,628.0,102.0,3.4,15.0,352.0,390.12,312.52
2016,4,2,16,45,572.5,96.5,3.4,15.0,299.5,323.04,254.95
2016,4,2,17,0,517.0,91.0,3.4,15.0,247.0,261.71,201.24
2016,4,2,17,15,450.5,80.0,3.3,14.5,197.0,196.19,144.54
2016,4,2,17,30,384.0,69.0,3.2,14.0,147.0,141.64,97.8
2016,4,2,17,45,284.0,54.0,3.15,13.5,102.0,87.53,55.19
2016,4,2,18,0,184.0,39.0,3.1,13.0,57.0,46.41,25.65
2016,4,2,18,15,92.0,19.5,3.0,12.5,28.5,15.33,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,8.19,0.0
2016,4,3,6,15,178.5,25.0,2.1,9.0,44.5,24.9,8.82
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,67.22,38.26
2016,4,3,6,45,408.0,52.0,2.15,9.5,127.0,115.13,74.49
2016,4,3,7,0,502.0,63.0,2.2,10.0,175.0,175.12,124.52
2016,4,3,7,15,251.5,86.5,2.15,10.0,143.0,155.31,120.4
2016,4,3,7,30,1.0,110.0,2.1,10.0,111.0,98.77,79.77
2016,4,3,7,45,6.5,129.0,2.1,10.5,132.0,118.53,96.35
2016,4,3,8,0,12.0,148.0,2.1,11.0,153.0,139.05,113.22
2016,4,3,8,15,22.0,172.5,2.1,11.5,183.0,167.85,136.8
2016,4,3,8,30,32.0,197.0,2.1,12.0,213.0,204.4,166.4
2016,4,3,8,45,423.5,151.0,2.15,12.5,398.5,433.01,355.16
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,679.11,546.12
2016,4,3,9,15,831.5,107.5,2.25,13.0,627.0,733.74,584.74
2016,4,3,9,30,848.0,110.0,2.3,13.0,670.0,787.21,622.04
2016,4,3,9,45,860.0,112.5,2.35,13.5,707.0,835.55,653.99
2016,4,3,10,0,872.0,115.0,2.4,14.0,744.0,874.4,678.85
2016,4,3,10,15,881.0,117.0,2.45,14.0,775.0,914.36,705.62
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,951.52,730.29
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,981.43,748.56
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,1007.94,764.53
2016,4,3,11,15,728.5,211.5,2.65,15.0,809.5,968.5,737.41
2016,4,3,11,30,558.0,300.0,2.7,15.0,767.0,896.66,685.13
2016,4,3,11,45,731.0,214.5,2.75,15.5,832.0,993.08,753.97
2016,4,3,12,0,904.0,129.0,2.8,16.0,897.0,1062.22,798.21
2016,4,3,12,15,712.0,224.0,2.9,16.0,828.5,989.14,749.41
2016,4,3,12,30,520.0,319.0,3.0,16.0,760.0,886.57,676.2
2016,4,3,12,45,705.0,226.5,3.15,16.5,817.5,976.51,743.49
2016,4,3,13,0,890.0,134.0,3.3,17.0,875.0,1034.55,782.2
2016,4,3,13,15,885.0,133.5,3.4,16.5,858.0,1014.95,771.22
2016,4,3,13,30,880.0,133.0,3.5,16.0,841.0,991.83,758.47
2016,4,3,13,45,867.5,134.5,3.65,16.0,815.0,970.18,745.62
2016,4,3,14,0,855.0,136.0,3.8,16.0,789.0,935.34,723.43
2016,4,3,14,15,845.0,134.0,3.9,16.0,757.0,896.28,697.81
2016,4,3,14,30,835.0,132.0,4.0,16.0,725.0,854.65,670.07
2016,4,3,14,45,821.0,129.5,4.1,16.0,687.0,806.97,637.6
2016,4,3,15,0,807.0,127.0,4.2,16.0,649.0,757.54,603.38
2016,4,3,15,15,788.5,123.5,4.25,15.5,605.0,702.44,564.18
2016,4,3,15,30,770.0,120.0,4.3,15.0,561.0,648.45,524.13
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,588.86,477.66
2016,4,3,16,0,735.0,106.0,4.4,15.0,467.0,529.17,429.7
2016,4,3,16,15,702.5,101.0,4.35,14.5,416.0,464.27,376.55
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,401.56,323.49
2016,4,3,16,45,630.5,88.0,4.3,14.0,312.5,335.76,266.01
2016,4,3,17,0,591.0,80.0,4.3,14.0,260.0,273.8,210.54
2016,4,3,17,15,525.5,71.0,4.15,13.5,208.5,208.45,152.92
2016,4,3,17,30,460.0,62.0,4.0,13.0,157.0,150.93,102.87
2016,4,3,17,45,361.5,49.5,3.85,12.5,110.5,94.23,57.72
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,48.96,25.62
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,14.55,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,10.91,0.0
2016,4,4,6,15,160.5,27.5,5.6,12.0,47.5,26.89,11.14
2016,4,4,6,30,321.0,43.0,5.7,12.0,83.0,70.05,39.93
2016,4,4,6,45,418.5,53.5,5.8,12.5,132.5,118.61,76.37
2016,4,4,7,0,516.0,64.0,5.9,13.0,182.0,179.67,127.15
2016,4,4,7,15,578.0,71.5,5.85,13.0,235.5,239.95,181.2
2016,4,4,7,30,640.0,79.0,5.8,13.0,289.0,307.38,241.85
2016,4,4,7,45,684.5,84.0,5.75,13.5,343.0,371.92,299.37
2016,4,4,8,0,729.0,89.0,5.7,14.0,397.0,440.58,358.84
2016,4,4,8,15,759.0,93.5,5.8,14.0,449.0,504.45,413.83
2016,4,4,8,30,789.0,98.0,5.9,14.0,501.0,570.12,468.86
2016,4,4,8,45,811.5,101.0,6.0,14.5,549.0,630.74,517.6
2016,4,4,9,0,834.0,104.0,6.1,15.0,597.0,691.39,565.06
2016,4,4,9,15,850.0,106.5,6.1,15.0,640.5,746.47,607.22
2016,4,4,9,30,866.0,109.0,6.1,15.0,684.0,800.28,646.47
2016,4,4,9,45,877.5,111.5,6.15,15.5,721.5,848.86,680.28
2016,4,4,10,0,889.0,114.0,6.2,16.0,759.0,887.92,706.66
2016,4,4,10,15,897.5,115.5,6.05,16.0,789.5,927.4,733.51
2016,4,4,10,30,906.0,117.0,5.9,16.0,820.0,963.99,757.96
2016,4,4,10,45,910.5,119.0,5.8,16.5,843.0,994.23,776.44
2016,4,4,11,0,915.0,121.0,5.7,17.0,866.0,1021.01,792.31
2016,4,4,11,15,918.5,121.5,5.65,17.0,881.5,1041.62,805.69
2016,4,4,11,30,922.0,122.0,5.6,17.0,897.0,1058.49,816.51
2016,4,4,11,45,922.0,123.5,5.6,17.0,903.5,1069.04,823.43
2016,4,4,12,0,922.0,125.0,5.6,17.0,910.0,1075.64,827.77
2016,4,4,12,15,921.5,125.0,5.5,17.0,909.0,1076.18,827.25
2016,4,4,12,30,921.0,125.0,5.4,17.0,908.0,1072.74,824.14
2016,4,4,12,45,922.5,122.0,5.35,17.0,900.0,1064.2,818.07
2016,4,4,13,0,924.0,119.0,5.3,17.0,892.0,1051.68,809.42
2016,4,4,13,15,919.5,118.0,5.3,17.0,874.5,1031.47,795.94
2016,4,4,13,30,915.0,117.0,5.3,17.0,857.0,1007.58,780.01
2016,4,4,13,45,905.5,117.5,5.35,17.5,831.0,977.07,758.32
2016,4,4,14,0,896.0,118.0,5.4,18.0,805.0,943.42,734.44
2016,4,4,14,15,886.0,116.0,5.75,17.5,772.5,903.8,710.72
2016,4,4,14,30,876.0,114.0,6.1,17.0,740.0,868.52,689.48
2016,4,4,14,45,859.5,113.0,6.5,17.0,700.0,819.01,655.86
2016,4,4,15,0,843.0,112.0,6.9,17.0,660.0,767.81,620.18
2016,4,4,15,15,825.0,109.0,7.05,16.5,616.0,712.09,580.09
2016,4,4,15,30,807.0,106.0,7.2,16.0,572.0,655.5,536.82
2016,4,4,15,45,779.5,103.5,7.4,16.0,522.5,593.1,486.71
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,532.18,436.41
2016,4,4,16,15,719.5,96.0,7.4,15.5,421.0,466.45,381.2
2016,4,4,16,30,687.0,91.0,7.2,15.0,369.0,402.89,326.29
2016,4,4,16,45,638.5,85.5,7.0,15.0,315.5,335.3,266.41
2016,4,4,17,0,590.0,80.0,6.8,15.0,262.0,272.55,209.82
2016,4,4,17,15,522.0,71.5,6.4,14.5,210.0,207.21,151.97
2016,4,4,17,30,454.0,63.0,6.0,14.0,158.0,150.0,102.21
2016,4,4,17,45,348.5,51.0,5.6,13.5,111.5,91.7,56.09
2016,4,4,18,0,243.0,39.0,5.2,13.0,65.0,49.06,26.47
2016,4,4,18,15,121.5,19.5,4.95,12.5,32.5,15.31,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,92.0,13.0,2.7,11.0,15.0,11.82,0.0
2016,4,5,6,15,242.0,26.5,2.65,11.5,53.0,29.25,12.38
2016,4,5,6,30,392.0,40.0,2.6,12.0,91.0,74.02,40.48
2016,4,5,6,45,478.5,49.5,2.55,12.5,140.5,124.61,78.74
2016,4,5,7,0,565.0,59.0,2.5,13.0,190.0,186.2,130.3
2016,4,5,7,15,622.5,65.5,2.4,13.5,244.0,247.25,184.43
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,314.8,243.85
2016,4,5,7,45,723.5,75.5,2.2,14.5,352.5,379.99,300.4
2016,4,5,8,0,767.0,79.0,2.1,15.0,407.0,448.61,357.78
2016,4,5,8,15,794.5,83.0,2.15,15.0,458.5,512.82,410.91
2016,4,5,8,30,822.0,87.0,2.2,15.0,510.0,578.3,463.32
2016,4,5,8,45,845.0,88.5,2.25,15.5,559.0,639.15,509.75
2016,4,5,9,0,868.0,90.0,2.3,16.0,608.0,696.04,551.91
2016,4,5,9,15,883.0,92.5,2.4,16.5,651.0,751.1,590.21
2016,4,5,9,30,898.0,95.0,2.5,17.0,694.0,804.72,626.21
2016,4,5,9,45,908.0,97.0,2.7,17.5,731.5,852.0,657.94
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,896.86,687.72
2016,4,5,10,15,925.5,100.0,2.95,18.0,799.0,935.77,713.39
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,971.64,736.9
2016,4,5,10,45,938.0,102.5,3.15,18.5,852.0,1002.43,756.34
2016,4,5,11,0,943.0,104.0,3.3,19.0,875.0,1029.68,773.39
2016,4,5,11,15,946.0,104.5,3.3,19.0,890.0,1050.21,786.23
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,1066.87,796.63
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,1077.52,802.1
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,1084.12,805.07
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,1084.62,804.85
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,1081.02,802.14
2016,4,5,12,45,950.0,104.0,3.3,20.5,908.0,1071.76,794.81
2016,4,5,13,0,949.0,103.0,3.3,21.0,899.0,1058.48,785.03
2016,4,5,13,15,944.5,102.5,3.3,21.0,881.5,1038.35,772.39
2016,4,5,13,30,940.0,102.0,3.3,21.0,864.0,1014.45,757.37
2016,4,5,13,45,933.5,101.0,3.3,21.0,838.5,984.52,738.35
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,951.21,717.04
2016,4,5,14,15,918.0,98.5,3.3,21.0,781.0,912.0,691.61
2016,4,5,14,30,909.0,97.0,3.3,21.0,749.0,869.96,664.07
2016,4,5,14,45,896.0,95.5,3.35,21.0,710.0,822.14,632.49
2016,4,5,15,0,883.0,94.0,3.4,21.0,671.0,772.3,599.06
2016,4,5,15,15,867.0,91.5,3.45,20.5,626.5,717.54,562.61
2016,4,5,15,30,851.0,89.0,3.5,20.0,582.0,665.23,525.17
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.0,603.56,478.31
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,542.1,430.1
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,476.42,377.58
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,412.43,324.51
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,344.89,267.01
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,280.8,210.87
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,214.35,152.75
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,155.17,101.6
2016,4,5,17,45,435.5,43.5,3.25,16.5,118.5,96.47,55.62
2016,4,5,18,0,335.0,34.0,3.1,16.0,70.0,50.69,24.87
2016,4,5,18,15,167.5,17.0,2.95,15.5,35.0,13.49,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.91,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,11.82,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,29.87,13.1
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,74.28,40.72
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,124.51,78.2
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,185.98,128.83
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,246.41,182.25
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,313.28,241.21
2016,4,6,7,45,710.5,78.0,3.55,17.5,353.0,377.51,296.99
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,445.34,353.96
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,508.85,405.72
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,573.7,456.65
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,633.72,502.32
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,693.53,546.34
2016,4,6,9,15,862.0,99.5,3.4,20.5,649.0,748.25,584.36
2016,4,6,9,30,877.0,102.0,3.4,21.0,692.0,796.07,615.71
2016,4,6,9,45,887.5,104.5,3.45,21.5,729.0,843.36,646.48
2016,4,6,10,0,898.0,107.0,3.5,22.0,766.0,888.33,675.2
2016,4,6,10,15,906.0,108.5,3.4,22.0,796.0,927.47,700.0
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,963.66,722.54
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,992.99,739.23
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,1018.78,753.5
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,1038.82,763.51
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,1055.09,771.05
2016,4,6,11,45,926.5,116.5,2.9,24.5,906.5,1065.03,774.53
2016,4,6,12,0,926.0,118.0,2.8,25.0,913.0,1070.99,775.56
2016,4,6,12,15,925.0,117.5,2.65,25.0,911.0,1070.35,773.51
2016,4,6,12,30,924.0,117.0,2.5,25.0,909.0,1065.73,769.05
2016,4,6,12,45,915.5,119.5,2.45,25.5,898.0,1052.8,759.08
2016,4,6,13,0,907.0,122.0,2.4,26.0,887.0,1036.12,746.96
2016,4,6,13,15,902.0,121.5,2.25,26.0,869.0,1016.11,733.23
2016,4,6,13,30,897.0,121.0,2.1,26.0,851.0,992.52,717.32
2016,4,6,13,45,888.5,120.0,1.95,26.5,825.0,961.72,695.5
2016,4,6,14,0,880.0,119.0,1.8,27.0,799.0,927.81,671.83
2016,4,6,14,15,870.0,117.5,1.7,27.0,767.0,889.17,647.04
2016,4,6,14,30,860.0,116.0,1.6,27.0,735.0,854.92,625.08
2016,4,6,14,45,688.5,168.0,1.5,27.0,647.0,741.65,549.51
2016,4,6,15,0,517.0,220.0,1.4,27.0,559.0,628.66,469.53
2016,4,6,15,15,456.0,222.5,1.3,27.0,507.0,561.8,422.35
2016,4,6,15,30,395.0,225.0,1.2,27.0,455.0,489.8,370.41
2016,4,6,15,45,503.0,175.0,1.1,27.0,442.5,491.96,373.03
2016,4,6,16,0,611.0,125.0,1.0,27.0,430.0,476.65,361.25
2016,4,6,16,15,645.0,108.0,0.85,26.5,399.5,439.53,332.11
2016,4,6,16,30,679.0,91.0,0.7,26.0,369.0,397.21,297.66
2016,4,6,16,45,631.0,85.5,0.55,26.0,316.0,330.44,243.66
2016,4,6,17,0,583.0,80.0,0.4,26.0,263.0,268.48,192.51
2016,4,6,17,15,518.5,71.5,0.35,25.0,211.5,204.67,140.91
2016,4,6,17,30,454.0,63.0,0.3,24.0,160.0,148.56,95.73
2016,4,6,17,45,358.0,50.5,0.3,23.5,114.0,92.93,54.2
2016,4,6,18,0,262.0,38.0,0.3,23.0,68.0,48.39,24.66
2016,4,6,18,15,131.0,19.0,0.45,22.5,34.0,14.88,1.47
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.37,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,12.34,0.0
2016,4,7,6,15,70.5,33.0,3.45,14.5,43.0,30.26,16.57
2016,4,7,6,30,141.0,52.0,3.6,15.0,72.0,59.96,38.53
2016,4,7,6,45,185.0,72.5,3.75,15.5,110.0,96.64,67.61
2016,4,7,7,0,229.0,93.0,3.9,16.0,148.0,139.25,103.1
2016,4,7,7,15,275.0,107.0,3.9,16.0,189.0,182.01,139.74
2016,4,7,7,30,321.0,121.0,3.9,16.0,230.0,230.3,181.33
2016,4,7,7,45,383.5,131.5,3.95,16.0,283.5,292.98,234.33
2016,4,7,8,0,446.0,142.0,4.0,16.0,337.0,357.87,288.64
2016,4,7,8,15,435.0,165.0,3.9,16.0,374.0,402.73,325.85
2016,4,7,8,30,424.0,188.0,3.8,16.0,411.0,445.55,360.24
2016,4,7,8,45,439.0,204.0,3.75,16.5,453.0,495.93,399.14
2016,4,7,9,0,454.0,220.0,3.7,17.0,495.0,546.75,437.29
2016,4,7,9,15,472.5,229.5,3.6,17.0,533.5,593.87,472.64
2016,4,7,9,30,491.0,239.0,3.5,17.0,572.0,641.16,507.4
2016,4,7,9,45,532.5,238.5,3.45,17.0,617.0,696.99,548.54
2016,4,7,10,0,574.0,238.0,3.4,17.0,662.0,753.95,589.71
2016,4,7,10,15,708.0,187.0,3.3,17.0,730.5,847.25,657.45
2016,4,7,10,30,842.0,136.0,3.2,17.0,799.0,933.83,715.71
2016,4,7,10,45,845.5,138.5,3.15,17.5,820.0,962.41,732.0
2016,4,7,11,0,849.0,141.0,3.1,18.0,841.0,987.65,746.4
2016,4,7,11,15,852.0,141.5,3.05,18.0,855.0,1006.82,758.08
2016,4,7,11,30,855.0,142.0,3.0,18.0,869.0,1022.4,767.45
2016,4,7,11,45,852.5,144.5,2.95,18.0,874.5,1030.93,772.23
2016,4,7,12,0,850.0,147.0,2.9,18.0,880.0,1035.66,774.65
2016,4,7,12,15,636.5,254.5,2.9,18.0,803.0,940.43,709.9
2016,4,7,12,30,423.0,362.0,2.9,18.0,726.0,828.78,627.53
2016,4,7,12,45,472.5,340.0,2.9,18.0,742.5,852.14,646.32
2016,4,7,13,0,522.0,318.0,2.9,18.0,759.0,871.97,661.54
2016,4,7,13,15,654.5,243.5,2.9,17.5,785.5,918.92,699.42
2016,4,7,13,30,787.0,169.0,2.9,17.0,812.0,946.86,720.58
2016,4,7,13,45,530.0,267.0,2.95,17.0,694.5,790.61,609.28
2016,4,7,14,0,273.0,365.0,3.0,17.0,577.0,630.09,488.44
2016,4,7,14,15,225.0,355.5,3.0,17.0,525.5,554.96,433.72
2016,4,7,14,30,177.0,346.0,3.0,17.0,474.0,495.97,389.35
2016,4,7,14,45,224.5,320.5,3.0,17.0,474.5,499.21,394.02
2016,4,7,15,0,272.0,295.0,3.0,17.0,475.0,508.71,402.72
2016,4,7,15,15,298.5,268.5,2.95,16.5,454.0,486.01,387.13
2016,4,7,15,30,325.0,242.0,2.9,16.0,433.0,460.12,368.76
2016,4,7,15,45,194.5,225.5,2.9,16.0,337.5,338.1,272.12
2016,4,7,16,0,64.0,209.0,2.9,16.0,242.0,231.54,186.05
2016,4,7,16,15,104.0,190.5,2.8,15.5,236.5,235.21,189.95
2016,4,7,16,30,144.0,172.0,2.7,15.0,231.0,227.36,183.45
2016,4,7,16,45,126.5,151.0,2.6,15.0,198.0,190.72,152.78
2016,4,7,17,0,109.0,130.0,2.5,15.0,165.0,156.23,123.65
2016,4,7,17,15,91.0,107.0,2.35,15.0,132.5,122.04,94.62
2016,4,7,17,30,73.0,84.0,2.2,15.0,100.0,90.38,67.75
2016,4,7,17,45,49.0,62.0,2.1,15.0,71.5,60.64,43.1
2016,4,7,18,0,25.0,40.0,2.0,15.0,43.0,36.21,23.11
2016,4,7,18,15,12.5,20.0,1.9,14.5,21.5,17.52,4.18
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,21.5,1.6,13.0,21.5,18.94,9.4
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,31.75,21.11
2016,4,8,6,45,0.0,54.5,1.65,13.5,54.5,48.04,35.35
2016,4,8,7,0,0.0,73.0,1.7,14.0,73.0,64.54,49.6
2016,4,8,7,15,0.0,93.0,1.6,14.0,93.0,82.55,64.99
2016,4,8,7,30,0.0,113.0,1.5,14.0,113.0,100.74,80.24
2016,4,8,7,45,0.0,125.0,1.45,14.5,125.0,111.71,89.04
2016,4,8,8,0,0.0,137.0,1.4,15.0,137.0,122.71,97.69
2016,4,8,8,15,11.5,167.0,1.35,15.0,173.5,156.53,125.24
2016,4,8,8,30,23.0,197.0,1.3,15.0,210.0,191.93,153.65
2016,4,8,8,45,30.5,221.5,1.3,15.5,239.5,228.24,182.03
2016,4,8,9,0,38.0,246.0,1.3,16.0,269.0,259.48,205.91
2016,4,8,9,15,54.0,274.5,1.3,16.0,310.0,301.85,238.72
2016,4,8,9,30,70.0,303.0,1.3,16.0,351.0,345.83,272.23
2016,4,8,9,45,35.0,180.5,1.3,16.0,204.5,198.31,156.41
2016,4,8,10,0,0.0,58.0,1.3,16.0,58.0,51.42,36.94
2016,4,8,10,15,49.5,218.0,1.3,16.0,257.5,251.03,199.08
2016,4,8,10,30,99.0,378.0,1.3,16.0,457.0,461.09,358.05
2016,4,8,10,45,89.0,385.0,1.35,16.0,457.5,461.9,356.53
2016,4,8,11,0,79.0,392.0,1.4,16.0,458.0,461.88,356.02
2016,4,8,11,15,65.5,387.5,1.45,16.0,443.0,445.59,343.51
2016,4,8,11,30,52.0,383.0,1.5,16.0,428.0,428.56,330.54
2016,4,8,11,45,30.0,297.0,1.55,16.0,323.5,318.18,247.32
2016,4,8,12,0,8.0,211.0,1.6,16.0,219.0,199.95,155.64
2016,4,8,12,15,8.5,210.5,1.65,16.0,218.5,200.0,156.11
2016,4,8,12,30,9.0,210.0,1.7,16.0,218.0,199.98,156.18
2016,4,8,12,45,16.0,264.0,1.75,16.5,278.0,258.14,201.59
2016,4,8,13,0,23.0,318.0,1.8,17.0,338.0,316.97,246.5
2016,4,8,13,15,26.5,322.5,1.85,16.5,345.0,339.29,264.06
2016,4,8,13,30,30.0,327.0,1.9,16.0,352.0,346.39,270.29
2016,4,8,13,45,93.5,353.5,2.0,16.0,427.5,431.55,337.44
2016,4,8,14,0,157.0,380.0,2.1,16.0,503.0,526.82,410.15
2016,4,8,14,15,90.0,327.0,2.1,16.0,397.0,394.79,309.68
2016,4,8,14,30,23.0,274.0,2.1,16.0,291.0,270.63,213.04
2016,4,8,14,45,11.5,208.5,2.15,16.0,217.0,198.21,156.4
2016,4,8,15,0,0.0,143.0,2.2,16.0,143.0,128.08,100.07
2016,4,8,15,15,83.5,204.5,2.15,16.0,253.5,260.09,208.81
2016,4,8,15,30,167.0,266.0,2.1,16.0,364.0,371.05,296.79
2016,4,8,15,45,311.0,218.5,2.1,16.0,383.0,408.63,327.64
2016,4,8,16,0,455.0,171.0,2.1,16.0,402.0,429.79,344.41
2016,4,8,16,15,236.0,160.5,2.0,15.5,280.0,276.42,222.27
2016,4,8,16,30,17.0,150.0,1.9,15.0,158.0,142.07,113.59
2016,4,8,16,45,10.5,130.5,1.85,15.0,135.0,120.63,96.27
2016,4,8,17,0,4.0,111.0,1.8,15.0,112.0,100.07,79.29
2016,4,8,17,15,2.0,89.0,1.7,14.5,89.5,79.34,61.97
2016,4,8,17,30,0.0,67.0,1.6,14.0,67.0,59.08,44.75
2016,4,8,17,45,0.0,47.5,1.5,14.0,47.5,41.77,29.66
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,24.69,14.66
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,12.31,1.94
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.02,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,18.49,9.22
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,29.99,19.68
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,44.98,32.78
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,60.09,45.83
2016,4,9,7,15,0.0,86.0,2.05,14.0,86.0,76.23,59.64
2016,4,9,7,30,0.0,104.0,2.0,14.0,104.0,92.5,73.33
2016,4,9,7,45,7.5,131.5,2.0,14.0,135.0,120.68,96.72
2016,4,9,8,0,15.0,159.0,2.0,14.0,166.0,150.02,120.82
2016,4,9,8,15,7.5,143.5,1.95,14.0,147.0,132.54,105.96
2016,4,9,8,30,0.0,128.0,1.9,14.0,128.0,114.3,90.48
2016,4,9,8,45,0.0,132.0,1.9,14.5,132.0,117.94,93.06
2016,4,9,9,0,0.0,136.0,1.9,15.0,136.0,121.61,95.6
2016,4,9,9,15,7.0,185.0,1.85,15.0,189.5,172.12,136.58
2016,4,9,9,30,14.0,234.0,1.8,15.0,243.0,224.02,177.82
2016,4,9,9,45,21.0,263.0,1.8,15.0,278.0,257.96,204.29
2016,4,9,10,0,28.0,292.0,1.8,15.0,313.0,304.54,240.33
2016,4,9,10,15,20.5,275.5,1.75,15.0,291.5,270.99,213.43
2016,4,9,10,30,13.0,259.0,1.7,15.0,270.0,248.94,195.76
2016,4,9,10,45,15.5,276.0,1.7,15.5,289.5,267.97,210.15
2016,4,9,11,0,18.0,293.0,1.7,16.0,309.0,287.14,224.36
2016,4,9,11,15,17.5,292.5,1.65,16.0,307.5,286.53,223.56
2016,4,9,11,30,17.0,292.0,1.6,16.0,306.0,285.83,222.82
2016,4,9,11,45,28.5,332.5,1.6,16.0,357.0,352.71,274.11
2016,4,9,12,0,40.0,373.0,1.6,16.0,408.0,406.53,314.39
2016,4,9,12,15,45.0,379.5,1.55,16.0,419.0,418.41,322.91
2016,4,9,12,30,50.0,386.0,1.5,16.0,430.0,430.0,331.48
2016,4,9,12,45,96.5,405.5,1.5,16.0,488.5,496.38,381.97
2016,4,9,13,0,143.0,425.0,1.5,16.0,547.0,577.22,441.35
2016,4,9,13,15,123.0,412.0,1.55,16.0,515.5,541.02,414.6
2016,4,9,13,30,103.0,399.0,1.6,16.0,484.0,490.12,377.9
2016,4,9,13,45,103.0,386.5,1.65,16.0,469.0,474.13,367.12
2016,4,9,14,0,103.0,374.0,1.7,16.0,454.0,457.78,355.76
2016,4,9,14,15,77.5,345.0,1.7,16.0,404.0,401.95,313.86
2016,4,9,14,30,52.0,316.0,1.7,16.0,354.0,347.88,272.86
2016,4,9,14,45,48.5,296.5,1.75,16.0,330.5,322.87,254.41
2016,4,9,15,0,45.0,277.0,1.8,16.0,307.0,298.15,235.83
2016,4,9,15,15,49.5,262.5,1.8,16.0,293.5,284.36,225.77
2016,4,9,15,30,54.0,248.0,1.8,16.0,280.0,270.1,215.17
2016,4,9,15,45,32.0,211.5,1.85,16.0,230.0,217.74,173.71
2016,4,9,16,0,10.0,175.0,1.9,16.0,180.0,163.23,129.96
2016,4,9,16,15,5.0,112.5,1.85,15.5,115.0,102.63,80.73
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,44.13,31.98
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,37.92,26.83
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,31.72,21.58
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,25.53,16.31
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,19.35,10.96
2016,4,9,17,45,0.0,15.5,1.55,14.0,15.5,13.62,5.91
2016,4,9,18,0,0.0,9.0,1.5,14.0,9.0,7.9,0.87
2016,4,9,18,15,0.0,5.0,1.4,14.0,5.0,4.38,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.82,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,7.9,1.03
2016,4,10,6,45,0.0,13.5,3.3,13.0,13.5,11.86,4.53
2016,4,10,7,0,0.0,18.0,3.4,13.0,18.0,15.82,8.02
2016,4,10,7,15,0.0,23.0,3.45,13.0,23.0,20.24,11.85
2016,4,10,7,30,0.0,28.0,3.5,13.0,28.0,24.66,15.65
2016,4,10,7,45,0.0,24.0,3.6,13.5,24.0,21.14,12.54
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,17.62,9.44
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,20.28,11.66
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,22.94,13.87
2016,4,10,8,45,0.0,44.0,3.75,14.0,44.0,38.89,27.3
2016,4,10,9,0,0.0,62.0,3.8,14.0,62.0,54.88,40.64
2016,4,10,9,15,0.0,83.0,3.85,14.0,83.0,73.58,56.12
2016,4,10,9,30,0.0,104.0,3.9,14.0,104.0,92.46,71.63
2016,4,10,9,45,0.0,110.0,3.95,14.0,110.0,97.94,75.98
2016,4,10,10,0,0.0,116.0,4.0,14.0,116.0,103.45,80.36
2016,4,10,10,15,0.0,124.0,4.05,14.0,124.0,110.8,86.25
2016,4,10,10,30,0.0,132.0,4.1,14.0,132.0,118.17,92.16
2016,4,10,10,45,0.0,111.5,4.2,14.5,111.5,99.53,76.64
2016,4,10,11,0,0.0,91.0,4.3,15.0,91.0,81.0,61.27
2016,4,10,11,15,0.0,119.0,4.35,15.0,119.5,106.47,82.04
2016,4,10,11,30,0.0,147.0,4.4,15.0,148.0,132.17,102.85
2016,4,10,11,45,1.5,153.5,4.5,15.0,155.5,139.71,108.96
2016,4,10,12,0,3.0,160.0,4.6,15.0,163.0,147.25,115.12
2016,4,10,12,15,3.5,165.5,4.6,15.0,169.0,152.85,119.65
2016,4,10,12,30,4.0,171.0,4.6,15.0,175.0,158.43,124.18
2016,4,10,12,45,5.5,184.5,4.7,15.0,189.5,172.41,135.56
2016,4,10,13,0,7.0,198.0,4.8,15.0,204.0,186.38,146.92
2016,4,10,13,15,3.5,116.0,4.8,15.0,119.0,107.09,82.7
2016,4,10,13,30,0.0,34.0,4.8,15.0,34.0,30.16,19.4
2016,4,10,13,45,0.0,72.5,4.8,15.0,72.5,64.4,47.77
2016,4,10,14,0,0.0,111.0,4.8,15.0,111.0,98.97,76.27
2016,4,10,14,15,1.0,140.5,4.75,14.5,141.0,126.72,99.31
2016,4,10,14,30,2.0,170.0,4.7,14.0,171.0,154.67,122.56
2016,4,10,14,45,1.5,171.0,4.7,14.0,172.0,155.08,123.09
2016,4,10,15,0,1.0,172.0,4.7,14.0,173.0,155.55,123.74
2016,4,10,15,15,0.5,146.5,4.65,14.0,147.0,131.57,104.29
2016,4,10,15,30,0.0,121.0,4.6,14.0,121.0,107.85,84.93
2016,4,10,15,45,0.0,128.5,4.55,14.0,128.5,114.7,90.92
2016,4,10,16,0,0.0,136.0,4.5,14.0,136.0,121.59,96.95
2016,4,10,16,15,46.0,155.0,4.4,13.5,174.5,165.62,134.42
2016,4,10,16,30,92.0,174.0,4.3,13.0,213.0,200.48,163.4
2016,4,10,16,45,79.5,152.5,4.2,13.0,183.0,169.37,137.11
2016,4,10,17,0,67.0,131.0,4.1,13.0,153.0,139.86,112.06
2016,4,10,17,15,53.5,108.0,3.95,12.5,123.5,110.43,87.14
2016,4,10,17,30,40.0,85.0,3.8,12.0,94.0,82.98,63.81
2016,4,10,17,45,23.0,63.0,3.65,12.0,68.0,58.09,42.77
2016,4,10,18,0,6.0,41.0,3.5,12.0,42.0,35.91,24.01
2016,4,10,18,15,3.0,23.0,3.4,12.0,23.5,20.09,8.4
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,11.0,1.05,11.5,13.5,10.01,0.0
2016,4,11,6,0,80.0,22.0,1.0,12.0,27.0,17.95,2.76
2016,4,11,6,15,183.5,39.5,1.05,12.0,65.0,39.22,22.62
2016,4,11,6,30,287.0,57.0,1.1,12.0,103.0,79.93,49.96
2016,4,11,6,45,368.0,69.0,1.15,12.5,150.5,125.56,84.86
2016,4,11,7,0,449.0,81.0,1.2,13.0,198.0,181.39,130.99
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.0,239.52,181.6
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,301.44,235.4
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,360.63,286.05
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,423.45,338.23
2016,4,11,8,15,445.5,171.0,1.65,14.0,384.5,414.23,332.76
2016,4,11,8,30,254.0,230.0,1.7,14.0,368.0,379.17,304.84
2016,4,11,8,45,163.5,251.0,1.8,14.5,342.5,349.35,280.27
2016,4,11,9,0,73.0,272.0,1.9,15.0,317.0,308.47,246.0
2016,4,11,9,15,38.5,232.5,1.9,15.0,257.0,247.77,197.28
2016,4,11,9,30,4.0,193.0,1.9,15.0,197.0,177.43,140.05
2016,4,11,9,45,22.0,253.5,1.95,15.0,271.0,249.39,197.8
2016,4,11,10,0,40.0,314.0,2.0,15.0,345.0,336.4,265.54
2016,4,11,10,15,39.5,325.5,2.05,15.0,356.5,349.39,274.78
2016,4,11,10,30,39.0,337.0,2.1,15.0,368.0,362.26,284.26
2016,4,11,10,45,38.5,345.0,2.15,15.5,376.5,371.39,290.36
2016,4,11,11,0,38.0,353.0,2.2,16.0,385.0,380.33,296.34
2016,4,11,11,15,30.5,339.5,2.2,16.0,366.0,360.07,280.48
2016,4,11,11,30,23.0,326.0,2.2,16.0,347.0,324.38,252.96
2016,4,11,11,45,29.0,345.5,2.25,16.0,371.5,365.86,284.88
2016,4,11,12,0,35.0,365.0,2.3,16.0,396.0,392.29,304.88
2016,4,11,12,15,21.0,282.0,2.3,16.0,300.5,293.32,228.99
2016,4,11,12,30,7.0,199.0,2.3,16.0,205.0,187.49,146.2
2016,4,11,12,45,62.0,311.0,2.35,16.0,364.5,363.15,285.27
2016,4,11,13,0,117.0,423.0,2.4,16.0,524.0,547.89,423.85
2016,4,11,13,15,470.5,286.0,2.4,16.0,678.0,775.19,597.95
2016,4,11,13,30,824.0,149.0,2.4,16.0,832.0,956.77,726.6
2016,4,11,13,45,818.5,146.5,2.4,16.0,808.0,928.13,706.03
2016,4,11,14,0,813.0,144.0,2.4,16.0,784.0,896.46,685.51
2016,4,11,14,15,803.0,141.5,2.35,16.0,752.5,858.03,659.8
2016,4,11,14,30,793.0,139.0,2.3,16.0,721.0,817.24,632.33
2016,4,11,14,45,783.5,134.0,2.3,16.0,684.5,772.15,601.96
2016,4,11,15,0,774.0,129.0,2.3,16.0,648.0,725.15,569.83
2016,4,11,15,15,756.0,126.0,2.25,16.0,605.0,672.53,531.22
2016,4,11,15,30,738.0,123.0,2.2,16.0,562.0,620.74,492.31
2016,4,11,15,45,715.0,118.0,2.2,16.0,515.5,561.79,447.29
2016,4,11,16,0,692.0,113.0,2.2,16.0,469.0,503.4,401.4
2016,4,11,16,15,660.5,108.0,2.2,15.5,419.0,441.74,352.21
2016,4,11,16,30,629.0,103.0,2.2,15.0,369.0,382.25,303.07
2016,4,11,16,45,591.5,94.5,2.2,15.0,318.5,319.68,249.55
2016,4,11,17,0,554.0,86.0,2.2,15.0,268.0,260.78,197.91
2016,4,11,17,15,494.0,77.0,2.2,14.5,218.0,199.87,145.23
2016,4,11,17,30,434.0,68.0,2.2,14.0,168.0,146.12,99.35
2016,4,11,17,45,352.5,55.5,2.2,14.0,122.5,92.3,56.74
2016,4,11,18,0,271.0,43.0,2.2,14.0,77.0,51.06,28.55
2016,4,11,18,15,154.5,26.5,2.3,13.5,44.0,20.72,9.36
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,9.1,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,5.91,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,11.43,0.92
2016,4,12,6,15,0.0,30.5,3.95,12.0,30.5,26.83,16.48
2016,4,12,6,30,0.0,48.0,4.0,12.0,48.0,42.08,30.13
2016,4,12,6,45,1.0,69.5,4.1,12.5,70.0,61.21,46.8
2016,4,12,7,0,2.0,91.0,4.2,13.0,92.0,80.78,63.63
2016,4,12,7,15,9.5,111.0,4.2,13.0,115.0,101.25,80.91
2016,4,12,7,30,17.0,131.0,4.2,13.0,138.0,122.78,98.97
2016,4,12,7,45,8.5,104.5,4.25,13.0,108.0,96.38,76.64
2016,4,12,8,0,0.0,78.0,4.3,13.0,78.0,69.01,53.32
2016,4,12,8,15,0.0,106.5,4.35,13.0,106.5,94.65,74.79
2016,4,12,8,30,0.0,135.0,4.4,13.0,135.0,120.59,96.23
2016,4,12,8,45,0.0,149.0,4.45,13.5,149.0,133.44,106.38
2016,4,12,9,0,0.0,163.0,4.5,14.0,163.0,146.35,116.5
2016,4,12,9,15,0.0,131.0,4.55,14.0,131.0,116.97,92.01
2016,4,12,9,30,0.0,99.0,4.6,14.0,99.0,87.94,67.83
2016,4,12,9,45,1.0,134.5,4.65,14.0,135.5,121.08,95.07
2016,4,12,10,0,2.0,170.0,4.7,14.0,172.0,154.69,122.38
2016,4,12,10,15,5.5,198.5,4.8,14.0,203.5,184.42,146.43
2016,4,12,10,30,9.0,227.0,4.9,14.0,235.0,214.6,170.67
2016,4,12,10,45,9.0,227.0,5.0,14.5,235.0,214.91,170.4
2016,4,12,11,0,9.0,227.0,5.1,15.0,235.0,215.18,170.16
2016,4,12,11,15,17.0,280.0,5.1,15.0,295.0,273.59,216.78
2016,4,12,11,30,25.0,333.0,5.1,15.0,355.0,348.24,275.4
2016,4,12,11,45,21.5,320.0,5.2,15.0,339.5,317.11,250.76
2016,4,12,12,0,18.0,307.0,5.3,15.0,324.0,301.14,238.17
2016,4,12,12,15,40.0,355.5,5.3,15.0,391.5,387.13,306.2
2016,4,12,12,30,62.0,404.0,5.3,15.0,459.0,459.32,362.37
2016,4,12,12,45,62.0,396.5,5.35,15.0,451.0,450.8,355.85
2016,4,12,13,0,62.0,389.0,5.4,15.0,443.0,441.96,349.34
2016,4,12,13,15,424.5,281.5,5.45,15.0,636.0,724.98,576.89
2016,4,12,13,30,787.0,174.0,5.5,15.0,829.0,946.07,744.27
2016,4,12,13,45,783.0,170.5,5.6,15.0,806.0,918.61,724.53
2016,4,12,14,0,779.0,167.0,5.7,15.0,783.0,888.17,703.94
2016,4,12,14,15,768.5,165.0,5.75,15.0,752.0,855.56,681.38
2016,4,12,14,30,758.0,163.0,5.8,15.0,721.0,815.55,653.17
2016,4,12,14,45,680.5,179.0,5.9,15.0,660.5,739.17,596.11
2016,4,12,15,0,603.0,195.0,6.0,15.0,600.0,665.76,539.38
2016,4,12,15,15,649.5,170.5,6.0,14.5,581.5,644.01,524.71
2016,4,12,15,30,696.0,146.0,6.0,14.0,563.0,615.71,503.98
2016,4,12,15,45,540.0,169.0,6.05,14.0,476.5,502.07,411.9
2016,4,12,16,0,384.0,192.0,6.1,14.0,390.0,400.29,328.22
2016,4,12,16,15,406.0,166.0,6.0,14.0,356.5,368.76,301.47
2016,4,12,16,30,428.0,140.0,5.9,14.0,323.0,326.85,265.0
2016,4,12,16,45,372.0,134.0,5.8,14.0,278.0,271.84,217.45
2016,4,12,17,0,316.0,128.0,5.7,14.0,233.0,219.32,171.99
2016,4,12,17,15,274.0,110.0,5.55,13.5,189.0,170.29,129.61
2016,4,12,17,30,232.0,92.0,5.4,13.0,145.0,126.47,92.2
2016,4,12,17,45,176.0,71.5,5.25,12.5,106.0,84.24,58.15
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,49.53,32.11
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,24.83,13.0
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
