Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,48.0,13.0,3.05,11.5,16.5,11.82,0.0
2016,4,13,6,0,96.0,26.0,3.1,12.0,33.0,21.08,8.09
2016,4,13,6,15,202.0,43.5,3.25,12.0,73.0,43.64,25.88
2016,4,13,6,30,308.0,61.0,3.4,12.0,113.0,86.06,54.33
2016,4,13,6,45,400.5,70.5,3.55,12.5,163.0,132.91,90.02
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,193.75,140.55
2016,4,13,7,15,547.0,88.0,3.7,13.0,265.5,251.08,191.41
2016,4,13,7,30,601.0,96.0,3.7,13.0,318.0,314.51,247.5
2016,4,13,7,45,640.5,102.0,3.7,13.5,370.5,375.69,300.74
2016,4,13,8,0,680.0,108.0,3.7,14.0,423.0,440.4,355.41
2016,4,13,8,15,708.0,113.0,3.65,14.0,473.0,501.15,406.04
2016,4,13,8,30,736.0,118.0,3.6,14.0,523.0,563.37,456.34
2016,4,13,8,45,757.5,122.0,3.55,14.5,569.5,621.51,501.15
2016,4,13,9,0,779.0,126.0,3.5,15.0,616.0,678.07,543.41
2016,4,13,9,15,794.5,129.0,3.4,15.0,657.5,730.21,581.96
2016,4,13,9,30,810.0,132.0,3.3,15.0,699.0,781.17,617.51
2016,4,13,9,45,835.5,127.5,3.2,15.5,738.0,831.06,650.14
2016,4,13,10,0,861.0,123.0,3.1,16.0,777.0,879.72,681.2
2016,4,13,10,15,869.0,124.5,3.1,16.0,806.5,909.57,700.62
2016,4,13,10,30,877.0,126.0,3.1,16.0,836.0,944.05,723.31
2016,4,13,10,45,881.5,128.0,3.1,16.0,857.5,972.71,741.86
2016,4,13,11,0,886.0,130.0,3.1,16.0,879.0,998.03,758.16
2016,4,13,11,15,889.0,130.5,3.05,16.0,893.5,1016.87,769.69
2016,4,13,11,30,892.0,131.0,3.0,16.0,908.0,1032.09,778.87
2016,4,13,11,45,891.0,133.0,3.0,16.5,913.5,1041.12,783.01
2016,4,13,12,0,890.0,135.0,3.0,17.0,919.0,1046.34,784.77
2016,4,13,12,15,889.5,135.0,3.0,17.0,917.5,1046.23,784.63
2016,4,13,12,30,889.0,135.0,3.0,17.0,916.0,1042.32,782.15
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.0,1031.16,775.45
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,1016.36,766.46
2016,4,13,13,15,875.0,136.0,3.15,17.0,878.5,996.96,754.46
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,974.08,740.15
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,952.08,726.82
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,917.31,704.56
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.0,878.82,680.23
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,837.83,653.84
2016,4,13,14,45,683.0,176.5,3.45,16.0,664.5,737.36,581.71
2016,4,13,15,0,540.0,218.0,3.5,16.0,583.0,636.07,505.14
2016,4,13,15,15,644.5,174.0,3.55,15.5,581.5,642.75,513.71
2016,4,13,15,30,749.0,130.0,3.6,15.0,580.0,632.62,508.28
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.0,572.24,460.99
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,512.77,413.38
2016,4,13,16,15,664.0,117.0,3.75,14.5,433.5,450.18,362.63
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,389.72,311.94
2016,4,13,16,45,586.5,104.5,3.9,14.0,330.5,325.55,256.54
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,266.09,204.12
2016,4,13,17,15,479.5,88.0,3.9,13.5,227.0,202.49,148.84
2016,4,13,17,30,419.0,78.0,3.8,13.0,176.0,149.01,103.0
2016,4,13,17,45,320.5,64.5,3.75,12.5,128.5,95.46,61.32
2016,4,13,18,0,222.0,51.0,3.7,12.0,81.0,54.5,33.4
2016,4,13,18,15,122.5,31.5,3.6,11.5,46.5,25.34,13.93
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,10.91,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,10.5,19.0,13.19,0.0
2016,4,14,6,0,120.0,29.0,4.1,11.0,38.0,23.39,10.94
2016,4,14,6,15,235.5,45.0,4.2,11.0,80.0,46.39,27.48
2016,4,14,6,30,351.0,61.0,4.3,11.0,122.0,90.76,56.74
2016,4,14,6,45,426.0,72.5,4.45,11.5,172.0,139.29,94.79
2016,4,14,7,0,501.0,84.0,4.6,12.0,222.0,199.68,146.03
2016,4,14,7,15,424.0,107.0,4.6,12.0,241.0,230.1,178.44
2016,4,14,7,30,347.0,130.0,4.6,12.0,260.0,253.2,202.93
2016,4,14,7,45,363.0,149.0,4.6,12.5,302.5,301.62,244.9
2016,4,14,8,0,379.0,168.0,4.6,13.0,345.0,351.48,286.96
2016,4,14,8,15,372.5,191.5,4.6,13.0,381.0,387.98,317.73
2016,4,14,8,30,366.0,215.0,4.6,13.0,417.0,429.36,351.47
2016,4,14,8,45,374.0,234.0,4.6,13.5,456.0,474.19,386.56
2016,4,14,9,0,382.0,253.0,4.6,14.0,495.0,518.97,420.76
2016,4,14,9,15,434.5,252.0,4.65,14.0,544.5,586.3,473.45
2016,4,14,9,30,487.0,251.0,4.7,14.0,594.0,647.82,521.03
2016,4,14,9,45,349.0,308.5,4.8,14.5,560.5,603.21,482.54
2016,4,14,10,0,211.0,366.0,4.9,15.0,527.0,546.34,434.42
2016,4,14,10,15,536.0,253.0,4.95,15.0,683.0,753.65,599.47
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,952.5,746.17
2016,4,14,10,45,853.5,149.0,5.1,15.0,857.5,977.39,762.51
2016,4,14,11,0,846.0,158.0,5.2,15.0,876.0,998.37,777.29
2016,4,14,11,15,849.5,159.0,5.3,15.0,890.5,1017.99,791.23
2016,4,14,11,30,853.0,160.0,5.4,15.0,905.0,1034.05,802.77
2016,4,14,11,45,837.5,171.0,5.5,15.5,907.0,1037.73,804.19
2016,4,14,12,0,822.0,182.0,5.6,16.0,909.0,1037.33,802.94
2016,4,14,12,15,821.5,181.5,5.7,16.0,907.0,1036.65,803.18
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,1032.29,800.95
2016,4,14,12,45,849.0,161.5,5.95,16.0,903.5,1033.27,802.98
2016,4,14,13,0,877.0,142.0,6.1,16.0,902.0,1018.22,793.68
2016,4,14,13,15,872.5,141.5,6.2,16.0,884.5,998.84,781.07
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,986.26,773.42
2016,4,14,13,45,851.5,145.0,6.4,16.0,840.0,953.18,750.9
2016,4,14,14,0,835.0,149.0,6.5,16.0,813.0,917.42,726.38
2016,4,14,14,15,825.0,146.5,6.55,15.5,781.0,878.25,700.28
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,836.64,672.06
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,789.69,638.37
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,741.1,602.64
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,688.93,562.16
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,633.68,518.45
2016,4,14,15,45,737.0,123.0,7.0,15.0,538.5,576.42,472.33
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,518.78,424.65
2016,4,14,16,15,692.0,109.5,7.1,14.5,441.0,455.28,371.46
2016,4,14,16,30,661.0,104.0,7.1,14.0,390.0,393.87,318.5
2016,4,14,16,45,621.0,97.0,7.1,14.0,337.5,330.13,261.93
2016,4,14,17,0,581.0,90.0,7.1,14.0,285.0,270.28,207.85
2016,4,14,17,15,521.0,81.5,7.0,13.5,233.5,208.4,153.0
2016,4,14,17,30,461.0,73.0,6.9,13.0,182.0,153.64,105.43
2016,4,14,17,45,372.5,60.5,6.8,12.5,134.5,97.44,60.89
2016,4,14,18,0,284.0,48.0,6.7,12.0,87.0,54.74,31.95
2016,4,14,18,15,164.0,31.0,6.55,11.5,51.5,24.19,13.42
2016,4,14,18,30,44.0,14.0,6.4,11.0,16.0,12.73,0.0
2016,4,14,18,45,22.0,7.0,6.3,11.0,8.0,6.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.5,4.4,9.5,22.0,12.28,0.0
2016,4,15,6,0,219.0,27.0,4.4,10.0,44.0,22.06,10.95
2016,4,15,6,15,337.0,39.0,4.45,10.0,88.5,46.8,25.46
2016,4,15,6,30,455.0,51.0,4.5,10.0,133.0,94.73,55.91
2016,4,15,6,45,526.5,60.0,4.55,10.5,184.5,147.19,97.53
2016,4,15,7,0,598.0,69.0,4.6,11.0,236.0,208.53,150.53
2016,4,15,7,15,647.5,75.0,4.7,11.5,290.0,269.02,205.24
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,334.84,264.33
2016,4,15,7,45,727.0,87.5,4.9,12.5,397.0,398.0,320.51
2016,4,15,8,0,757.0,94.0,5.0,13.0,450.0,463.7,377.18
2016,4,15,8,15,782.5,98.0,4.95,13.5,501.0,525.86,429.09
2016,4,15,8,30,808.0,102.0,4.9,14.0,552.0,589.0,480.04
2016,4,15,8,45,825.0,106.0,4.85,14.5,599.0,647.35,525.58
2016,4,15,9,0,842.0,110.0,4.8,15.0,646.0,705.11,569.22
2016,4,15,9,15,856.5,112.5,4.65,15.0,688.5,758.59,608.39
2016,4,15,9,30,871.0,115.0,4.5,15.0,731.0,810.61,644.39
2016,4,15,9,45,888.0,114.0,4.4,15.5,769.0,852.88,671.66
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,899.01,701.22
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,937.11,726.51
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,972.2,749.59
2016,4,15,10,45,927.5,115.5,4.2,16.5,890.0,1002.02,767.75
2016,4,15,11,0,935.0,115.0,4.2,17.0,913.0,1028.46,783.52
2016,4,15,11,15,938.0,116.0,4.3,17.0,927.0,1048.49,797.07
2016,4,15,11,30,941.0,117.0,4.4,17.0,941.0,1064.7,808.3
2016,4,15,11,45,944.0,116.0,4.55,17.5,948.0,1074.95,814.82
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,1081.24,818.77
2016,4,15,12,15,946.0,115.0,4.85,18.0,952.5,1080.52,819.7
2016,4,15,12,30,945.0,115.0,5.0,18.0,950.0,1075.78,818.02
2016,4,15,12,45,946.0,112.0,5.15,18.0,941.0,1065.92,812.91
2016,4,15,13,0,947.0,109.0,5.3,18.0,932.0,1052.05,805.09
2016,4,15,13,15,942.0,108.5,5.4,18.0,913.5,1031.01,791.91
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,1006.29,776.18
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.0,976.46,757.12
2016,4,15,14,0,927.0,104.0,5.8,18.0,843.0,943.23,735.47
2016,4,15,14,15,917.5,102.5,5.8,18.0,810.0,903.41,708.03
2016,4,15,14,30,908.0,101.0,5.8,18.0,777.0,860.87,678.46
2016,4,15,14,45,895.5,99.5,5.85,18.0,737.5,813.46,645.29
2016,4,15,15,0,883.0,98.0,5.9,18.0,698.0,764.05,610.26
2016,4,15,15,15,867.5,95.5,5.85,18.0,653.5,709.78,570.47
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,657.51,529.54
2016,4,15,15,45,830.0,90.5,5.75,18.0,560.0,596.7,481.07
2016,4,15,16,0,808.0,88.0,5.7,18.0,511.0,536.03,431.48
2016,4,15,16,15,780.5,84.0,5.6,17.5,459.0,471.66,378.28
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,408.78,324.64
2016,4,15,16,45,716.5,75.0,5.45,16.5,354.0,343.45,267.65
2016,4,15,17,0,680.0,70.0,5.4,16.0,301.0,280.3,211.24
2016,4,15,17,15,626.0,63.5,5.3,15.5,248.0,215.98,154.04
2016,4,15,17,30,572.0,57.0,5.2,15.0,195.0,157.85,103.26
2016,4,15,17,45,490.0,48.5,5.15,14.5,145.5,101.15,58.47
2016,4,15,18,0,408.0,40.0,5.1,14.0,96.0,54.84,28.41
2016,4,15,18,15,270.0,27.0,5.05,13.5,57.5,21.77,11.68
2016,4,15,18,30,132.0,14.0,5.0,13.0,19.0,11.27,0.0
2016,4,15,18,45,66.0,7.0,4.95,13.0,9.5,6.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,12.28,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,21.92,11.41
2016,4,16,6,15,352.5,39.0,1.3,12.5,91.5,47.73,25.52
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,95.86,55.86
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,147.82,96.46
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,208.24,147.56
2016,4,16,7,15,646.0,74.5,1.3,14.5,291.5,268.49,200.42
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,333.78,256.83
2016,4,16,7,45,725.0,86.5,1.3,15.5,398.0,396.48,310.0
2016,4,16,8,0,757.0,92.0,1.3,16.0,451.0,462.01,363.48
2016,4,16,8,15,781.5,95.5,1.35,16.5,501.5,523.03,411.88
2016,4,16,8,30,806.0,99.0,1.4,17.0,552.0,584.91,459.21
2016,4,16,8,45,823.5,103.0,1.5,17.5,599.0,643.36,502.73
2016,4,16,9,0,841.0,107.0,1.6,18.0,646.0,701.28,544.57
2016,4,16,9,15,855.0,109.5,1.6,18.5,688.0,754.22,580.2
2016,4,16,9,30,869.0,112.0,1.6,19.0,730.0,800.09,609.07
2016,4,16,9,45,879.0,114.5,1.65,19.5,766.0,845.75,637.89
2016,4,16,10,0,889.0,117.0,1.7,20.0,802.0,889.06,664.72
2016,4,16,10,15,897.0,118.5,1.75,20.0,831.5,927.0,689.02
2016,4,16,10,30,905.0,120.0,1.8,20.0,861.0,962.01,711.32
2016,4,16,10,45,914.5,118.5,1.85,20.5,884.0,992.24,729.08
2016,4,16,11,0,924.0,117.0,1.9,21.0,907.0,1019.21,744.71
2016,4,16,11,15,927.0,117.0,1.95,21.0,921.5,1037.94,756.53
2016,4,16,11,30,930.0,117.0,2.0,21.0,936.0,1052.9,766.13
2016,4,16,11,45,936.5,114.5,2.05,21.0,943.5,1064.93,774.01
2016,4,16,12,0,943.0,112.0,2.1,21.0,951.0,1073.07,779.58
2016,4,16,12,15,942.5,112.0,2.15,21.0,949.0,1072.8,779.96
2016,4,16,12,30,942.0,112.0,2.2,21.0,947.0,1068.52,778.01
2016,4,16,12,45,940.0,111.0,2.25,21.5,937.0,1057.73,770.56
2016,4,16,13,0,938.0,110.0,2.3,22.0,927.0,1043.03,760.77
2016,4,16,13,15,934.0,109.0,2.35,22.0,909.0,1022.55,748.82
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,998.4,734.52
2016,4,16,13,45,924.0,106.5,2.5,22.0,865.5,968.32,716.8
2016,4,16,14,0,918.0,105.0,2.6,22.0,840.0,934.94,696.73
2016,4,16,14,15,909.5,103.5,2.65,22.0,808.0,896.27,672.46
2016,4,16,14,30,901.0,102.0,2.7,22.0,776.0,854.84,646.06
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.5,808.64,616.36
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,760.25,584.61
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,706.46,548.9
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,654.54,511.65
2016,4,16,15,45,831.0,89.0,3.05,21.0,562.5,594.5,466.23
2016,4,16,16,0,811.0,86.0,3.1,21.0,514.0,534.42,419.32
2016,4,16,16,15,784.5,82.5,3.05,20.5,462.5,470.96,368.78
2016,4,16,16,30,758.0,79.0,3.0,20.0,411.0,408.86,317.51
2016,4,16,16,45,712.5,76.5,3.0,19.5,356.5,342.5,261.54
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,279.34,206.89
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,216.1,151.92
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,158.93,103.02
2016,4,16,17,45,457.0,53.0,2.4,17.5,146.5,100.97,58.98
2016,4,16,18,0,353.0,45.0,2.2,17.0,96.0,56.28,30.92
2016,4,16,18,15,231.0,30.5,2.1,16.5,58.0,23.84,13.41
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.62,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.28,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,15.0,0.95,13.5,24.0,13.64,0.0
2016,4,17,6,0,215.0,30.0,1.0,14.0,48.0,23.46,13.0
2016,4,17,6,15,317.0,43.0,1.1,14.5,91.5,50.23,28.16
2016,4,17,6,30,419.0,56.0,1.2,15.0,135.0,96.28,57.58
2016,4,17,6,45,487.0,65.5,1.3,15.5,185.0,146.39,96.48
2016,4,17,7,0,555.0,75.0,1.4,16.0,235.0,204.95,145.49
2016,4,17,7,15,603.0,82.5,1.35,16.0,287.5,263.79,196.78
2016,4,17,7,30,651.0,90.0,1.3,16.0,340.0,327.86,251.93
2016,4,17,7,45,686.5,95.0,1.3,16.5,392.5,389.09,303.45
2016,4,17,8,0,722.0,100.0,1.3,17.0,445.0,453.26,355.53
2016,4,17,8,15,747.5,104.0,1.3,17.5,495.0,513.65,402.93
2016,4,17,8,30,773.0,108.0,1.3,18.0,545.0,574.72,449.08
2016,4,17,8,45,793.0,111.0,1.3,18.5,591.5,632.04,490.85
2016,4,17,9,0,813.0,114.0,1.3,19.0,638.0,689.14,531.02
2016,4,17,9,15,827.5,116.5,1.35,19.5,679.5,741.13,566.51
2016,4,17,9,30,842.0,119.0,1.4,20.0,721.0,791.75,598.97
2016,4,17,9,45,858.0,119.0,1.5,20.5,758.0,839.31,629.42
2016,4,17,10,0,874.0,119.0,1.6,21.0,795.0,877.88,653.53
2016,4,17,10,15,882.0,120.5,1.65,21.5,824.5,915.24,676.13
2016,4,17,10,30,890.0,122.0,1.7,22.0,854.0,949.72,696.66
2016,4,17,10,45,897.0,122.0,1.75,22.5,876.5,978.68,713.5
2016,4,17,11,0,904.0,122.0,1.8,23.0,899.0,1004.34,728.23
2016,4,17,11,15,907.5,122.5,1.8,23.0,913.0,1023.65,739.69
2016,4,17,11,30,911.0,123.0,1.8,23.0,927.0,1039.3,748.96
2016,4,17,11,45,913.5,122.5,1.8,23.5,933.5,1049.17,753.26
2016,4,17,12,0,916.0,122.0,1.8,24.0,940.0,1055.2,755.32
2016,4,17,12,15,916.0,122.0,1.7,24.0,938.5,1055.37,753.86
2016,4,17,12,30,916.0,122.0,1.6,24.0,937.0,1051.64,750.12
2016,4,17,12,45,915.5,120.0,1.55,24.5,927.5,1041.5,741.87
2016,4,17,13,0,915.0,118.0,1.5,25.0,918.0,1027.52,731.46
2016,4,17,13,15,911.0,117.5,1.35,25.0,900.5,1007.91,717.52
2016,4,17,13,30,907.0,117.0,1.2,25.0,883.0,984.72,701.44
2016,4,17,13,45,903.5,114.0,1.1,25.0,858.5,955.95,682.79
2016,4,17,14,0,900.0,111.0,1.0,25.0,834.0,923.82,662.11
2016,4,17,14,15,891.5,109.5,1.05,25.0,802.0,885.73,640.08
2016,4,17,14,30,883.0,108.0,1.1,25.0,770.0,844.93,616.03
2016,4,17,14,45,874.5,104.5,1.15,25.0,732.5,799.6,588.58
2016,4,17,15,0,866.0,101.0,1.2,25.0,695.0,752.01,559.13
2016,4,17,15,15,851.5,98.5,1.3,25.0,651.5,703.08,528.0
2016,4,17,15,30,837.0,96.0,1.4,25.0,608.0,648.45,490.47
2016,4,17,15,45,819.5,92.0,1.5,25.0,560.0,589.58,448.5
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,530.46,404.64
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,467.28,356.69
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,405.44,307.65
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,340.81,254.64
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,278.17,201.59
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,215.19,148.21
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,158.06,100.31
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,101.03,56.84
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,54.19,27.41
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,22.06,12.06
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,12.06,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.35,14.5,26.5,12.08,0.0
2016,4,18,6,0,262.0,30.0,0.4,15.0,53.0,24.39,14.11
2016,4,18,6,15,367.0,42.0,0.5,15.5,98.5,51.7,27.92
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,100.46,58.54
2016,4,18,6,45,540.5,62.0,0.75,16.5,196.0,152.67,98.85
2016,4,18,7,0,609.0,70.0,0.9,17.0,248.0,213.29,149.43
2016,4,18,7,15,655.5,76.0,0.95,17.0,302.0,273.51,201.84
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,338.66,257.84
2016,4,18,7,45,734.0,87.0,1.1,17.5,409.0,401.29,310.54
2016,4,18,8,0,766.0,92.0,1.2,18.0,462.0,466.8,363.74
2016,4,18,8,15,790.5,96.0,1.25,18.5,513.0,528.67,412.21
2016,4,18,8,30,815.0,100.0,1.3,19.0,564.0,591.4,459.57
2016,4,18,8,45,834.5,102.5,1.4,19.5,611.0,649.88,502.64
2016,4,18,9,0,854.0,105.0,1.5,20.0,658.0,707.98,544.18
2016,4,18,9,15,867.5,107.0,1.55,20.5,699.5,760.42,579.32
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,805.91,608.1
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,852.88,638.04
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,897.8,666.24
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,935.37,688.75
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,969.88,709.15
2016,4,18,10,45,930.5,111.5,2.0,23.5,896.0,998.7,726.39
2016,4,18,11,0,936.0,112.0,2.1,24.0,918.0,1024.04,741.42
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.0,1042.84,752.56
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,1057.81,761.42
2016,4,18,11,45,941.0,113.5,2.15,24.5,951.5,1066.39,765.54
2016,4,18,12,0,941.0,114.0,2.2,25.0,957.0,1071.01,767.33
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.5,1070.11,766.08
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,1065.24,762.52
2016,4,18,12,45,931.5,116.0,2.1,25.0,940.5,1052.03,754.54
2016,4,18,13,0,924.0,118.0,2.1,25.0,929.0,1035.07,744.37
2016,4,18,13,15,919.5,117.5,2.1,25.0,910.5,1014.8,732.21
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,990.94,717.82
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,958.37,697.85
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,922.93,675.99
2016,4,18,14,15,879.5,119.5,2.1,24.5,805.0,884.33,653.18
2016,4,18,14,30,870.0,118.0,2.1,24.0,773.0,843.12,628.34
2016,4,18,14,45,848.5,120.0,2.15,24.0,732.0,799.56,600.75
2016,4,18,15,0,827.0,122.0,2.2,24.0,691.0,748.34,567.44
2016,4,18,15,15,810.5,119.0,2.25,23.5,647.5,694.64,531.31
2016,4,18,15,30,794.0,116.0,2.3,23.0,604.0,640.03,493.07
2016,4,18,15,45,765.0,114.5,2.35,23.0,554.5,579.48,448.14
2016,4,18,16,0,736.0,113.0,2.4,23.0,505.0,519.12,401.99
2016,4,18,16,15,706.5,108.0,2.45,22.0,453.5,456.42,354.01
2016,4,18,16,30,677.0,103.0,2.5,21.0,402.0,395.61,305.52
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.0,330.89,251.91
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,270.61,200.65
2016,4,18,17,15,531.0,83.0,2.6,19.0,244.0,209.25,148.74
2016,4,18,17,30,475.0,74.0,2.6,18.0,192.0,154.48,102.98
2016,4,18,17,45,391.5,62.5,2.65,17.5,144.0,99.32,60.55
2016,4,18,18,0,308.0,51.0,2.7,17.0,96.0,56.88,32.95
2016,4,18,18,15,154.0,36.0,2.65,16.5,58.5,27.97,17.18
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,17.9,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,0.65,14.0,27.5,12.99,0.0
2016,4,19,6,0,232.0,33.0,0.6,14.0,55.0,25.75,15.6
2016,4,19,6,15,333.0,45.5,0.6,14.5,99.0,53.71,30.49
2016,4,19,6,30,434.0,58.0,0.6,15.0,143.0,100.38,60.33
2016,4,19,6,45,513.0,65.0,0.6,15.5,195.5,151.09,99.11
2016,4,19,7,0,592.0,72.0,0.6,16.0,248.0,211.54,148.93
2016,4,19,7,15,638.0,78.5,0.65,16.0,301.0,271.03,200.55
2016,4,19,7,30,684.0,85.0,0.7,16.0,354.0,335.41,255.69
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,397.85,307.74
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,463.69,360.66
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,524.72,408.56
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,586.57,455.45
2016,4,19,8,45,818.5,106.0,1.15,18.5,606.5,643.18,497.48
2016,4,19,9,0,832.0,111.0,1.3,19.0,652.0,698.89,537.72
2016,4,19,9,15,845.5,113.5,1.3,19.5,693.5,750.8,572.34
2016,4,19,9,30,859.0,116.0,1.3,20.0,735.0,801.21,603.92
2016,4,19,9,45,862.0,122.0,1.35,20.5,769.0,844.91,631.03
2016,4,19,10,0,865.0,128.0,1.4,21.0,803.0,885.79,655.98
2016,4,19,10,15,763.0,186.5,1.4,21.0,798.0,889.35,656.85
2016,4,19,10,30,661.0,245.0,1.4,21.0,793.0,878.28,647.68
2016,4,19,10,45,770.5,193.0,1.45,21.5,847.0,946.86,692.24
2016,4,19,11,0,880.0,141.0,1.5,22.0,901.0,998.73,723.35
2016,4,19,11,15,883.0,141.5,1.5,22.0,915.0,1017.0,733.75
2016,4,19,11,30,886.0,142.0,1.5,22.0,929.0,1031.69,742.39
2016,4,19,11,45,711.5,243.5,1.5,22.5,878.0,988.76,713.45
2016,4,19,12,0,537.0,345.0,1.5,23.0,827.0,916.18,661.49
2016,4,19,12,15,425.5,385.5,1.6,23.0,767.0,844.46,613.92
2016,4,19,12,30,314.0,426.0,1.7,23.0,707.0,760.24,556.79
2016,4,19,12,45,378.5,392.5,1.8,23.0,728.0,786.25,578.2
2016,4,19,13,0,443.0,359.0,1.9,23.0,749.0,822.13,604.83
2016,4,19,13,15,380.0,377.5,1.95,22.5,707.5,759.01,562.39
2016,4,19,13,30,317.0,396.0,2.0,22.0,666.0,709.34,528.9
2016,4,19,13,45,282.0,391.5,2.15,22.0,626.5,663.11,497.75
2016,4,19,14,0,247.0,387.0,2.3,22.0,587.0,617.47,466.32
2016,4,19,14,15,149.0,357.0,2.4,21.5,476.0,481.66,368.35
2016,4,19,14,30,51.0,327.0,2.5,21.0,365.0,353.54,272.41
2016,4,19,14,45,73.5,321.5,2.6,21.0,374.0,362.93,281.28
2016,4,19,15,0,96.0,316.0,2.7,21.0,383.0,370.23,287.92
2016,4,19,15,15,139.0,298.0,2.75,20.5,387.5,385.58,301.56
2016,4,19,15,30,182.0,280.0,2.8,20.0,392.0,387.16,304.47
2016,4,19,15,45,148.5,256.5,2.9,20.0,343.5,333.61,263.11
2016,4,19,16,0,115.0,233.0,3.0,20.0,295.0,283.43,224.02
2016,4,19,16,15,106.0,209.0,3.0,19.5,261.5,243.1,192.64
2016,4,19,16,30,97.0,185.0,3.0,19.0,228.0,209.77,166.25
2016,4,19,16,45,88.0,164.0,3.0,18.5,199.5,180.34,142.51
2016,4,19,17,0,79.0,143.0,3.0,18.0,171.0,152.04,119.32
2016,4,19,17,15,277.5,109.5,2.9,17.5,183.0,167.15,124.34
2016,4,19,17,30,476.0,76.0,2.8,17.0,195.0,155.88,104.58
2016,4,19,17,45,414.0,62.0,2.7,16.5,148.0,102.8,62.8
2016,4,19,18,0,352.0,48.0,2.6,16.0,101.0,57.66,32.69
2016,4,19,18,15,232.0,33.0,2.5,15.5,62.5,25.71,15.59
2016,4,19,18,30,112.0,18.0,2.4,15.0,24.0,14.16,0.0
2016,4,19,18,45,56.0,9.0,2.35,15.0,12.0,8.19,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.78,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,25.93,15.95
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,54.32,29.29
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,103.49,60.51
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,156.04,101.69
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,216.87,153.26
2016,4,20,7,15,672.5,73.5,2.3,16.0,310.5,276.85,206.47
2016,4,20,7,30,716.0,79.0,2.2,16.0,364.0,341.32,262.97
2016,4,20,7,45,748.0,83.0,2.15,16.5,417.0,404.44,316.79
2016,4,20,8,0,780.0,87.0,2.1,17.0,470.0,468.88,369.81
2016,4,20,8,15,803.0,90.5,2.1,17.5,520.0,530.01,418.56
2016,4,20,8,30,826.0,94.0,2.1,18.0,570.0,591.79,465.99
2016,4,20,8,45,844.5,96.0,2.1,18.5,616.5,649.43,508.73
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,702.91,547.16
2016,4,20,9,15,691.5,172.5,2.1,19.0,643.5,699.36,541.18
2016,4,20,9,30,520.0,247.0,2.1,19.0,624.0,666.86,514.34
2016,4,20,9,45,717.5,174.0,2.1,19.5,721.0,783.03,599.64
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,893.04,671.75
2016,4,20,10,15,921.5,102.5,2.1,20.0,847.0,930.1,694.46
2016,4,20,10,30,928.0,104.0,2.1,20.0,876.0,964.07,715.69
2016,4,20,10,45,924.0,110.0,2.15,20.0,895.0,989.55,731.87
2016,4,20,11,0,920.0,116.0,2.2,20.0,914.0,1011.12,745.61
2016,4,20,11,15,922.5,117.0,2.2,20.0,928.0,1030.0,757.12
2016,4,20,11,30,925.0,118.0,2.2,20.0,942.0,1045.13,766.3
2016,4,20,11,45,915.5,125.0,2.2,20.5,945.0,1050.57,767.9
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,1051.98,767.14
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,1050.97,766.48
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,1046.15,763.52
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,1035.05,757.29
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,1020.22,748.79
2016,4,20,13,15,894.0,129.0,2.3,20.5,904.0,999.35,737.29
2016,4,20,13,30,889.0,128.0,2.3,20.0,886.0,975.0,723.55
2016,4,20,13,45,880.5,128.0,2.35,20.0,860.0,945.12,705.25
2016,4,20,14,0,872.0,128.0,2.4,20.0,834.0,912.23,684.84
2016,4,20,14,15,862.5,126.0,2.4,20.0,801.5,873.68,660.0
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,839.21,637.81
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,791.83,606.75
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,742.66,574.04
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,688.73,536.25
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,633.95,496.53
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,576.05,452.63
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,518.07,407.3
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.0,455.38,357.47
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,394.5,307.38
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,331.2,253.98
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,271.19,201.91
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,210.01,148.95
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,155.01,102.12
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,100.78,60.03
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,56.22,31.29
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,27.94,17.68
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,21.7,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,11.82,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,1.5,16.5,1.2,14.5,16.5,14.54,0.0
2016,4,21,6,0,3.0,33.0,1.3,15.0,33.0,28.5,18.25
2016,4,21,6,15,23.0,54.0,1.45,15.0,58.5,47.07,33.14
2016,4,21,6,30,43.0,75.0,1.6,15.0,84.0,69.6,51.46
2016,4,21,6,45,56.0,97.5,1.75,15.5,113.0,95.17,72.65
2016,4,21,7,0,69.0,120.0,1.9,16.0,142.0,122.75,95.58
2016,4,21,7,15,81.5,142.0,1.95,16.0,172.0,151.6,119.71
2016,4,21,7,30,94.0,164.0,2.0,16.0,202.0,182.14,145.05
2016,4,21,7,45,78.0,183.5,2.15,16.0,218.0,199.95,160.05
2016,4,21,8,0,62.0,203.0,2.3,16.0,234.0,215.87,173.0
2016,4,21,8,15,141.5,229.0,2.4,16.0,308.5,293.13,235.22
2016,4,21,8,30,221.0,255.0,2.5,16.0,383.0,374.07,299.46
2016,4,21,8,45,140.0,269.0,2.6,16.5,353.0,348.69,277.71
2016,4,21,9,0,59.0,283.0,2.7,17.0,323.0,306.43,242.5
2016,4,21,9,15,201.5,299.0,2.75,17.0,444.5,439.48,348.19
2016,4,21,9,30,344.0,315.0,2.8,17.0,566.0,586.23,460.08
2016,4,21,9,45,237.5,347.5,2.85,17.5,524.5,547.32,426.65
2016,4,21,10,0,131.0,380.0,2.9,18.0,483.0,488.22,378.89
2016,4,21,10,15,150.5,396.0,2.9,18.0,519.0,527.32,408.21
2016,4,21,10,30,170.0,412.0,2.9,18.0,555.0,567.04,437.19
2016,4,21,10,45,117.5,407.0,2.95,18.0,507.0,518.18,399.35
2016,4,21,11,0,65.0,402.0,3.0,18.0,459.0,452.09,348.78
2016,4,21,11,15,73.5,415.5,3.0,18.0,480.5,475.76,366.69
2016,4,21,11,30,82.0,429.0,3.0,18.0,502.0,499.34,384.06
2016,4,21,11,45,86.0,429.0,3.05,18.0,506.0,504.28,387.74
2016,4,21,12,0,90.0,429.0,3.1,18.0,510.0,508.78,391.24
2016,4,21,12,15,63.0,403.0,3.15,18.0,459.5,455.03,350.7
2016,4,21,12,30,36.0,377.0,3.2,18.0,409.0,401.17,309.82
2016,4,21,12,45,49.5,392.5,3.3,18.5,436.5,429.75,331.58
2016,4,21,13,0,63.0,408.0,3.4,19.0,464.0,457.76,352.43
2016,4,21,13,15,472.5,264.0,3.5,19.0,669.0,743.79,574.88
2016,4,21,13,30,882.0,120.0,3.6,19.0,874.0,959.04,728.48
2016,4,21,13,45,884.5,113.5,3.7,19.0,851.5,932.79,710.08
2016,4,21,14,0,887.0,107.0,3.8,19.0,829.0,902.92,691.05
2016,4,21,14,15,879.0,105.5,3.85,18.5,797.5,865.71,667.74
2016,4,21,14,30,871.0,104.0,3.9,18.0,766.0,825.83,642.26
2016,4,21,14,45,583.5,206.5,3.95,18.0,640.0,679.45,534.16
2016,4,21,15,0,296.0,309.0,4.0,18.0,514.0,527.63,415.72
2016,4,21,15,15,560.5,201.0,4.0,18.0,560.0,597.26,474.39
2016,4,21,15,30,825.0,93.0,4.0,18.0,606.0,632.71,504.25
2016,4,21,15,45,471.5,164.5,4.0,18.0,453.0,448.23,358.54
2016,4,21,16,0,118.0,236.0,4.0,18.0,300.0,286.89,228.68
2016,4,21,16,15,63.5,195.5,4.0,17.5,229.5,209.41,167.23
2016,4,21,16,30,9.0,155.0,4.0,17.0,159.0,141.73,112.68
2016,4,21,16,45,5.0,136.5,4.0,17.0,139.0,122.82,97.43
2016,4,21,17,0,1.0,118.0,4.0,17.0,119.0,104.48,82.47
2016,4,21,17,15,0.5,98.5,3.9,16.5,99.0,86.72,67.84
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,69.19,53.12
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,52.41,38.75
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,35.93,24.45
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,22.92,13.6
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,9.67,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.0,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,106.0,19.0,5.95,14.0,30.5,14.87,0.42
2016,4,22,6,0,212.0,38.0,6.0,14.0,61.0,29.48,19.27
2016,4,22,6,15,305.5,51.0,6.05,14.0,104.0,56.48,33.31
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,100.93,62.76
2016,4,22,6,45,465.0,73.0,6.2,14.5,196.5,150.97,102.49
2016,4,22,7,0,531.0,82.0,6.3,15.0,246.0,207.26,150.51
2016,4,22,7,15,596.5,81.0,6.4,15.0,297.0,261.74,198.94
2016,4,22,7,30,662.0,80.0,6.5,15.0,348.0,323.21,253.74
2016,4,22,7,45,332.0,118.5,6.6,15.0,253.5,259.41,209.19
2016,4,22,8,0,2.0,157.0,6.7,15.0,159.0,140.94,112.81
2016,4,22,8,15,180.0,194.0,6.8,15.0,299.5,280.4,228.86
2016,4,22,8,30,358.0,231.0,6.9,15.0,440.0,438.31,358.04
2016,4,22,8,45,197.0,248.0,7.05,15.5,364.5,364.61,296.45
2016,4,22,9,0,36.0,265.0,7.2,16.0,289.0,272.8,218.78
2016,4,22,9,15,18.0,209.5,7.3,16.0,221.5,202.0,161.0
2016,4,22,9,30,0.0,154.0,7.4,16.0,154.0,137.84,108.05
2016,4,22,9,45,80.0,269.0,7.5,16.0,332.0,318.99,256.48
2016,4,22,10,0,160.0,384.0,7.6,16.0,510.0,516.37,412.7
2016,4,22,10,15,125.5,392.0,7.75,16.0,493.5,500.56,398.64
2016,4,22,10,30,91.0,400.0,7.9,16.0,477.0,469.2,372.94
2016,4,22,10,45,278.5,373.5,8.05,16.0,615.5,647.73,516.67
2016,4,22,11,0,466.0,347.0,8.2,16.0,754.0,820.37,651.91
2016,4,22,11,15,251.5,362.0,8.25,15.5,582.0,622.59,496.82
2016,4,22,11,30,37.0,377.0,8.3,15.0,410.0,401.24,318.41
2016,4,22,11,45,29.5,356.0,8.4,15.0,382.5,373.05,296.3
2016,4,22,12,0,22.0,335.0,8.5,15.0,355.0,330.4,262.43
2016,4,22,12,15,20.5,326.5,8.4,15.0,345.0,320.75,254.76
2016,4,22,12,30,19.0,318.0,8.3,15.0,335.0,311.0,246.99
2016,4,22,12,45,178.0,365.0,8.25,15.0,523.0,542.82,434.88
2016,4,22,13,0,337.0,412.0,8.2,15.0,711.0,756.79,602.16
2016,4,22,13,15,597.5,275.5,8.05,14.5,792.5,877.06,701.89
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,954.2,763.13
2016,4,22,13,45,591.5,255.5,7.8,14.0,755.5,821.56,661.04
2016,4,22,14,0,325.0,372.0,7.7,14.0,637.0,668.35,536.76
2016,4,22,14,15,572.5,255.0,7.65,14.0,700.0,761.16,616.0
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,824.0,668.18
2016,4,22,14,45,820.5,130.0,7.6,14.0,728.5,782.77,637.59
2016,4,22,15,0,821.0,122.0,7.6,14.0,694.0,738.76,604.99
2016,4,22,15,15,518.5,201.0,7.55,14.0,554.5,567.33,465.3
2016,4,22,15,30,216.0,280.0,7.5,14.0,415.0,406.94,332.22
2016,4,22,15,45,136.5,252.0,7.45,14.0,335.0,320.59,261.74
2016,4,22,16,0,57.0,224.0,7.4,14.0,255.0,236.8,192.67
2016,4,22,16,15,149.5,203.5,7.2,14.0,273.5,262.52,214.31
2016,4,22,16,30,242.0,183.0,7.0,14.0,292.0,276.06,224.18
