Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,224.0,164.0,6.85,14.0,255.5,235.08,188.92
2016,4,22,17,0,206.0,145.0,6.7,14.0,219.0,196.09,155.09
2016,4,22,17,15,372.0,107.0,6.45,13.5,213.5,188.12,140.83
2016,4,22,17,30,538.0,69.0,6.2,13.0,208.0,158.42,106.03
2016,4,22,17,45,445.0,61.0,5.95,13.0,158.5,103.8,63.5
2016,4,22,18,0,352.0,53.0,5.7,13.0,109.0,59.16,34.78
2016,4,22,18,15,228.5,38.5,5.5,12.5,69.5,29.91,19.75
2016,4,22,18,30,105.0,24.0,5.3,12.0,30.0,18.87,1.93
2016,4,22,18,45,52.5,12.0,5.15,12.0,15.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,19.0,3.85,11.5,34.0,14.88,2.15
2016,4,23,6,0,270.0,38.0,4.0,12.0,68.0,29.54,19.68
2016,4,23,6,15,367.0,49.0,4.05,12.0,113.5,59.45,34.29
2016,4,23,6,30,464.0,60.0,4.1,12.0,159.0,106.72,65.3
2016,4,23,6,45,525.5,68.5,4.2,12.5,209.5,157.73,106.22
2016,4,23,7,0,587.0,77.0,4.3,13.0,260.0,216.23,156.72
2016,4,23,7,15,631.0,83.0,4.2,13.0,312.5,274.25,208.92
2016,4,23,7,30,675.0,89.0,4.1,13.0,365.0,336.86,264.76
2016,4,23,7,45,706.0,93.5,4.1,13.5,416.5,396.76,317.18
2016,4,23,8,0,737.0,98.0,4.1,14.0,468.0,458.98,369.92
2016,4,23,8,15,760.5,102.0,4.1,14.0,517.0,518.86,419.98
2016,4,23,8,30,784.0,106.0,4.1,14.0,566.0,579.02,468.88
2016,4,23,8,45,799.0,110.0,4.2,14.5,610.5,634.18,511.93
2016,4,23,9,0,814.0,114.0,4.3,15.0,655.0,688.61,553.32
2016,4,23,9,15,827.0,116.0,4.3,15.0,695.0,738.48,590.6
2016,4,23,9,30,840.0,118.0,4.3,15.0,735.0,786.84,624.78
2016,4,23,9,45,860.0,115.0,4.35,15.5,772.0,827.82,652.29
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,872.78,682.4
2016,4,23,10,15,886.5,113.5,4.4,16.0,837.0,908.46,706.52
2016,4,23,10,30,893.0,115.0,4.4,16.0,865.0,941.17,728.48
2016,4,23,10,45,896.0,116.5,4.45,16.5,885.5,967.46,744.89
2016,4,23,11,0,899.0,118.0,4.5,17.0,906.0,990.31,758.91
2016,4,23,11,15,902.0,119.0,4.4,17.0,919.5,1009.11,770.27
2016,4,23,11,30,905.0,120.0,4.3,17.0,933.0,1024.26,779.35
2016,4,23,11,45,904.5,121.0,4.25,17.0,938.0,1032.23,784.1
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,1036.4,786.43
2016,4,23,12,15,903.0,122.0,4.25,17.0,941.0,1035.26,785.95
2016,4,23,12,30,902.0,122.0,4.3,17.0,939.0,1030.34,783.05
2016,4,23,12,45,896.5,123.5,4.35,17.0,928.0,1018.72,775.7
2016,4,23,13,0,891.0,125.0,4.4,17.0,917.0,1003.48,766.2
2016,4,23,13,15,886.5,124.0,4.55,17.0,899.0,983.17,754.17
2016,4,23,13,30,882.0,123.0,4.7,17.0,881.0,959.43,739.65
2016,4,23,13,45,870.5,124.5,4.9,17.0,854.5,928.5,720.3
2016,4,23,14,0,859.0,126.0,5.1,17.0,828.0,894.77,698.66
2016,4,23,14,15,850.0,124.0,5.2,17.0,796.5,857.12,673.27
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,823.32,650.45
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,776.13,617.67
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,727.53,583.22
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,675.0,544.07
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,621.66,503.25
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,563.84,456.93
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,506.1,409.51
2016,4,23,16,15,693.5,108.0,5.65,15.5,455.5,445.04,358.79
2016,4,23,16,30,665.0,103.0,5.6,15.0,406.0,385.78,308.08
2016,4,23,16,45,618.0,99.5,5.6,15.0,353.5,323.43,253.42
2016,4,23,17,0,571.0,96.0,5.6,15.0,301.0,265.71,202.02
2016,4,23,17,15,516.5,87.5,5.5,14.5,250.5,206.62,150.21
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,151.67,103.13
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,100.67,63.56
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,60.25,37.26
2016,4,23,18,15,188.5,41.0,5.2,13.5,67.0,31.75,21.33
2016,4,23,18,30,85.0,24.0,5.1,13.0,29.0,19.47,3.75
2016,4,23,18,45,42.5,12.0,5.05,13.0,14.5,10.91,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,11.5,24.5,18.26,5.38
2016,4,24,6,0,52.0,43.0,6.7,12.0,49.0,35.03,24.5
2016,4,24,6,15,91.0,65.0,6.7,12.0,82.0,58.59,41.43
2016,4,24,6,30,130.0,87.0,6.7,12.0,115.0,89.49,65.33
2016,4,24,6,45,164.5,108.5,6.7,12.5,154.0,124.57,94.0
2016,4,24,7,0,199.0,130.0,6.7,13.0,193.0,166.04,128.98
2016,4,24,7,15,238.0,144.0,6.65,13.0,232.5,205.49,162.86
2016,4,24,7,30,277.0,158.0,6.6,13.0,272.0,249.42,200.78
2016,4,24,7,45,270.0,182.5,6.6,13.5,306.0,287.95,234.07
2016,4,24,8,0,263.0,207.0,6.6,14.0,340.0,325.49,265.56
2016,4,24,8,15,502.5,168.5,6.6,14.0,454.0,440.99,361.35
2016,4,24,8,30,742.0,130.0,6.6,14.0,568.0,578.45,474.07
2016,4,24,8,45,775.0,128.0,6.6,14.5,617.0,636.46,520.19
2016,4,24,9,0,808.0,126.0,6.6,15.0,666.0,696.24,566.73
2016,4,24,9,15,822.5,128.5,6.55,15.5,707.0,747.48,605.22
2016,4,24,9,30,837.0,131.0,6.5,16.0,748.0,797.34,640.33
2016,4,24,9,45,854.0,129.5,6.5,16.5,784.5,843.48,672.21
2016,4,24,10,0,871.0,128.0,6.5,17.0,821.0,880.46,696.95
2016,4,24,10,15,878.5,129.5,6.55,17.0,849.5,916.68,722.57
2016,4,24,10,30,886.0,131.0,6.6,17.0,878.0,950.01,746.02
2016,4,24,10,45,890.0,133.0,6.7,17.0,899.0,977.48,765.48
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,1001.57,782.58
2016,4,24,11,15,896.5,136.0,7.05,17.0,933.5,1019.72,796.31
2016,4,24,11,30,899.0,137.0,7.3,17.0,947.0,1034.24,807.57
2016,4,24,11,45,893.5,141.0,7.55,17.0,951.0,1040.07,812.69
2016,4,24,12,0,888.0,145.0,7.8,17.0,955.0,1042.06,815.19
2016,4,24,12,15,887.5,145.0,8.0,17.0,952.5,1041.38,815.63
2016,4,24,12,30,887.0,145.0,8.2,17.0,950.0,1036.98,813.47
2016,4,24,12,45,692.5,247.0,8.45,17.0,871.5,960.43,758.74
2016,4,24,13,0,498.0,349.0,8.7,17.0,793.0,860.01,679.58
2016,4,24,13,15,487.0,342.5,8.85,16.5,769.5,833.09,661.63
2016,4,24,13,30,476.0,336.0,9.0,16.0,746.0,804.32,641.87
2016,4,24,13,45,624.0,263.5,9.15,16.0,785.0,856.22,686.44
2016,4,24,14,0,772.0,191.0,9.3,16.0,824.0,895.6,719.62
2016,4,24,14,15,761.5,188.0,9.35,15.5,792.5,856.94,692.6
2016,4,24,14,30,751.0,185.0,9.4,15.0,761.0,816.13,663.72
2016,4,24,14,45,725.5,187.0,9.5,15.0,721.0,766.74,625.55
2016,4,24,15,0,700.0,189.0,9.6,15.0,681.0,716.79,586.4
2016,4,24,15,15,681.0,184.0,9.6,14.5,638.0,664.39,545.83
2016,4,24,15,30,662.0,179.0,9.6,14.0,595.0,611.71,504.14
2016,4,24,15,45,530.5,190.5,9.65,14.0,507.5,505.18,416.48
2016,4,24,16,0,399.0,202.0,9.7,14.0,420.0,414.62,340.95
2016,4,24,16,15,485.0,172.5,9.75,13.5,412.0,402.57,330.27
2016,4,24,16,30,571.0,143.0,9.8,13.0,404.0,379.98,308.83
2016,4,24,16,45,545.0,129.5,9.85,13.0,354.5,321.3,256.42
2016,4,24,17,0,519.0,116.0,9.9,13.0,305.0,265.05,205.4
2016,4,24,17,15,463.0,105.0,9.9,12.5,253.5,206.64,153.9
2016,4,24,17,30,407.0,94.0,9.9,12.0,202.0,154.8,109.28
2016,4,24,17,45,336.5,79.0,9.9,12.0,154.5,104.79,69.46
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,63.7,41.28
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,35.29,24.64
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,20.24,5.55
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,11.37,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,69.0,10.0,5.7,9.0,11.0,9.1,0.0
2016,4,25,5,45,227.0,22.5,5.8,9.5,46.0,18.2,6.53
2016,4,25,6,0,385.0,35.0,5.9,10.0,81.0,28.06,18.78
2016,4,25,6,15,477.5,43.5,6.0,10.0,129.5,60.51,32.04
2016,4,25,6,30,570.0,52.0,6.1,10.0,178.0,112.08,65.78
2016,4,25,6,45,630.0,58.0,6.2,10.5,231.0,167.12,110.77
2016,4,25,7,0,690.0,64.0,6.3,11.0,284.0,230.91,167.14
2016,4,25,7,15,729.5,68.5,6.3,11.5,338.5,291.96,223.28
2016,4,25,7,30,769.0,73.0,6.3,12.0,393.0,356.89,282.35
2016,4,25,7,45,797.0,77.0,6.3,12.5,446.5,419.98,338.9
2016,4,25,8,0,825.0,81.0,6.3,13.0,500.0,484.87,395.29
2016,4,25,8,15,846.0,84.0,6.2,13.0,550.5,546.44,448.0
2016,4,25,8,30,867.0,87.0,6.1,13.0,601.0,606.37,497.93
2016,4,25,8,45,882.5,89.5,6.05,13.5,648.0,663.55,543.37
2016,4,25,9,0,898.0,92.0,6.0,14.0,695.0,719.8,586.71
2016,4,25,9,15,910.0,94.0,6.0,14.0,736.5,771.73,625.23
2016,4,25,9,30,922.0,96.0,6.0,14.0,778.0,821.83,661.54
2016,4,25,9,45,929.5,98.5,6.05,14.5,813.0,866.67,692.48
2016,4,25,10,0,937.0,101.0,6.1,15.0,848.0,908.81,721.13
2016,4,25,10,15,943.0,102.0,6.15,15.0,877.0,945.18,746.74
2016,4,25,10,30,949.0,103.0,6.2,15.0,906.0,978.35,770.0
2016,4,25,10,45,953.0,104.0,6.3,15.5,927.0,1006.28,788.25
2016,4,25,11,0,957.0,105.0,6.4,16.0,948.0,1030.6,803.92
2016,4,25,11,15,959.0,105.5,6.45,16.0,961.5,1048.73,816.49
2016,4,25,11,30,961.0,106.0,6.5,16.0,975.0,1062.98,826.43
2016,4,25,11,45,959.5,107.5,6.6,16.0,979.5,1070.83,832.3
2016,4,25,12,0,958.0,109.0,6.7,16.0,984.0,1074.65,835.47
2016,4,25,12,15,957.0,109.0,6.75,16.0,981.5,1073.41,834.9
2016,4,25,12,30,956.0,109.0,6.8,16.0,979.0,1068.18,831.63
2016,4,25,12,45,947.5,112.5,6.85,16.0,966.5,1055.16,822.95
2016,4,25,13,0,939.0,116.0,6.9,16.0,954.0,1038.38,811.7
2016,4,25,13,15,934.5,115.0,6.95,16.0,935.5,1017.24,797.39
2016,4,25,13,30,930.0,114.0,7.0,16.0,917.0,992.48,780.52
2016,4,25,13,45,923.0,113.5,7.05,16.0,891.0,962.48,759.83
2016,4,25,14,0,916.0,113.0,7.1,16.0,865.0,929.27,736.74
2016,4,25,14,15,907.5,111.0,7.15,16.0,832.5,890.25,709.25
2016,4,25,14,30,899.0,109.0,7.2,16.0,800.0,848.51,679.56
2016,4,25,14,45,886.5,107.5,7.25,16.0,761.0,801.68,645.78
2016,4,25,15,0,874.0,106.0,7.3,16.0,722.0,752.91,610.2
2016,4,25,15,15,859.0,103.5,7.35,16.0,677.5,703.33,572.29
2016,4,25,15,30,844.0,101.0,7.4,16.0,633.0,648.34,528.54
2016,4,25,15,45,823.5,98.5,7.45,16.0,584.5,589.29,480.5
2016,4,25,16,0,803.0,96.0,7.5,16.0,536.0,530.28,431.25
2016,4,25,16,15,776.5,92.0,7.5,15.5,484.5,467.3,378.2
2016,4,25,16,30,750.0,88.0,7.5,15.0,433.0,405.72,324.72
2016,4,25,16,45,712.0,83.5,7.5,15.0,379.0,340.05,266.17
2016,4,25,17,0,674.0,79.0,7.5,15.0,325.0,278.8,210.51
2016,4,25,17,15,623.0,73.0,7.35,14.5,272.0,216.88,155.12
2016,4,25,17,30,572.0,67.0,7.2,14.0,219.0,160.71,106.1
2016,4,25,17,45,490.5,58.5,7.1,13.5,168.5,105.04,62.66
2016,4,25,18,0,409.0,50.0,7.0,13.0,118.0,59.65,34.07
2016,4,25,18,15,290.0,37.5,6.75,12.5,77.0,30.31,20.38
2016,4,25,18,30,171.0,25.0,6.5,12.0,36.0,19.65,6.26
2016,4,25,18,45,85.5,12.5,6.3,11.5,18.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.19,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,21.46,9.65
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,34.97,24.82
2016,4,26,6,15,182.0,63.0,3.65,11.0,97.5,61.4,41.34
2016,4,26,6,30,230.0,82.0,3.7,11.0,134.0,97.3,67.85
2016,4,26,6,45,256.0,102.0,3.8,11.5,173.5,136.45,100.36
2016,4,26,7,0,282.0,122.0,3.9,12.0,213.0,179.01,137.03
2016,4,26,7,15,315.0,136.0,3.9,12.5,254.5,221.54,173.83
2016,4,26,7,30,348.0,150.0,3.9,13.0,296.0,267.76,213.57
2016,4,26,7,45,489.5,135.0,3.9,13.5,369.0,341.28,274.16
2016,4,26,8,0,631.0,120.0,3.9,14.0,442.0,429.46,346.43
2016,4,26,8,15,491.5,179.0,3.8,14.0,445.0,444.59,359.63
2016,4,26,8,30,352.0,238.0,3.7,14.0,448.0,440.18,355.65
2016,4,26,8,45,385.0,250.0,3.6,14.5,496.0,492.99,396.62
2016,4,26,9,0,418.0,262.0,3.5,15.0,544.0,556.32,444.27
2016,4,26,9,15,382.0,291.5,3.45,15.0,561.5,571.47,454.42
2016,4,26,9,30,346.0,321.0,3.4,15.0,579.0,590.79,467.42
2016,4,26,9,45,430.0,304.0,3.4,15.0,639.5,668.17,526.26
2016,4,26,10,0,514.0,287.0,3.4,15.0,700.0,741.17,580.68
2016,4,26,10,15,492.0,308.0,3.55,15.0,714.0,761.09,594.04
2016,4,26,10,30,470.0,329.0,3.7,15.0,728.0,777.73,605.3
2016,4,26,10,45,488.5,335.0,3.9,15.5,758.5,814.47,631.11
2016,4,26,11,0,507.0,341.0,4.1,16.0,789.0,849.85,655.61
2016,4,26,11,15,391.5,390.5,4.3,16.0,739.5,784.55,606.21
2016,4,26,11,30,276.0,440.0,4.5,16.0,690.0,726.98,562.12
2016,4,26,11,45,293.5,438.5,4.75,16.0,706.0,745.78,577.64
2016,4,26,12,0,311.0,437.0,5.0,16.0,722.0,763.18,591.76
2016,4,26,12,15,302.0,438.5,5.15,16.0,714.5,755.63,586.59
2016,4,26,12,30,293.0,440.0,5.3,16.0,707.0,746.46,580.38
2016,4,26,12,45,401.5,394.0,5.5,16.0,756.0,802.98,626.35
2016,4,26,13,0,510.0,348.0,5.7,16.0,805.0,868.24,677.74
2016,4,26,13,15,541.0,327.0,5.8,16.0,803.5,866.9,678.35
2016,4,26,13,30,572.0,306.0,5.9,16.0,802.0,861.9,676.63
2016,4,26,13,45,588.0,287.0,6.05,16.0,783.5,841.4,663.48
2016,4,26,14,0,604.0,268.0,6.2,16.0,765.0,820.14,649.59
2016,4,26,14,15,697.0,210.0,6.2,16.0,763.0,821.56,653.94
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,808.42,645.91
2016,4,26,14,45,781.5,147.0,6.25,16.0,724.5,764.54,614.34
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,718.73,580.02
2016,4,26,15,15,756.0,138.5,6.3,15.5,645.0,668.41,542.0
2016,4,26,15,30,739.0,135.0,6.3,15.0,602.0,615.47,501.05
2016,4,26,15,45,723.5,128.0,6.3,15.0,556.5,559.58,455.86
2016,4,26,16,0,708.0,121.0,6.3,15.0,511.0,503.51,409.4
2016,4,26,16,15,679.5,116.0,6.3,14.5,461.5,443.35,359.1
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,385.02,308.9
2016,4,26,16,45,616.0,103.5,6.35,14.0,361.0,324.15,255.06
2016,4,26,17,0,581.0,96.0,6.4,14.0,310.0,266.59,203.24
2016,4,26,17,15,528.5,88.0,6.35,13.5,259.0,208.09,151.57
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,155.7,106.39
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,102.53,64.84
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,61.38,38.15
2016,4,26,18,15,216.5,43.0,6.2,12.0,74.0,33.24,23.04
2016,4,26,18,30,115.0,27.0,6.1,12.0,35.0,21.85,8.56
2016,4,26,18,45,57.5,13.5,6.0,12.0,17.5,12.28,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,10.01,0.0
2016,4,27,5,45,159.5,26.5,3.9,11.5,45.0,20.71,9.76
2016,4,27,6,0,283.0,42.0,4.2,12.0,78.0,32.48,22.63
2016,4,27,6,15,372.5,53.0,4.35,12.0,123.5,64.16,37.8
2016,4,27,6,30,462.0,64.0,4.5,12.0,169.0,111.05,69.11
2016,4,27,6,45,231.0,51.0,4.7,12.5,103.5,88.36,60.3
2016,4,27,7,0,0.0,38.0,4.9,13.0,38.0,33.49,23.25
2016,4,27,7,15,0.0,45.5,5.15,13.0,45.5,40.14,28.92
2016,4,27,7,30,0.0,53.0,5.4,13.0,53.0,46.8,34.53
2016,4,27,7,45,0.0,72.0,5.7,13.5,72.0,63.68,48.68
2016,4,27,8,0,0.0,91.0,6.0,14.0,91.0,80.61,62.67
2016,4,27,8,15,22.5,167.5,6.3,14.0,181.0,164.96,133.01
2016,4,27,8,30,45.0,244.0,6.6,14.0,271.0,251.66,204.09
2016,4,27,8,45,25.5,221.5,6.9,14.0,237.0,220.95,178.32
2016,4,27,9,0,6.0,199.0,7.2,14.0,203.0,182.75,146.33
2016,4,27,9,15,13.5,236.0,7.35,14.0,246.5,222.8,178.91
2016,4,27,9,30,21.0,273.0,7.5,14.0,290.0,263.82,211.97
2016,4,27,9,45,15.5,251.5,7.7,14.0,264.0,240.29,192.47
2016,4,27,10,0,10.0,230.0,7.9,14.0,238.0,216.34,172.68
2016,4,27,10,15,19.0,282.0,7.95,14.0,298.0,273.31,218.7
2016,4,27,10,30,28.0,334.0,8.0,14.0,358.0,343.55,274.72
2016,4,27,10,45,325.5,313.5,8.05,14.0,601.5,627.07,506.99
2016,4,27,11,0,623.0,293.0,8.1,14.0,845.0,913.52,730.63
2016,4,27,11,15,745.0,225.5,8.05,14.0,895.0,977.9,779.49
2016,4,27,11,30,867.0,158.0,8.0,14.0,945.0,1031.86,818.45
2016,4,27,11,45,866.5,160.0,8.0,14.0,951.0,1040.61,824.4
2016,4,27,12,0,866.0,162.0,8.0,14.0,957.0,1045.62,827.9
2016,4,27,12,15,866.0,162.0,8.0,14.0,955.5,1045.32,827.67
2016,4,27,12,30,866.0,162.0,8.0,14.0,954.0,1041.27,824.85
2016,4,27,12,45,857.5,165.5,8.0,14.0,942.5,1028.69,815.92
2016,4,27,13,0,849.0,169.0,8.0,14.0,931.0,1012.57,804.53
2016,4,27,13,15,844.5,167.5,8.0,14.0,913.0,991.88,789.86
2016,4,27,13,30,840.0,166.0,8.0,14.0,895.0,967.83,772.79
2016,4,27,13,45,837.5,161.5,8.05,14.0,871.0,939.38,752.66
2016,4,27,14,0,835.0,157.0,8.1,14.0,847.0,907.76,730.12
2016,4,27,14,15,632.5,232.0,8.1,14.0,743.5,787.11,637.23
2016,4,27,14,30,430.0,307.0,8.1,14.0,640.0,667.28,540.38
2016,4,27,14,45,610.0,226.5,8.15,14.0,672.5,711.94,580.19
2016,4,27,15,0,790.0,146.0,8.2,14.0,705.0,733.81,601.14
2016,4,27,15,15,772.0,142.0,8.15,14.0,661.0,681.67,559.48
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,626.84,515.18
2016,4,27,15,45,728.5,134.5,8.1,14.0,568.5,567.85,466.68
2016,4,27,16,0,703.0,131.0,8.1,14.0,520.0,509.64,417.75
2016,4,27,16,15,672.5,125.5,8.05,14.0,469.0,448.28,365.16
2016,4,27,16,30,642.0,120.0,8.0,14.0,418.0,388.99,313.18
2016,4,27,16,45,603.0,112.5,8.0,14.0,366.0,327.21,258.41
2016,4,27,17,0,564.0,105.0,8.0,14.0,314.0,269.24,206.25
2016,4,27,17,15,509.5,95.5,7.95,13.5,262.0,207.41,151.88
2016,4,27,17,30,455.0,86.0,7.9,13.0,210.0,154.69,106.55
2016,4,27,17,45,387.5,73.0,7.85,13.0,162.5,104.12,66.54
2016,4,27,18,0,320.0,60.0,7.8,13.0,115.0,62.02,38.58
2016,4,27,18,15,216.0,44.0,7.75,12.5,75.5,33.98,23.69
2016,4,27,18,30,112.0,28.0,7.7,12.0,36.0,22.62,9.88
2016,4,27,18,45,56.0,14.0,7.65,12.0,18.0,12.73,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,53.0,13.0,5.4,10.0,14.0,11.82,0.0
2016,4,28,5,45,179.0,28.0,5.65,10.5,48.0,21.88,11.26
2016,4,28,6,0,305.0,43.0,5.9,11.0,82.0,33.26,23.47
2016,4,28,6,15,394.0,53.5,5.9,11.5,128.5,65.92,38.64
2016,4,28,6,30,483.0,64.0,5.9,12.0,175.0,113.68,70.47
2016,4,28,6,45,545.5,70.5,5.95,12.5,226.5,164.21,111.22
2016,4,28,7,0,608.0,77.0,6.0,13.0,278.0,222.22,161.59
2016,4,28,7,15,649.5,83.0,5.85,13.0,330.5,280.52,214.48
2016,4,28,7,30,691.0,89.0,5.7,13.0,383.0,343.05,270.76
2016,4,28,7,45,725.0,92.0,5.6,13.5,435.0,403.34,323.91
2016,4,28,8,0,759.0,95.0,5.5,14.0,487.0,466.92,378.24
2016,4,28,8,15,781.5,98.5,5.3,14.5,536.5,526.04,427.2
2016,4,28,8,30,804.0,102.0,5.1,15.0,586.0,585.76,474.89
2016,4,28,8,45,822.5,104.0,4.95,15.5,632.0,641.67,518.14
2016,4,28,9,0,841.0,106.0,4.8,16.0,678.0,697.09,559.55
2016,4,28,9,15,854.0,108.0,4.65,16.0,718.5,743.36,593.18
2016,4,28,9,30,867.0,110.0,4.5,16.0,759.0,791.65,626.54
2016,4,28,9,45,886.5,107.0,4.4,16.5,796.5,838.36,657.17
2016,4,28,10,0,906.0,104.0,4.3,17.0,834.0,883.34,685.95
2016,4,28,10,15,913.0,105.0,4.2,17.0,862.5,919.36,709.64
2016,4,28,10,30,920.0,106.0,4.1,17.0,891.0,952.36,731.04
2016,4,28,10,45,922.5,108.5,4.05,17.5,911.5,979.48,747.12
2016,4,28,11,0,925.0,111.0,4.0,18.0,932.0,1003.06,760.71
2016,4,28,11,15,928.0,111.5,4.05,18.0,946.0,1021.44,772.86
2016,4,28,11,30,931.0,112.0,4.1,18.0,960.0,1036.11,782.62
2016,4,28,11,45,930.0,114.0,4.2,18.5,965.0,1044.55,787.13
2016,4,28,12,0,929.0,116.0,4.3,19.0,970.0,1049.1,789.17
2016,4,28,12,15,928.5,115.5,4.45,19.0,968.0,1047.76,789.34
2016,4,28,12,30,928.0,115.0,4.6,19.0,966.0,1042.56,787.43
2016,4,28,12,45,929.5,113.0,4.75,19.0,957.0,1033.95,783.28
2016,4,28,13,0,931.0,111.0,4.9,19.0,948.0,1021.48,776.51
2016,4,28,13,15,927.5,110.0,5.05,19.0,930.5,1001.41,764.51
2016,4,28,13,30,924.0,109.0,5.2,19.0,913.0,977.74,749.96
2016,4,28,13,45,917.5,108.5,5.35,19.0,887.5,948.38,731.29
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,915.82,710.19
2016,4,28,14,15,903.0,106.5,5.65,18.5,830.5,877.97,686.39
2016,4,28,14,30,895.0,105.0,5.8,18.0,799.0,837.4,660.19
2016,4,28,14,45,880.0,105.5,5.95,18.0,760.0,790.95,627.94
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,742.78,593.94
2016,4,28,15,15,851.0,103.5,6.2,17.5,677.5,694.28,558.62
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,640.49,517.58
2016,4,28,15,45,810.5,101.0,6.45,17.0,585.0,581.03,469.93
2016,4,28,16,0,784.0,101.0,6.6,17.0,536.0,522.21,421.47
2016,4,28,16,15,758.0,97.0,6.6,16.5,485.0,460.71,370.13
2016,4,28,16,30,732.0,93.0,6.6,16.0,434.0,399.56,317.55
2016,4,28,16,45,688.0,90.0,6.6,15.5,380.5,335.42,261.44
2016,4,28,17,0,644.0,87.0,6.6,15.0,327.0,275.43,207.92
2016,4,28,17,15,593.0,80.0,6.55,14.5,275.0,214.59,153.97
2016,4,28,17,30,542.0,73.0,6.5,14.0,223.0,159.57,106.36
2016,4,28,17,45,454.5,65.5,6.45,13.5,172.5,106.32,65.42
2016,4,28,18,0,367.0,58.0,6.4,13.0,122.0,62.16,37.59
2016,4,28,18,15,257.5,43.5,6.15,12.5,81.0,33.63,23.48
2016,4,28,18,30,148.0,29.0,5.9,12.0,40.0,22.71,10.63
2016,4,28,18,45,74.0,14.5,5.65,12.0,20.0,13.19,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.91,0.0
2016,4,29,5,45,83.5,34.0,3.35,11.0,45.0,27.15,15.86
2016,4,29,6,0,167.0,56.0,3.4,11.0,78.0,43.75,32.75
2016,4,29,6,15,249.0,72.5,3.45,11.0,122.5,72.75,48.92
2016,4,29,6,30,331.0,89.0,3.5,11.0,167.0,115.55,78.96
2016,4,29,6,45,401.0,100.0,3.6,11.5,217.5,162.19,115.89
2016,4,29,7,0,471.0,111.0,3.7,12.0,268.0,217.29,162.28
2016,4,29,7,15,516.5,119.5,3.75,12.0,319.0,270.9,209.63
2016,4,29,7,30,562.0,128.0,3.8,12.0,370.0,329.35,260.98
2016,4,29,7,45,597.5,134.5,3.9,12.0,420.0,389.68,313.36
2016,4,29,8,0,633.0,141.0,4.0,12.0,470.0,449.89,364.64
2016,4,29,8,15,658.5,146.5,4.1,12.0,518.0,506.45,411.99
2016,4,29,8,30,684.0,152.0,4.2,12.0,566.0,564.22,459.24
2016,4,29,8,45,705.0,155.5,4.3,12.5,610.5,618.03,501.5
2016,4,29,9,0,726.0,159.0,4.4,13.0,655.0,671.9,542.77
2016,4,29,9,15,741.0,162.5,4.4,13.0,694.5,721.1,580.16
2016,4,29,9,30,756.0,166.0,4.4,13.0,734.0,769.21,616.02
2016,4,29,9,45,788.5,157.0,4.4,13.0,772.5,814.23,648.37
2016,4,29,10,0,821.0,148.0,4.4,13.0,811.0,861.8,681.77
2016,4,29,10,15,829.0,149.5,4.5,13.0,839.0,897.28,706.88
2016,4,29,10,30,837.0,151.0,4.6,13.0,867.0,930.04,730.08
2016,4,29,10,45,843.0,152.0,4.75,13.5,888.0,957.53,748.5
2016,4,29,11,0,849.0,153.0,4.9,14.0,909.0,981.85,764.69
2016,4,29,11,15,853.0,154.0,5.2,14.0,922.5,1000.92,779.9
2016,4,29,11,30,857.0,155.0,5.5,14.0,936.0,1016.51,792.72
2016,4,29,11,45,687.0,260.0,5.8,14.5,888.5,968.71,758.55
2016,4,29,12,0,517.0,365.0,6.1,15.0,841.0,904.46,706.85
2016,4,29,12,15,687.0,261.0,6.2,15.0,892.5,972.27,762.55
2016,4,29,12,30,857.0,157.0,6.3,15.0,944.0,1024.52,800.72
2016,4,29,12,45,858.5,154.0,6.4,15.5,935.5,1015.18,793.1
2016,4,29,13,0,860.0,151.0,6.5,16.0,927.0,990.9,775.18
2016,4,29,13,15,856.0,150.0,6.55,16.0,909.5,982.29,769.89
2016,4,29,13,30,852.0,149.0,6.6,16.0,892.0,959.04,754.02
2016,4,29,13,45,843.0,149.0,6.65,16.0,866.5,929.04,733.27
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,896.17,710.39
2016,4,29,14,15,824.5,147.0,6.75,16.0,809.5,858.22,683.62
2016,4,29,14,30,815.0,145.0,6.8,16.0,778.0,817.88,654.9
2016,4,29,14,45,715.0,175.5,6.85,16.0,711.0,741.0,596.78
2016,4,29,15,0,615.0,206.0,6.9,16.0,644.0,665.37,537.24
2016,4,29,15,15,685.0,170.0,6.95,15.5,630.5,647.9,526.15
2016,4,29,15,30,755.0,134.0,7.0,15.0,617.0,621.27,506.83
2016,4,29,15,45,731.5,130.5,7.05,15.0,569.5,563.58,459.85
2016,4,29,16,0,708.0,127.0,7.1,15.0,522.0,506.47,412.3
2016,4,29,16,15,680.0,122.0,7.15,14.5,472.5,446.71,362.17
2016,4,29,16,30,652.0,117.0,7.2,14.0,423.0,388.7,312.1
2016,4,29,16,45,617.5,109.5,7.3,14.0,372.0,328.15,258.39
2016,4,29,17,0,583.0,102.0,7.4,14.0,321.0,270.82,206.7
2016,4,29,17,15,530.5,94.0,7.4,13.5,270.0,212.42,155.12
2016,4,29,17,30,478.0,86.0,7.4,13.0,219.0,157.74,108.08
2016,4,29,17,45,404.5,74.5,7.45,13.0,170.5,106.53,67.94
2016,4,29,18,0,331.0,63.0,7.5,13.0,122.0,64.44,40.52
2016,4,29,18,15,227.0,47.0,7.45,12.5,81.5,36.25,25.8
2016,4,29,18,30,123.0,31.0,7.4,12.0,41.0,24.92,12.81
2016,4,29,18,45,61.5,15.5,7.4,12.0,20.5,14.1,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,6.82,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.82,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,23.07,12.88
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,33.6,23.7
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,67.46,37.61
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,117.47,70.76
2016,4,30,6,45,601.5,66.5,5.35,13.5,242.0,170.97,114.08
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,231.36,166.64
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.0,290.81,220.28
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,355.36,277.74
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,416.23,331.26
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,479.02,384.84
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,539.1,435.26
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,599.54,484.46
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,655.47,527.79
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,707.18,566.64
2016,4,30,9,15,879.5,104.0,5.1,17.0,736.5,756.99,602.9
2016,4,30,9,30,891.0,106.0,5.0,17.0,777.0,805.0,636.38
2016,4,30,9,45,906.0,104.0,4.95,17.5,813.0,849.78,666.03
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,892.46,693.72
2016,4,30,10,15,927.0,103.5,4.85,18.0,877.0,928.42,717.66
2016,4,30,10,30,933.0,105.0,4.8,18.0,905.0,961.26,739.27
2016,4,30,10,45,937.0,105.5,4.8,18.5,925.5,987.92,755.41
2016,4,30,11,0,941.0,106.0,4.8,19.0,946.0,1011.06,769.08
2016,4,30,11,15,943.0,106.5,4.75,19.0,959.0,1028.62,780.02
2016,4,30,11,30,945.0,107.0,4.7,19.0,972.0,1042.38,788.45
2016,4,30,11,45,945.5,107.0,4.7,19.5,977.0,1050.3,791.92
2016,4,30,12,0,946.0,107.0,4.7,20.0,982.0,1054.32,792.9
2016,4,30,12,15,945.0,107.0,4.7,20.0,979.0,1052.92,791.94
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,1047.6,788.49
2016,4,30,12,45,939.0,108.5,4.7,20.0,964.5,1036.0,780.94
2016,4,30,13,0,934.0,110.0,4.7,20.0,953.0,1020.65,770.98
2016,4,30,13,15,929.5,109.0,4.7,20.0,934.5,999.59,757.22
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,974.97,741.09
2016,4,30,13,45,919.0,106.5,4.75,20.5,890.5,945.05,720.27
2016,4,30,14,0,913.0,105.0,4.8,21.0,865.0,911.92,697.23
2016,4,30,14,15,905.0,104.0,4.85,21.0,833.0,874.58,672.49
2016,4,30,14,30,897.0,103.0,4.9,21.0,801.0,834.51,645.61
2016,4,30,14,45,886.5,100.5,4.95,21.0,763.0,788.52,614.18
2016,4,30,15,0,876.0,98.0,5.0,21.0,725.0,740.45,580.87
2016,4,30,15,15,862.0,96.0,5.0,20.5,681.5,688.7,544.06
2016,4,30,15,30,848.0,94.0,5.0,20.0,638.0,635.72,504.36
2016,4,30,15,45,830.5,91.0,5.05,20.0,590.5,580.49,460.93
2016,4,30,16,0,813.0,88.0,5.1,20.0,543.0,522.63,414.23
2016,4,30,16,15,788.5,84.5,5.1,19.5,492.0,461.02,363.84
2016,4,30,16,30,764.0,81.0,5.1,19.0,441.0,400.56,312.73
2016,4,30,16,45,731.0,76.5,5.15,19.0,388.5,337.6,257.79
2016,4,30,17,0,698.0,72.0,5.2,19.0,336.0,277.45,204.21
2016,4,30,17,15,652.0,67.0,5.15,18.5,283.5,215.1,149.48
2016,4,30,17,30,606.0,62.0,5.1,18.0,231.0,159.42,101.69
2016,4,30,17,45,536.0,54.5,5.1,17.5,181.0,104.27,59.28
2016,4,30,18,0,466.0,47.0,5.1,17.0,131.0,57.78,31.02
2016,4,30,18,15,355.5,36.5,5.0,16.5,88.5,28.95,19.19
2016,4,30,18,30,245.0,26.0,4.9,16.0,46.0,21.08,10.18
2016,4,30,18,45,122.5,13.0,4.85,15.5,23.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,13.0,10.5,7.28,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,5,1,5,45,255.0,28.0,1.15,13.5,58.0,22.5,12.69
2016,5,1,6,0,385.0,40.0,1.1,14.0,95.0,31.68,22.06
2016,5,1,6,15,468.5,49.0,1.1,14.5,143.0,66.44,36.14
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,116.91,69.12
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,169.81,111.36
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,228.85,161.61
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,287.38,212.64
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,350.96,266.91
2016,5,1,7,45,760.0,84.0,1.15,17.5,450.5,411.12,317.34
2016,5,1,8,0,787.0,88.0,1.2,18.0,502.0,472.99,367.38
2016,5,1,8,15,807.5,91.5,1.15,18.5,551.0,532.25,413.14
2016,5,1,8,30,828.0,95.0,1.1,19.0,600.0,591.84,457.22
2016,5,1,8,45,843.0,97.5,1.05,19.5,645.0,644.31,494.53
2016,5,1,9,0,858.0,100.0,1.0,20.0,690.0,697.81,531.09
2016,5,1,9,15,870.0,102.0,0.9,20.5,730.0,747.45,561.95
2016,5,1,9,30,882.0,104.0,0.8,21.0,770.0,795.35,589.85
2016,5,1,9,45,890.5,106.0,0.7,21.5,804.5,838.44,613.69
2016,5,1,10,0,899.0,108.0,0.6,22.0,839.0,879.03,635.23
2016,5,1,10,15,905.5,109.0,0.6,22.0,866.5,914.17,655.98
2016,5,1,10,30,912.0,110.0,0.6,22.0,894.0,946.28,674.76
2016,5,1,10,45,915.5,111.5,0.65,22.5,914.5,972.92,689.84
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,996.09,702.84
2016,5,1,11,15,922.0,113.5,0.85,23.0,948.5,1014.2,716.32
2016,5,1,11,30,925.0,114.0,1.0,23.0,962.0,1028.64,727.64
2016,5,1,11,45,924.5,115.0,1.2,23.0,967.0,1036.38,735.83
2016,5,1,12,0,924.0,116.0,1.4,23.0,972.0,1040.29,741.58
2016,5,1,12,15,923.5,115.5,1.55,23.0,969.0,1038.87,743.12
2016,5,1,12,30,923.0,115.0,1.7,23.0,966.0,1033.63,742.27
2016,5,1,12,45,920.0,115.0,1.9,23.0,955.5,1022.64,738.44
2016,5,1,13,0,917.0,115.0,2.1,23.0,945.0,1007.94,732.07
2016,5,1,13,15,913.0,114.0,2.2,23.0,927.5,987.65,720.8
2016,5,1,13,30,909.0,113.0,2.3,23.0,910.0,963.85,707.21
2016,5,1,13,45,901.5,113.0,2.45,23.0,884.0,934.51,690.32
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,902.1,671.14
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,864.47,648.63
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,824.22,624.0
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,778.63,594.08
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,731.22,562.47
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,683.12,528.74
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,629.87,490.02
2016,5,1,15,45,800.0,101.0,2.7,21.0,584.5,571.97,445.94
2016,5,1,16,0,778.0,99.0,2.7,21.0,537.0,514.32,400.76
2016,5,1,16,15,753.0,95.5,2.6,20.5,486.5,454.38,352.91
2016,5,1,16,30,728.0,92.0,2.5,20.0,436.0,394.56,303.63
2016,5,1,16,45,690.0,87.5,2.4,19.5,383.5,331.63,250.66
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,272.17,199.41
2016,5,1,17,15,603.5,77.0,2.1,18.5,279.0,212.68,148.19
2016,5,1,17,30,555.0,71.0,1.9,18.0,227.0,158.62,102.68
2016,5,1,17,45,480.5,62.5,1.75,17.5,177.5,105.29,62.33
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,61.29,35.5
2016,5,1,18,15,301.0,41.5,1.45,16.5,86.5,32.06,21.94
2016,5,1,18,30,196.0,29.0,1.3,16.0,45.0,22.68,11.8
2016,5,1,18,45,98.0,14.5,1.2,15.5,22.5,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.5,8.5,1.25,11.5,10.0,7.73,0.0
2016,5,2,5,30,67.0,17.0,1.3,12.0,20.0,14.01,0.0
2016,5,2,5,45,174.0,33.5,1.4,12.5,55.5,26.04,15.91
2016,5,2,6,0,281.0,50.0,1.5,13.0,91.0,38.39,28.06
2016,5,2,6,15,140.5,53.5,1.5,13.0,74.0,52.4,34.67
2016,5,2,6,30,0.0,57.0,1.5,13.0,57.0,50.19,37.53
2016,5,2,6,45,0.0,73.0,1.55,13.5,73.0,64.19,49.52
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,78.33,61.38
2016,5,2,7,15,52.5,135.0,1.55,14.0,158.5,135.95,108.21
2016,5,2,7,30,105.0,181.0,1.5,14.0,228.0,203.0,162.56
2016,5,2,7,45,68.5,192.0,1.5,14.5,224.0,202.03,161.88
2016,5,2,8,0,32.0,203.0,1.5,15.0,220.0,199.51,159.46
2016,5,2,8,15,164.5,231.0,1.45,15.5,330.5,304.43,243.12
2016,5,2,8,30,297.0,259.0,1.4,16.0,441.0,425.28,336.31
2016,5,2,8,45,425.0,237.5,1.4,16.5,519.5,511.55,401.45
2016,5,2,9,0,553.0,216.0,1.4,17.0,598.0,602.17,468.5
2016,5,2,9,15,681.5,176.0,1.3,17.0,674.0,688.87,531.29
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,776.25,591.82
2016,5,2,9,45,830.5,132.0,1.2,17.5,786.5,821.05,619.13
2016,5,2,10,0,851.0,128.0,1.2,18.0,823.0,857.29,640.74
2016,5,2,10,15,858.0,129.5,1.2,18.0,850.5,891.81,662.26
2016,5,2,10,30,865.0,131.0,1.2,18.0,878.0,923.5,681.8
2016,5,2,10,45,867.5,134.0,1.2,18.5,897.5,949.47,696.25
2016,5,2,11,0,870.0,137.0,1.2,19.0,917.0,972.1,708.54
2016,5,2,11,15,872.5,137.5,1.2,19.0,929.5,988.89,718.48
2016,5,2,11,30,875.0,138.0,1.2,19.0,942.0,1002.19,726.34
2016,5,2,11,45,872.0,141.0,1.3,19.5,946.0,1008.94,730.58
2016,5,2,12,0,869.0,144.0,1.4,20.0,950.0,1012.04,732.64
2016,5,2,12,15,868.0,144.0,1.55,20.0,947.5,1010.63,734.1
2016,5,2,12,30,867.0,144.0,1.7,20.0,945.0,1005.64,733.27
2016,5,2,12,45,664.0,255.0,1.9,20.0,864.5,929.76,686.38
2016,5,2,13,0,461.0,366.0,2.1,20.0,784.0,831.25,617.6
2016,5,2,13,15,510.0,342.0,2.25,20.0,796.0,844.84,630.69
2016,5,2,13,30,559.0,318.0,2.4,20.0,808.0,854.21,639.83
2016,5,2,13,45,561.0,304.5,2.55,20.0,784.5,826.9,622.93
2016,5,2,14,0,563.0,291.0,2.7,20.0,761.0,797.21,604.36
2016,5,2,14,15,544.5,281.5,2.75,19.5,722.5,751.91,574.59
