Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,30,526.0,272.0,2.8,19.0,684.0,705.84,543.75
2016,5,2,14,45,552.0,246.5,2.85,19.0,660.5,677.88,525.28
2016,5,2,15,0,578.0,221.0,2.9,19.0,637.0,646.04,503.37
2016,5,2,15,15,568.5,207.5,2.9,18.5,596.0,597.83,468.92
2016,5,2,15,30,559.0,194.0,2.9,18.0,555.0,548.94,433.12
2016,5,2,15,45,464.5,205.0,2.9,18.0,490.0,473.61,374.6
2016,5,2,16,0,370.0,216.0,2.9,18.0,425.0,400.69,317.3
2016,5,2,16,15,300.5,205.5,2.85,17.5,365.0,335.41,265.95
2016,5,2,16,30,231.0,195.0,2.8,17.0,305.0,277.33,219.7
2016,5,2,16,45,197.0,174.0,2.75,16.5,260.5,227.19,179.12
2016,5,2,17,0,163.0,153.0,2.7,16.0,216.0,184.62,144.3
2016,5,2,17,15,136.5,134.5,2.65,15.5,181.5,150.05,115.8
2016,5,2,17,30,110.0,116.0,2.6,15.0,147.0,118.75,90.23
2016,5,2,17,45,183.5,93.5,2.6,14.5,133.0,98.06,69.78
2016,5,2,18,0,257.0,71.0,2.6,14.0,119.0,67.19,44.73
2016,5,2,18,15,176.0,52.0,2.55,13.5,80.0,40.95,29.99
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,26.45,15.26
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,13.53,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,26.5,1.6,12.5,26.5,23.33,13.85
2016,5,3,6,0,0.0,43.0,1.6,13.0,43.0,37.22,27.09
2016,5,3,6,15,3.5,64.0,1.5,13.0,65.0,55.22,41.4
2016,5,3,6,30,7.0,85.0,1.4,13.0,87.0,74.19,57.68
2016,5,3,6,45,16.0,105.5,1.35,13.0,111.0,94.49,74.64
2016,5,3,7,0,25.0,126.0,1.3,13.0,135.0,116.77,93.13
2016,5,3,7,15,130.0,151.5,1.45,13.0,207.5,176.01,139.79
2016,5,3,7,30,235.0,177.0,1.6,13.0,280.0,249.81,199.17
2016,5,3,7,45,238.0,200.5,1.8,13.5,316.0,288.84,231.42
2016,5,3,8,0,241.0,224.0,2.0,14.0,352.0,328.06,263.19
2016,5,3,8,15,185.5,250.5,2.1,14.0,355.0,333.42,267.65
2016,5,3,8,30,130.0,277.0,2.2,14.0,358.0,337.22,270.14
2016,5,3,8,45,182.5,296.5,2.35,14.5,418.5,397.67,317.46
2016,5,3,9,0,235.0,316.0,2.5,15.0,479.0,462.88,367.46
2016,5,3,9,15,242.5,335.0,2.45,15.0,511.5,507.37,400.28
2016,5,3,9,30,250.0,354.0,2.4,15.0,544.0,544.15,427.0
2016,5,3,9,45,182.0,373.5,2.35,15.5,515.5,510.23,398.58
2016,5,3,10,0,114.0,393.0,2.3,16.0,487.0,479.89,372.89
2016,5,3,10,15,281.5,368.5,2.15,16.0,610.0,618.91,478.98
2016,5,3,10,30,449.0,344.0,2.0,16.0,733.0,766.74,585.56
2016,5,3,10,45,355.0,391.0,1.9,16.5,703.0,727.66,552.08
2016,5,3,11,0,261.0,438.0,1.8,17.0,673.0,694.0,523.79
2016,5,3,11,15,251.5,447.0,1.7,17.0,676.0,699.4,526.5
2016,5,3,11,30,242.0,456.0,1.6,17.0,679.0,690.25,518.97
2016,5,3,11,45,240.0,459.5,1.5,17.0,681.5,694.26,520.82
2016,5,3,12,0,238.0,463.0,1.4,17.0,684.0,696.96,521.63
2016,5,3,12,15,372.0,416.5,1.45,17.0,761.5,795.62,593.42
2016,5,3,12,30,506.0,370.0,1.5,17.0,839.0,890.51,659.96
2016,5,3,12,45,497.5,366.0,1.55,17.5,823.0,872.96,646.68
2016,5,3,13,0,489.0,362.0,1.6,18.0,807.0,853.15,633.22
2016,5,3,13,15,417.0,384.0,1.7,18.0,759.0,796.15,594.47
2016,5,3,13,30,345.0,406.0,1.8,18.0,711.0,730.94,549.73
2016,5,3,13,45,436.0,355.5,1.9,18.0,728.5,762.46,575.95
2016,5,3,14,0,527.0,305.0,2.0,18.0,746.0,778.32,590.46
2016,5,3,14,15,368.5,340.0,2.1,17.5,643.0,649.98,498.73
2016,5,3,14,30,210.0,375.0,2.2,17.0,540.0,531.98,411.92
2016,5,3,14,45,211.0,355.5,2.35,17.0,514.5,503.73,392.87
2016,5,3,15,0,212.0,336.0,2.5,17.0,489.0,474.81,372.34
2016,5,3,15,15,223.5,313.0,2.65,17.0,465.5,449.03,353.99
2016,5,3,15,30,235.0,290.0,2.8,17.0,442.0,421.71,333.98
2016,5,3,15,45,192.0,270.0,2.95,17.0,388.5,364.19,289.44
2016,5,3,16,0,149.0,250.0,3.1,17.0,335.0,310.81,247.6
2016,5,3,16,15,135.0,226.0,3.1,16.5,297.5,271.85,217.1
2016,5,3,16,30,121.0,202.0,3.1,16.0,260.0,234.45,187.29
2016,5,3,16,45,94.5,177.0,3.1,16.0,219.0,190.83,151.83
2016,5,3,17,0,68.0,152.0,3.1,16.0,178.0,153.95,121.79
2016,5,3,17,15,54.5,131.0,3.0,15.5,150.0,126.92,99.68
2016,5,3,17,30,41.0,110.0,2.9,15.0,122.0,101.76,79.05
2016,5,3,17,45,29.5,88.0,2.85,15.0,96.0,78.0,59.38
2016,5,3,18,0,18.0,66.0,2.8,15.0,70.0,56.19,41.36
2016,5,3,18,15,9.0,45.5,2.6,14.5,47.5,38.86,28.11
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,21.96,11.91
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,11.01,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,12.32,0.0
2016,5,4,5,45,29.5,35.5,2.5,12.5,40.0,30.05,19.63
2016,5,4,6,0,59.0,57.0,2.5,13.0,66.0,45.74,34.57
2016,5,4,6,15,90.0,79.5,2.45,13.0,99.5,70.54,51.63
2016,5,4,6,30,121.0,102.0,2.4,13.0,133.0,100.94,75.31
2016,5,4,6,45,164.0,118.0,2.4,13.0,169.5,132.55,100.45
2016,5,4,7,0,207.0,134.0,2.4,13.0,206.0,170.69,131.95
2016,5,4,7,15,285.0,146.0,2.3,13.0,263.0,220.54,172.76
2016,5,4,7,30,363.0,158.0,2.2,13.0,320.0,282.89,224.29
2016,5,4,7,45,309.0,190.5,2.15,13.5,340.0,309.65,247.81
2016,5,4,8,0,255.0,223.0,2.1,14.0,360.0,333.55,267.52
2016,5,4,8,15,266.0,244.5,2.0,14.0,398.5,375.99,301.27
2016,5,4,8,30,277.0,266.0,1.9,14.0,437.0,419.19,334.72
2016,5,4,8,45,320.0,277.5,1.85,14.0,489.0,473.97,376.88
2016,5,4,9,0,363.0,289.0,1.8,14.0,541.0,532.07,420.66
2016,5,4,9,15,321.0,319.0,1.7,14.0,552.0,548.76,431.04
2016,5,4,9,30,279.0,349.0,1.6,14.0,563.0,561.06,438.01
2016,5,4,9,45,278.0,367.0,1.55,14.5,587.5,590.84,457.93
2016,5,4,10,0,277.0,385.0,1.5,15.0,612.0,619.61,476.57
2016,5,4,10,15,292.5,395.0,1.5,15.0,642.5,653.91,500.6
2016,5,4,10,30,308.0,405.0,1.5,15.0,673.0,687.92,524.12
2016,5,4,10,45,251.0,427.5,1.5,15.5,649.5,666.52,505.72
2016,5,4,11,0,194.0,450.0,1.5,16.0,626.0,629.28,476.8
2016,5,4,11,15,202.0,456.5,1.65,16.0,641.5,647.68,491.05
2016,5,4,11,30,210.0,463.0,1.8,16.0,657.0,665.26,504.22
2016,5,4,11,45,243.0,459.0,2.0,16.0,685.0,708.93,536.73
2016,5,4,12,0,276.0,455.0,2.2,16.0,713.0,738.74,559.4
2016,5,4,12,15,335.5,429.5,2.3,16.0,742.0,771.65,584.76
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,802.44,608.54
2016,5,4,12,45,406.5,394.0,2.5,16.5,768.0,810.11,613.52
2016,5,4,13,0,418.0,384.0,2.6,17.0,765.0,804.92,610.04
2016,5,4,13,15,364.5,399.0,2.65,17.0,726.5,750.22,571.17
2016,5,4,13,30,311.0,414.0,2.7,17.0,688.0,706.52,539.73
2016,5,4,13,45,354.0,385.0,2.8,17.0,689.0,706.81,542.6
2016,5,4,14,0,397.0,356.0,2.9,17.0,690.0,703.48,542.48
2016,5,4,14,15,360.0,354.5,2.95,17.0,648.5,656.19,508.21
2016,5,4,14,30,323.0,353.0,3.0,17.0,607.0,609.95,474.55
2016,5,4,14,45,332.0,332.0,3.05,17.0,582.0,581.43,454.74
2016,5,4,15,0,341.0,311.0,3.1,17.0,557.0,551.2,433.19
2016,5,4,15,15,344.0,289.5,3.1,16.5,525.5,514.74,407.08
2016,5,4,15,30,347.0,268.0,3.1,16.0,494.0,477.17,379.52
2016,5,4,15,45,366.0,241.5,3.1,16.0,464.0,443.08,353.42
2016,5,4,16,0,385.0,215.0,3.1,16.0,434.0,406.39,324.45
2016,5,4,16,15,389.0,192.5,3.0,15.5,396.5,368.61,293.99
2016,5,4,16,30,393.0,170.0,2.9,15.0,359.0,324.31,257.36
2016,5,4,16,45,328.5,158.0,2.85,15.0,304.0,261.18,205.2
2016,5,4,17,0,264.0,146.0,2.8,15.0,249.0,209.32,162.24
2016,5,4,17,15,228.5,130.5,2.7,14.5,210.0,168.58,128.16
2016,5,4,17,30,193.0,115.0,2.6,14.0,171.0,132.05,98.08
2016,5,4,17,45,160.0,94.5,2.55,14.0,134.5,96.38,69.53
2016,5,4,18,0,127.0,74.0,2.5,14.0,98.0,65.61,46.76
2016,5,4,18,15,83.5,53.0,2.35,13.5,67.0,42.74,31.66
2016,5,4,18,30,40.0,32.0,2.2,13.0,36.0,26.56,15.93
2016,5,4,18,45,20.0,16.0,2.1,13.0,18.0,13.68,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.55,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,8.78,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,22.04,13.0
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,35.02,25.23
2016,5,5,6,15,0.0,59.0,2.25,13.0,59.0,51.19,38.13
2016,5,5,6,30,0.0,78.0,2.3,13.0,78.0,67.72,52.52
2016,5,5,6,45,2.0,98.0,2.35,13.5,99.0,85.7,67.71
2016,5,5,7,0,4.0,118.0,2.4,14.0,120.0,104.15,83.02
2016,5,5,7,15,170.0,141.5,2.4,14.0,217.5,179.36,141.34
2016,5,5,7,30,336.0,165.0,2.4,14.0,315.0,275.63,218.28
2016,5,5,7,45,168.0,145.5,2.45,14.5,220.5,208.39,166.79
2016,5,5,8,0,0.0,126.0,2.5,15.0,126.0,111.74,87.95
2016,5,5,8,15,63.5,203.0,2.45,15.0,242.5,218.65,175.59
2016,5,5,8,30,127.0,280.0,2.4,15.0,359.0,337.54,269.99
2016,5,5,8,45,67.0,243.5,2.4,15.5,285.5,266.68,212.38
2016,5,5,9,0,7.0,207.0,2.4,16.0,212.0,190.27,149.94
2016,5,5,9,15,83.0,286.5,2.35,16.0,350.0,326.85,259.2
2016,5,5,9,30,159.0,366.0,2.3,16.0,488.0,475.27,372.63
2016,5,5,9,45,89.0,327.5,2.3,16.0,396.5,379.41,297.58
2016,5,5,10,0,19.0,289.0,2.3,16.0,305.0,278.08,217.65
2016,5,5,10,15,15.0,266.5,2.3,16.0,279.5,254.47,199.26
2016,5,5,10,30,11.0,244.0,2.3,16.0,254.0,230.59,180.34
2016,5,5,10,45,22.0,307.0,2.3,16.5,327.0,299.98,234.05
2016,5,5,11,0,33.0,370.0,2.3,17.0,400.0,383.8,297.06
2016,5,5,11,15,20.5,286.5,2.3,17.0,305.5,290.81,225.68
2016,5,5,11,30,8.0,203.0,2.3,17.0,211.0,191.1,148.11
2016,5,5,11,45,4.0,161.5,2.35,17.0,165.5,149.2,115.07
2016,5,5,12,0,0.0,120.0,2.4,17.0,120.0,107.5,81.69
2016,5,5,12,15,0.0,117.5,2.4,17.0,117.5,105.23,79.92
2016,5,5,12,30,0.0,115.0,2.4,17.0,115.0,102.95,78.11
2016,5,5,12,45,9.5,217.5,2.4,17.5,226.5,205.89,160.0
2016,5,5,13,0,19.0,320.0,2.4,18.0,338.0,310.37,240.4
2016,5,5,13,15,33.5,354.0,2.4,17.5,384.5,368.15,284.95
2016,5,5,13,30,48.0,388.0,2.4,17.0,431.0,413.73,320.14
2016,5,5,13,45,85.0,399.0,2.4,17.0,471.5,455.8,352.84
2016,5,5,14,0,122.0,410.0,2.4,17.0,512.0,506.26,391.3
2016,5,5,14,15,73.5,354.0,2.4,17.0,414.5,395.09,307.46
2016,5,5,14,30,25.0,298.0,2.4,17.0,317.0,290.04,226.69
2016,5,5,14,45,175.5,307.0,2.4,17.0,434.5,428.79,337.8
2016,5,5,15,0,326.0,316.0,2.4,17.0,552.0,544.44,426.61
2016,5,5,15,15,322.5,297.0,2.35,16.5,519.0,506.67,398.53
2016,5,5,15,30,319.0,278.0,2.3,16.0,486.0,468.41,370.48
2016,5,5,15,45,508.5,202.0,2.25,16.0,505.5,493.89,391.66
2016,5,5,16,0,698.0,126.0,2.2,16.0,525.0,495.12,391.87
2016,5,5,16,15,671.0,121.0,2.2,16.0,476.0,436.87,344.21
2016,5,5,16,30,644.0,116.0,2.2,16.0,427.0,380.29,296.89
2016,5,5,16,45,608.0,109.5,2.2,16.0,376.5,321.13,246.49
2016,5,5,17,0,572.0,103.0,2.2,16.0,326.0,265.36,198.01
2016,5,5,17,15,524.0,95.0,2.25,15.5,276.0,209.16,149.84
2016,5,5,17,30,476.0,87.0,2.3,15.0,226.0,156.24,105.41
2016,5,5,17,45,408.0,76.0,2.35,15.0,178.5,106.64,67.33
2016,5,5,18,0,340.0,65.0,2.4,15.0,131.0,65.4,41.12
2016,5,5,18,15,249.0,50.0,2.25,14.5,90.5,38.34,27.76
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,27.22,16.62
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,13.75,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.09,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,7.9,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,19.82,11.24
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,31.76,22.39
2016,5,6,6,15,0.0,53.0,2.65,13.0,53.0,46.39,34.07
2016,5,6,6,30,0.0,70.0,2.6,13.0,70.0,61.16,46.94
2016,5,6,6,45,0.0,88.5,2.55,13.0,88.5,77.38,60.86
2016,5,6,7,0,0.0,107.0,2.5,13.0,107.0,93.78,74.71
2016,5,6,7,15,89.5,146.5,2.45,13.0,187.0,158.93,126.92
2016,5,6,7,30,179.0,186.0,2.4,13.0,267.0,233.8,187.5
2016,5,6,7,45,155.5,210.5,2.4,13.0,286.5,258.37,208.32
2016,5,6,8,0,132.0,235.0,2.4,13.0,306.0,280.24,226.3
2016,5,6,8,15,107.5,254.5,2.35,13.0,316.0,289.36,233.4
2016,5,6,8,30,83.0,274.0,2.3,13.0,326.0,299.95,241.26
2016,5,6,8,45,67.0,285.5,2.3,13.5,329.5,305.85,244.82
2016,5,6,9,0,51.0,297.0,2.3,14.0,333.0,310.0,246.84
2016,5,6,9,15,29.0,251.0,2.3,14.0,272.0,253.51,201.56
2016,5,6,9,30,7.0,205.0,2.3,14.0,211.0,189.38,149.74
2016,5,6,9,45,6.5,200.0,2.3,14.0,205.5,184.85,145.99
2016,5,6,10,0,6.0,195.0,2.3,14.0,200.0,180.23,142.07
2016,5,6,10,15,3.0,132.5,2.3,14.0,135.0,121.03,94.11
2016,5,6,10,30,0.0,70.0,2.3,14.0,70.0,62.26,45.95
2016,5,6,10,45,0.0,103.5,2.3,14.5,103.5,92.36,70.49
2016,5,6,11,0,0.0,137.0,2.3,15.0,137.0,122.75,94.85
2016,5,6,11,15,0.5,140.0,2.3,15.0,140.5,126.03,97.4
2016,5,6,11,30,1.0,143.0,2.3,15.0,144.0,129.31,100.01
2016,5,6,11,45,9.5,230.0,2.35,15.0,239.0,217.6,170.59
2016,5,6,12,0,18.0,317.0,2.4,15.0,334.0,307.29,240.43
2016,5,6,12,15,19.0,323.0,2.4,15.0,341.0,313.91,245.22
2016,5,6,12,30,20.0,329.0,2.4,15.0,348.0,320.39,250.24
2016,5,6,12,45,16.0,293.0,2.4,15.0,308.5,282.37,220.88
2016,5,6,13,0,12.0,257.0,2.4,15.0,269.0,244.6,191.59
2016,5,6,13,15,9.5,224.5,2.35,15.0,233.5,211.79,165.95
2016,5,6,13,30,7.0,192.0,2.3,15.0,198.0,179.24,140.28
2016,5,6,13,45,13.0,245.0,2.3,15.0,256.0,233.1,183.34
2016,5,6,14,0,19.0,298.0,2.3,15.0,314.0,286.97,225.66
2016,5,6,14,15,40.5,325.5,2.25,15.0,358.5,339.5,267.02
2016,5,6,14,30,62.0,353.0,2.2,15.0,403.0,381.0,299.42
2016,5,6,14,45,31.0,219.5,2.15,15.0,244.5,226.59,179.13
2016,5,6,15,0,0.0,86.0,2.1,15.0,86.0,76.33,57.68
2016,5,6,15,15,0.0,112.5,1.95,15.0,112.5,99.98,77.47
2016,5,6,15,30,0.0,139.0,1.8,15.0,139.0,123.69,97.06
2016,5,6,15,45,0.0,128.0,1.7,15.0,128.0,113.72,89.11
2016,5,6,16,0,0.0,117.0,1.6,15.0,117.0,103.79,81.21
2016,5,6,16,15,0.0,87.5,1.4,14.5,87.5,77.5,59.76
2016,5,6,16,30,0.0,58.0,1.2,14.0,58.0,51.25,38.01
2016,5,6,16,45,0.0,45.5,1.0,14.0,45.5,40.15,28.74
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,29.08,19.38
2016,5,6,17,15,0.0,27.5,0.7,14.0,27.5,24.21,15.26
2016,5,6,17,30,0.0,22.0,0.6,14.0,22.0,19.35,11.08
2016,5,6,17,45,0.0,17.5,0.5,14.0,17.5,15.38,7.63
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,11.42,4.14
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,7.9,1.31
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.38,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.19,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.19,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,15.86,2.82
2016,5,7,5,45,24.0,38.5,2.0,12.5,42.5,32.49,22.14
2016,5,7,6,0,48.0,59.0,2.2,13.0,67.0,48.62,37.25
2016,5,7,6,15,72.5,81.5,2.25,13.0,98.0,71.25,52.85
2016,5,7,6,30,97.0,104.0,2.3,13.0,129.0,99.66,75.33
2016,5,7,6,45,127.0,122.5,2.35,13.5,163.0,129.35,99.15
2016,5,7,7,0,157.0,141.0,2.4,14.0,197.0,162.8,126.61
2016,5,7,7,15,78.5,127.5,2.45,14.0,155.5,138.93,109.95
2016,5,7,7,30,0.0,114.0,2.5,14.0,114.0,100.7,79.73
2016,5,7,7,45,66.5,175.0,2.6,14.0,211.0,185.29,149.16
2016,5,7,8,0,133.0,236.0,2.7,14.0,308.0,281.35,226.78
2016,5,7,8,15,152.0,259.5,2.75,14.0,349.0,322.46,259.45
2016,5,7,8,30,171.0,283.0,2.8,14.0,390.0,365.47,293.4
2016,5,7,8,45,92.5,259.5,2.9,14.5,318.0,297.47,238.23
2016,5,7,9,0,14.0,236.0,3.0,15.0,246.0,221.4,175.7
2016,5,7,9,15,11.5,231.0,2.95,15.0,239.5,215.9,171.06
2016,5,7,9,30,9.0,226.0,2.9,15.0,233.0,210.1,166.04
2016,5,7,9,45,4.5,158.5,2.9,15.5,162.0,145.39,113.59
2016,5,7,10,0,0.0,91.0,2.9,16.0,91.0,80.94,60.96
2016,5,7,10,15,0.0,67.5,2.85,16.0,67.5,60.0,43.82
2016,5,7,10,30,0.0,44.0,2.8,16.0,44.0,39.1,26.63
2016,5,7,10,45,0.0,47.0,2.75,16.0,47.0,41.79,28.82
2016,5,7,11,0,0.0,50.0,2.7,16.0,50.0,44.48,31.0
2016,5,7,11,15,0.0,74.0,2.65,16.0,74.0,65.93,48.51
2016,5,7,11,30,0.0,98.0,2.6,16.0,98.0,87.56,66.04
2016,5,7,11,45,0.0,80.0,2.6,16.5,80.0,71.38,52.75
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,55.24,39.55
2016,5,7,12,15,0.0,64.5,2.55,17.0,64.5,57.47,41.38
2016,5,7,12,30,0.0,67.0,2.5,17.0,67.0,59.7,43.2
2016,5,7,12,45,3.0,125.5,2.5,17.0,128.5,115.33,88.28
2016,5,7,13,0,6.0,184.0,2.5,17.0,190.0,171.42,133.05
2016,5,7,13,15,9.0,221.5,2.45,17.0,230.0,208.49,162.32
2016,5,7,13,30,12.0,259.0,2.4,17.0,270.0,245.59,191.4
2016,5,7,13,45,9.5,227.5,2.4,17.0,236.0,213.75,166.53
2016,5,7,14,0,7.0,196.0,2.4,17.0,202.0,182.22,141.88
2016,5,7,14,15,3.5,131.0,2.4,17.0,134.0,119.85,92.25
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,58.59,42.62
2016,5,7,14,45,0.0,81.0,2.4,17.0,81.0,71.91,53.66
2016,5,7,15,0,0.0,96.0,2.4,17.0,96.0,85.25,64.68
2016,5,7,15,15,0.0,115.0,2.35,16.5,115.0,102.22,78.84
2016,5,7,15,30,0.0,134.0,2.3,16.0,134.0,119.18,93.05
2016,5,7,15,45,0.0,119.0,2.3,16.0,119.0,105.66,82.21
2016,5,7,16,0,0.0,104.0,2.3,16.0,104.0,92.21,71.39
2016,5,7,16,15,0.0,84.0,2.25,16.0,84.0,74.38,56.84
2016,5,7,16,30,0.0,64.0,2.2,16.0,64.0,56.58,42.15
2016,5,7,16,45,0.0,49.0,2.2,16.0,49.0,43.26,31.08
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,29.97,19.91
2016,5,7,17,15,0.0,28.5,2.1,15.5,28.5,25.1,15.86
2016,5,7,17,30,0.0,23.0,2.0,15.0,23.0,20.23,11.74
2016,5,7,17,45,0.0,18.0,1.95,15.0,18.0,15.82,7.92
2016,5,7,18,0,0.0,13.0,1.9,15.0,13.0,11.42,4.07
2016,5,7,18,15,0.0,9.0,1.85,14.5,9.0,7.9,1.27
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.38,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.19,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,8.78,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,20.25,11.72
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,31.75,22.38
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,45.64,33.36
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,59.54,45.41
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,74.86,58.36
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,90.35,71.19
2016,5,8,7,15,0.0,122.0,1.4,15.0,122.0,107.27,85.12
2016,5,8,7,30,0.0,141.0,1.4,15.0,141.0,124.34,98.97
2016,5,8,7,45,53.5,188.5,1.45,15.0,217.5,191.69,153.35
2016,5,8,8,0,107.0,236.0,1.5,15.0,294.0,264.47,211.35
2016,5,8,8,15,108.0,259.0,1.5,15.0,322.5,293.26,233.7
2016,5,8,8,30,109.0,282.0,1.5,15.0,351.0,322.12,255.91
2016,5,8,8,45,108.0,303.0,1.5,15.5,375.5,347.84,274.82
2016,5,8,9,0,107.0,324.0,1.5,16.0,400.0,373.32,293.21
2016,5,8,9,15,61.0,291.0,1.5,16.0,334.5,314.3,246.73
2016,5,8,9,30,15.0,258.0,1.5,16.0,269.0,244.04,191.05
2016,5,8,9,45,10.5,226.5,1.55,16.5,235.0,212.26,165.78
2016,5,8,10,0,6.0,195.0,1.6,17.0,201.0,180.16,140.02
2016,5,8,10,15,8.5,219.5,1.65,17.0,227.5,205.15,159.67
2016,5,8,10,30,11.0,244.0,1.7,17.0,254.0,230.39,179.21
2016,5,8,10,45,38.0,332.5,1.8,17.0,367.0,349.48,271.17
2016,5,8,11,0,65.0,421.0,1.9,17.0,480.0,463.49,356.07
2016,5,8,11,15,112.0,445.0,2.0,17.0,548.5,546.93,417.69
2016,5,8,11,30,159.0,469.0,2.1,17.0,617.0,618.66,470.09
2016,5,8,11,45,169.5,462.0,2.25,17.5,621.0,623.77,473.33
2016,5,8,12,0,180.0,455.0,2.4,18.0,625.0,627.97,476.44
2016,5,8,12,15,180.0,454.0,2.45,18.0,623.0,626.81,475.83
2016,5,8,12,30,180.0,453.0,2.5,18.0,621.0,624.6,474.54
2016,5,8,12,45,285.0,419.0,2.65,18.0,682.5,702.56,534.02
2016,5,8,13,0,390.0,385.0,2.8,18.0,744.0,764.26,580.92
2016,5,8,13,15,366.5,398.0,2.85,18.0,730.0,747.21,568.17
2016,5,8,13,30,343.0,411.0,2.9,18.0,716.0,729.2,555.32
2016,5,8,13,45,591.5,271.0,3.0,18.0,779.0,816.89,625.53
2016,5,8,14,0,840.0,131.0,3.1,18.0,842.0,864.46,662.3
2016,5,8,14,15,831.5,129.0,3.15,17.5,811.5,828.35,639.04
2016,5,8,14,30,823.0,127.0,3.2,17.0,781.0,795.7,618.61
2016,5,8,14,45,817.0,122.5,3.25,17.0,745.5,753.59,589.92
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,709.31,558.8
2016,5,8,15,15,797.0,115.0,3.35,17.0,668.5,659.18,521.58
2016,5,8,15,30,783.0,112.0,3.4,17.0,627.0,608.02,482.65
2016,5,8,15,45,766.5,108.0,3.45,17.0,582.0,553.71,440.22
2016,5,8,16,0,750.0,104.0,3.5,17.0,537.0,499.2,396.37
2016,5,8,16,15,725.5,100.0,3.55,16.5,488.0,441.06,349.03
2016,5,8,16,30,701.0,96.0,3.6,16.0,439.0,382.86,300.11
2016,5,8,16,45,672.5,90.0,3.7,16.0,389.5,323.95,248.8
2016,5,8,17,0,644.0,84.0,3.8,16.0,340.0,267.44,198.51
2016,5,8,17,15,599.5,78.0,3.85,15.5,289.5,209.93,148.12
2016,5,8,17,30,555.0,72.0,3.9,15.0,239.0,157.31,103.1
2016,5,8,17,45,495.5,63.5,3.95,15.0,191.0,106.07,63.28
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,62.14,36.1
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,35.19,25.12
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,26.49,16.5
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,13.34,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,12.28,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,21.82,8.4
2016,5,9,5,45,203.5,42.5,2.75,11.5,71.0,32.85,22.75
2016,5,9,6,0,308.0,58.0,2.8,12.0,109.0,44.23,33.62
2016,5,9,6,15,170.0,78.0,2.8,12.0,107.5,73.47,51.81
2016,5,9,6,30,32.0,98.0,2.8,12.0,106.0,87.35,68.08
2016,5,9,6,45,42.5,118.5,2.8,12.0,132.5,110.04,87.06
2016,5,9,7,0,53.0,139.0,2.8,12.0,159.0,134.27,107.35
2016,5,9,7,15,30.0,146.0,2.75,12.0,158.0,138.11,111.36
2016,5,9,7,30,7.0,153.0,2.7,12.0,157.0,137.35,111.01
2016,5,9,7,45,42.5,192.5,2.7,12.5,216.0,190.46,154.26
2016,5,9,8,0,78.0,232.0,2.7,13.0,275.0,246.72,199.5
2016,5,9,8,15,85.5,255.5,2.65,13.0,307.0,277.78,224.2
2016,5,9,8,30,93.0,279.0,2.6,13.0,339.0,309.67,249.3
2016,5,9,8,45,106.0,303.0,2.6,13.5,375.5,346.26,277.4
2016,5,9,9,0,119.0,327.0,2.6,14.0,412.0,391.13,311.44
2016,5,9,9,15,166.0,346.5,2.55,14.0,471.5,451.13,357.77
2016,5,9,9,30,213.0,366.0,2.5,14.0,531.0,514.71,405.99
2016,5,9,9,45,284.5,366.5,2.5,14.5,597.0,592.06,463.52
2016,5,9,10,0,356.0,367.0,2.5,15.0,663.0,664.82,516.43
2016,5,9,10,15,621.5,244.5,2.5,15.0,780.5,803.96,622.16
2016,5,9,10,30,887.0,122.0,2.5,15.0,898.0,927.18,707.93
2016,5,9,10,45,891.5,123.0,2.5,15.5,918.5,953.2,722.4
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,975.92,735.53
2016,5,9,11,15,898.5,124.5,2.55,16.0,951.5,992.82,746.66
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,1006.17,755.57
2016,5,9,11,45,901.0,125.5,2.65,16.5,969.0,1013.46,759.15
2016,5,9,12,0,901.0,126.0,2.7,17.0,974.0,1017.09,760.45
2016,5,9,12,15,901.0,126.0,2.75,17.0,971.5,1016.56,760.56
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,1012.35,758.38
2016,5,9,12,45,898.5,125.5,2.9,17.0,959.0,1001.57,752.4
2016,5,9,13,0,896.0,125.0,3.0,17.0,949.0,987.21,744.09
2016,5,9,13,15,892.5,124.5,3.05,17.0,931.5,968.39,732.4
2016,5,9,13,30,889.0,124.0,3.1,17.0,914.0,946.15,718.42
2016,5,9,13,45,883.0,122.5,3.2,17.0,889.5,917.41,700.31
2016,5,9,14,0,877.0,121.0,3.3,17.0,865.0,885.62,679.98
2016,5,9,14,15,869.0,119.5,3.35,17.0,834.0,849.29,655.97
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,810.39,629.94
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,767.12,600.49
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,725.8,571.8
2016,5,9,15,15,827.5,111.5,3.5,17.0,687.0,675.25,534.06
2016,5,9,15,30,814.0,109.0,3.5,17.0,645.0,623.55,494.55
2016,5,9,15,45,796.5,105.5,3.55,17.0,599.0,567.69,450.96
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,511.66,405.94
2016,5,9,16,15,755.5,98.0,3.65,16.5,503.5,452.49,357.77
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,394.42,308.84
2016,5,9,16,45,697.5,90.0,3.75,16.0,402.5,332.24,254.86
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,274.43,203.54
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,215.8,152.2
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,162.05,106.21
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,109.7,66.21
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,66.24,39.88
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,37.24,27.07
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,28.79,18.64
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,14.5,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.0,2.15,11.0,17.5,11.82,0.0
2016,5,10,5,30,121.0,26.0,2.2,11.0,35.0,20.33,8.22
2016,5,10,5,45,233.5,40.5,2.25,11.5,74.0,31.31,21.51
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,42.0,31.69
2016,5,10,6,15,420.0,65.0,2.25,12.0,160.5,78.55,47.98
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,125.55,79.94
2016,5,10,6,45,247.0,77.0,2.2,12.5,143.5,113.76,81.18
2016,5,10,7,0,0.0,79.0,2.2,13.0,79.0,69.71,54.2
2016,5,10,7,15,0.0,97.5,2.15,13.5,97.5,86.0,67.78
2016,5,10,7,30,0.0,116.0,2.1,14.0,116.0,102.43,81.18
2016,5,10,7,45,0.0,133.5,2.05,14.5,133.5,118.09,93.73
2016,5,10,8,0,0.0,151.0,2.0,15.0,151.0,133.87,106.18
2016,5,10,8,15,3.0,171.5,1.9,15.0,173.5,154.03,122.28
2016,5,10,8,30,6.0,192.0,1.8,15.0,196.0,174.63,138.57
2016,5,10,8,45,7.0,201.0,1.75,15.5,206.0,183.97,145.39
2016,5,10,9,0,8.0,210.0,1.7,16.0,216.0,193.4,152.26
2016,5,10,9,15,13.5,242.5,1.7,16.5,253.0,227.65,178.78
2016,5,10,9,30,19.0,275.0,1.7,17.0,290.0,262.59,205.34
2016,5,10,9,45,48.0,330.0,1.7,17.5,370.0,347.16,269.98
2016,5,10,10,0,77.0,385.0,1.7,18.0,450.0,427.34,329.26
2016,5,10,10,15,452.5,271.5,1.65,18.0,667.0,678.79,520.61
2016,5,10,10,30,828.0,158.0,1.6,18.0,884.0,917.06,685.26
2016,5,10,10,45,835.0,158.5,1.6,18.5,904.5,944.16,698.29
2016,5,10,11,0,842.0,159.0,1.6,19.0,925.0,968.21,711.75
2016,5,10,11,15,845.0,159.5,1.6,19.0,938.0,985.22,722.02
2016,5,10,11,30,848.0,160.0,1.6,19.0,951.0,998.81,730.23
2016,5,10,11,45,852.0,158.5,1.65,19.5,957.0,1007.86,734.99
2016,5,10,12,0,856.0,157.0,1.7,20.0,963.0,1001.19,729.83
2016,5,10,12,15,855.5,157.0,1.8,20.0,961.0,1000.19,730.66
2016,5,10,12,30,855.0,157.0,1.9,20.0,959.0,995.71,729.23
2016,5,10,12,45,861.5,150.5,2.05,20.0,951.5,988.45,726.67
2016,5,10,13,0,868.0,144.0,2.2,20.0,944.0,977.51,721.68
2016,5,10,13,15,864.0,143.0,2.3,20.0,926.5,958.25,710.64
2016,5,10,13,30,860.0,142.0,2.4,20.0,909.0,935.7,697.43
2016,5,10,13,45,855.0,140.0,2.55,20.0,884.5,908.13,681.18
2016,5,10,14,0,850.0,138.0,2.7,20.0,860.0,877.56,662.66
2016,5,10,14,15,841.5,136.5,2.75,20.0,829.0,848.66,644.35
2016,5,10,14,30,833.0,135.0,2.8,20.0,798.0,809.6,618.8
2016,5,10,14,45,824.0,131.0,2.9,20.0,762.0,765.42,589.68
2016,5,10,15,0,815.0,127.0,3.0,20.0,726.0,719.28,557.83
2016,5,10,15,15,800.5,124.5,3.05,19.5,684.0,669.2,522.35
2016,5,10,15,30,786.0,122.0,3.1,19.0,642.0,618.12,485.03
2016,5,10,15,45,771.0,117.0,3.15,19.0,596.5,563.62,443.1
2016,5,10,16,0,756.0,112.0,3.2,19.0,551.0,508.76,399.61
2016,5,10,16,15,731.5,107.5,3.25,18.5,501.5,448.91,351.61
2016,5,10,16,30,707.0,103.0,3.3,18.0,452.0,390.95,303.48
2016,5,10,16,45,678.5,97.0,3.4,18.0,401.5,331.76,252.55
2016,5,10,17,0,650.0,91.0,3.5,18.0,351.0,274.94,202.56
2016,5,10,17,15,605.5,84.5,3.45,17.5,299.5,216.66,152.07
2016,5,10,17,30,561.0,78.0,3.4,17.0,248.0,163.28,106.9
2016,5,10,17,45,501.5,69.0,3.4,16.5,199.5,111.29,67.02
2016,5,10,18,0,442.0,60.0,3.4,16.0,151.0,66.64,39.59
2016,5,10,18,15,347.5,48.5,3.25,15.5,107.5,38.58,28.04
2016,5,10,18,30,253.0,37.0,3.1,15.0,64.0,28.79,18.59
2016,5,10,18,45,126.5,18.5,3.0,14.5,32.0,14.5,0.66
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,2.55,11.5,20.0,11.37,0.0
2016,5,11,5,30,194.0,25.0,2.6,12.0,40.0,19.61,8.27
2016,5,11,5,45,303.5,37.0,2.65,12.5,80.0,29.58,19.98
2016,5,11,6,0,413.0,49.0,2.7,13.0,120.0,38.47,28.46
2016,5,11,6,15,206.5,58.0,2.65,13.0,93.5,58.68,37.87
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,58.76,44.93
2016,5,11,6,45,0.0,82.5,2.55,13.5,82.5,72.36,56.47
2016,5,11,7,0,0.0,98.0,2.5,14.0,98.0,86.07,67.88
2016,5,11,7,15,0.0,110.5,2.45,14.0,110.5,97.29,77.12
2016,5,11,7,30,0.0,123.0,2.4,14.0,123.0,108.54,86.28
2016,5,11,7,45,0.0,134.0,2.35,14.5,134.0,118.52,94.09
2016,5,11,8,0,0.0,145.0,2.3,15.0,145.0,128.52,101.81
2016,5,11,8,15,0.5,156.5,2.25,15.0,157.0,139.26,110.27
2016,5,11,8,30,1.0,168.0,2.2,15.0,169.0,150.1,118.74
2016,5,11,8,45,2.5,176.0,2.15,15.5,178.0,158.5,124.99
2016,5,11,9,0,4.0,184.0,2.1,16.0,187.0,167.06,131.33
2016,5,11,9,15,8.0,213.0,2.05,16.0,219.0,196.67,154.74
2016,5,11,9,30,12.0,242.0,2.0,16.0,251.0,226.8,178.25
2016,5,11,9,45,55.0,319.0,1.95,16.5,364.5,341.97,267.87
2016,5,11,10,0,98.0,396.0,1.9,17.0,478.0,455.28,352.38
2016,5,11,10,15,226.5,397.0,1.9,17.0,594.0,582.67,448.01
2016,5,11,10,30,355.0,398.0,1.9,17.0,710.0,717.4,545.24
2016,5,11,10,45,618.5,267.5,1.9,17.5,826.0,856.0,645.59
2016,5,11,11,0,882.0,137.0,1.9,18.0,942.0,972.89,722.42
2016,5,11,11,15,885.0,137.5,1.9,18.0,955.0,989.98,731.82
2016,5,11,11,30,888.0,138.0,1.9,18.0,968.0,1003.6,740.15
2016,5,11,11,45,892.0,136.5,1.95,18.5,974.0,1012.74,744.96
2016,5,11,12,0,896.0,135.0,2.0,19.0,980.0,1018.31,747.59
2016,5,11,12,15,895.5,134.5,2.05,19.0,977.5,1016.8,747.2
2016,5,11,12,30,895.0,134.0,2.1,19.0,975.0,1011.67,744.63
2016,5,11,12,45,899.5,129.5,2.2,19.0,966.5,1003.88,741.05
2016,5,11,13,0,904.0,125.0,2.3,19.0,958.0,992.34,735.06
2016,5,11,13,15,900.0,124.0,2.35,19.0,940.0,972.48,723.1
2016,5,11,13,30,896.0,123.0,2.4,19.0,922.0,949.22,708.93
2016,5,11,13,45,890.5,121.0,2.5,19.0,897.5,920.34,691.41
2016,5,11,14,0,885.0,119.0,2.6,19.0,873.0,888.37,671.64
2016,5,11,14,15,877.0,117.5,2.6,19.0,841.5,851.89,647.8
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,812.81,622.0
2016,5,11,14,45,858.0,114.0,2.6,19.0,772.5,768.61,592.35
2016,5,11,15,0,847.0,112.0,2.6,19.0,735.0,722.49,560.84
2016,5,11,15,15,833.0,109.5,2.55,18.5,692.5,675.24,526.95
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,623.12,488.6
2016,5,11,15,45,801.5,103.5,2.45,18.0,603.5,567.18,445.39
2016,5,11,16,0,784.0,100.0,2.4,18.0,557.0,511.06,400.82
2016,5,11,16,15,760.0,96.5,2.35,17.5,507.5,452.05,353.38
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,394.17,305.25
2016,5,11,16,45,705.5,88.0,2.3,17.0,406.5,332.33,252.25
2016,5,11,17,0,675.0,83.0,2.3,17.0,355.0,274.45,201.42
2016,5,11,17,15,631.5,77.5,2.25,16.5,303.5,215.98,150.66
2016,5,11,17,30,588.0,72.0,2.2,16.0,252.0,162.22,105.03
2016,5,11,17,45,526.5,64.0,2.2,16.0,202.5,109.34,64.39
2016,5,11,18,0,465.0,56.0,2.2,16.0,153.0,63.98,36.77
2016,5,11,18,15,372.5,45.5,2.2,15.5,109.5,35.82,25.68
2016,5,11,18,30,280.0,35.0,2.2,15.0,66.0,28.26,18.25
2016,5,11,18,45,140.0,17.5,2.25,14.5,33.0,13.7,1.28
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,12.73,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,21.86,10.46
2016,5,12,5,45,221.5,43.5,3.3,11.5,75.5,33.54,23.56
2016,5,12,6,0,315.0,59.0,3.4,12.0,114.0,44.86,34.26
2016,5,12,6,15,157.5,57.0,3.35,12.0,84.5,56.5,37.77
2016,5,12,6,30,0.0,55.0,3.3,12.0,55.0,48.57,36.36
2016,5,12,6,45,0.0,68.5,3.25,12.5,68.5,60.45,46.51
2016,5,12,7,0,0.0,82.0,3.2,13.0,82.0,72.31,56.46
2016,5,12,7,15,1.0,115.5,3.1,13.0,116.0,101.91,81.33
2016,5,12,7,30,2.0,149.0,3.0,13.0,150.0,131.94,106.19
2016,5,12,7,45,3.0,160.5,2.95,13.5,162.0,143.1,114.86
2016,5,12,8,0,4.0,172.0,2.9,14.0,174.0,154.36,123.53
2016,5,12,8,15,14.0,204.5,2.85,14.0,213.5,189.31,151.77
2016,5,12,8,30,24.0,237.0,2.8,14.0,253.0,225.58,180.73
2016,5,12,8,45,38.0,269.5,2.75,14.5,296.0,271.01,216.33
2016,5,12,9,0,52.0,302.0,2.7,15.0,339.0,313.81,249.24
2016,5,12,9,15,52.5,318.5,2.65,15.0,358.0,333.14,263.66
2016,5,12,9,30,53.0,335.0,2.6,15.0,377.0,352.43,278.02
2016,5,12,9,45,242.5,334.0,2.6,15.5,536.0,524.88,412.83
2016,5,12,10,0,432.0,333.0,2.6,16.0,695.0,702.35,544.31
2016,5,12,10,15,638.5,238.0,2.55,16.0,791.0,809.51,623.95
2016,5,12,10,30,845.0,143.0,2.5,16.0,887.0,906.31,690.78
2016,5,12,10,45,849.0,144.5,2.45,16.5,906.5,931.22,704.4
2016,5,12,11,0,853.0,146.0,2.4,17.0,926.0,952.98,716.47
2016,5,12,11,15,856.0,147.0,2.35,17.0,939.0,970.05,726.73
2016,5,12,11,30,859.0,148.0,2.3,17.0,952.0,983.77,734.82
2016,5,12,11,45,859.0,148.5,2.3,17.5,956.5,990.68,737.64
2016,5,12,12,0,859.0,149.0,2.3,18.0,961.0,994.11,738.34
2016,5,12,12,15,858.5,149.0,2.35,18.0,959.0,993.11,738.2
2016,5,12,12,30,858.0,149.0,2.4,18.0,957.0,988.63,735.91
2016,5,12,12,45,835.5,161.5,2.5,18.0,940.5,983.07,733.54
2016,5,12,13,0,813.0,174.0,2.6,18.0,924.0,962.96,721.49
2016,5,12,13,15,808.5,172.5,2.7,18.0,907.0,943.11,709.71
2016,5,12,13,30,804.0,171.0,2.8,18.0,890.0,920.14,695.73
2016,5,12,13,45,800.0,167.5,2.9,18.0,867.0,892.66,678.57
2016,5,12,14,0,796.0,164.0,3.0,18.0,844.0,862.29,659.29
2016,5,12,14,15,787.0,162.0,3.1,18.0,813.0,826.48,636.01
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,788.42,610.87
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,746.64,582.24
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,702.78,550.88
2016,5,12,15,15,751.5,144.0,3.45,17.5,671.5,654.74,516.26
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,604.44,478.96
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,551.02,437.39
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,497.14,394.25
2016,5,12,16,15,685.0,121.0,3.65,16.5,493.0,439.19,347.29
2016,5,12,16,30,659.0,116.0,3.7,16.0,444.0,382.76,300.08
