Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,630.0,109.0,3.75,16.0,394.5,325.26,250.29
2016,5,12,17,0,601.0,102.0,3.8,16.0,345.0,270.27,201.74
2016,5,12,17,15,555.0,94.5,3.85,15.5,294.5,213.74,152.77
2016,5,12,17,30,509.0,87.0,3.9,15.0,244.0,162.37,109.3
2016,5,12,17,45,447.0,77.0,4.0,14.5,196.0,110.66,69.37
2016,5,12,18,0,385.0,67.0,4.1,14.0,148.0,68.43,42.85
2016,5,12,18,15,296.5,53.5,4.1,13.5,106.0,40.84,30.33
2016,5,12,18,30,208.0,40.0,4.1,13.0,64.0,30.98,20.81
2016,5,12,18,45,104.0,20.0,4.1,13.0,32.0,15.61,3.18
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.46,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,10.54,2.33
2016,5,13,5,45,0.0,25.0,3.45,11.5,25.0,22.02,13.59
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,33.52,24.23
2016,5,13,6,15,0.0,52.5,3.45,12.0,52.5,46.2,34.16
2016,5,13,6,30,0.0,67.0,3.4,12.0,67.0,58.8,45.16
2016,5,13,6,45,0.0,83.0,3.4,12.0,83.0,72.8,57.18
2016,5,13,7,0,0.0,99.0,3.4,12.0,99.0,86.92,69.14
2016,5,13,7,15,0.0,114.5,3.35,12.0,114.5,100.73,80.65
2016,5,13,7,30,0.0,130.0,3.3,12.0,130.0,114.63,92.09
2016,5,13,7,45,17.0,172.5,3.3,12.5,182.0,159.52,128.92
2016,5,13,8,0,34.0,215.0,3.3,13.0,234.0,209.63,169.47
2016,5,13,8,15,25.5,220.0,3.3,13.0,235.5,209.22,168.65
2016,5,13,8,30,17.0,225.0,3.3,13.0,237.0,210.59,169.28
2016,5,13,8,45,10.0,202.5,3.3,13.5,209.5,187.08,149.44
2016,5,13,9,0,3.0,180.0,3.3,14.0,182.0,162.7,128.96
2016,5,13,9,15,6.0,201.0,3.4,14.5,205.5,184.22,145.95
2016,5,13,9,30,9.0,222.0,3.5,15.0,229.0,206.09,162.99
2016,5,13,9,45,16.0,267.0,3.65,15.5,280.0,253.54,200.23
2016,5,13,10,0,23.0,312.0,3.8,16.0,331.0,301.87,237.54
2016,5,13,10,15,26.5,331.0,3.9,16.0,353.5,333.45,261.76
2016,5,13,10,30,30.0,350.0,4.0,16.0,376.0,356.43,279.27
2016,5,13,10,45,50.0,389.5,4.15,16.0,434.5,414.74,324.33
2016,5,13,11,0,70.0,429.0,4.3,16.0,493.0,474.06,369.61
2016,5,13,11,15,72.0,432.5,4.4,16.0,499.5,481.19,374.83
2016,5,13,11,30,74.0,436.0,4.5,16.0,506.0,487.95,380.01
2016,5,13,11,45,494.0,279.0,4.6,16.0,746.5,779.11,609.45
2016,5,13,12,0,914.0,122.0,4.7,16.0,987.0,1020.83,783.5
2016,5,13,12,15,913.5,122.0,4.75,16.0,984.5,1019.8,781.48
2016,5,13,12,30,913.0,122.0,4.8,16.0,982.0,1015.07,778.79
2016,5,13,12,45,910.5,122.0,4.9,16.0,971.5,1004.74,772.75
2016,5,13,13,0,908.0,122.0,5.0,16.0,961.0,990.8,764.27
2016,5,13,13,15,904.0,121.0,5.0,16.0,944.0,970.94,750.9
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,947.66,735.19
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,920.9,717.38
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,890.84,697.16
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,854.53,672.0
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,815.57,644.78
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,773.35,614.95
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,728.77,583.09
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,679.15,545.94
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,628.21,506.67
2016,5,13,15,45,832.5,95.0,4.95,15.0,617.0,575.16,463.77
2016,5,13,16,0,821.0,90.0,4.9,15.0,572.0,519.27,417.49
2016,5,13,16,15,800.0,87.0,4.85,14.5,522.5,460.38,368.21
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,402.2,317.95
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,341.95,264.13
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,283.3,210.68
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,223.7,157.25
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,165.79,106.74
2016,5,13,17,45,599.0,57.5,4.55,13.0,217.5,111.05,63.65
2016,5,13,18,0,544.0,51.0,4.5,13.0,167.0,62.9,34.28
2016,5,13,18,15,453.5,42.5,4.45,12.5,121.5,33.23,23.77
2016,5,13,18,30,363.0,34.0,4.4,12.0,76.0,27.3,17.84
2016,5,13,18,45,218.5,22.0,4.35,12.0,43.5,17.84,5.31
2016,5,13,19,0,74.0,10.0,4.3,12.0,11.0,9.1,0.0
2016,5,13,19,15,37.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,12.5,11.0,10.01,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,19.4,9.25
2016,5,14,5,45,6.5,41.5,3.3,13.5,42.5,35.63,25.28
2016,5,14,6,0,13.0,61.0,3.5,14.0,63.0,51.59,39.96
2016,5,14,6,15,23.0,81.0,3.5,14.0,87.0,69.25,52.69
2016,5,14,6,30,33.0,101.0,3.5,14.0,111.0,89.86,69.7
2016,5,14,6,45,40.0,122.0,3.5,14.5,136.0,112.28,88.23
2016,5,14,7,0,47.0,143.0,3.5,15.0,161.0,135.82,107.63
2016,5,14,7,15,58.5,166.5,3.35,15.0,192.0,163.91,130.75
2016,5,14,7,30,70.0,190.0,3.2,15.0,223.0,193.61,155.03
2016,5,14,7,45,41.5,191.0,3.05,15.5,211.0,188.06,150.42
2016,5,14,8,0,13.0,192.0,2.9,16.0,199.0,176.3,140.35
2016,5,14,8,15,17.5,213.5,2.7,16.0,224.5,199.08,158.39
2016,5,14,8,30,22.0,235.0,2.5,16.0,250.0,222.43,176.62
2016,5,14,8,45,19.0,241.0,2.4,16.5,254.5,227.51,179.77
2016,5,14,9,0,16.0,247.0,2.3,17.0,259.0,232.21,182.63
2016,5,14,9,15,28.5,286.5,2.25,17.0,308.5,285.08,223.81
2016,5,14,9,30,41.0,326.0,2.2,17.0,358.0,334.12,261.24
2016,5,14,9,45,79.0,365.0,2.15,17.5,430.0,404.47,314.34
2016,5,14,10,0,117.0,404.0,2.1,18.0,502.0,487.26,375.13
2016,5,14,10,15,154.0,420.5,2.1,18.0,554.0,540.71,414.21
2016,5,14,10,30,191.0,437.0,2.1,18.0,606.0,595.72,454.02
2016,5,14,10,45,261.5,431.5,2.15,18.5,668.5,671.9,508.55
2016,5,14,11,0,332.0,426.0,2.2,19.0,731.0,739.39,555.88
2016,5,14,11,15,378.0,410.0,2.25,19.0,761.5,774.01,580.67
2016,5,14,11,30,424.0,394.0,2.3,19.0,792.0,818.09,611.85
2016,5,14,11,45,456.5,391.0,2.35,19.0,821.5,850.92,634.74
2016,5,14,12,0,489.0,388.0,2.4,19.0,851.0,881.78,656.29
2016,5,14,12,15,511.0,378.5,2.45,19.0,861.5,893.81,665.15
2016,5,14,12,30,533.0,369.0,2.5,19.0,872.0,903.15,672.43
2016,5,14,12,45,706.0,252.0,2.6,19.0,910.5,952.28,711.96
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,974.6,727.65
2016,5,14,13,15,874.5,134.0,2.8,19.0,931.5,954.81,715.53
2016,5,14,13,30,870.0,133.0,2.9,19.0,914.0,931.73,701.53
2016,5,14,13,45,863.5,132.0,3.0,19.0,889.5,903.71,684.09
2016,5,14,14,0,857.0,131.0,3.1,19.0,865.0,872.75,664.5
2016,5,14,14,15,849.0,129.5,3.2,18.5,834.0,837.31,642.8
2016,5,14,14,30,841.0,128.0,3.3,18.0,803.0,805.05,623.04
2016,5,14,14,45,827.5,126.5,3.4,18.0,765.5,759.94,592.56
2016,5,14,15,0,814.0,125.0,3.5,18.0,728.0,713.21,559.56
2016,5,14,15,15,799.5,122.5,3.55,18.0,686.5,663.47,522.68
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,612.74,484.12
2016,5,14,15,45,764.0,117.5,3.7,18.0,598.5,557.59,441.25
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,502.0,396.78
2016,5,14,16,15,718.0,111.0,3.8,17.5,503.5,444.0,349.68
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,387.34,302.17
2016,5,14,16,45,658.0,102.5,3.85,17.0,404.0,328.35,251.24
2016,5,14,17,0,623.0,98.0,3.9,17.0,353.0,272.46,202.09
2016,5,14,17,15,578.5,91.0,3.85,16.5,302.5,215.57,152.77
2016,5,14,17,30,534.0,84.0,3.8,16.0,252.0,163.59,108.79
2016,5,14,17,45,477.0,74.5,3.8,15.5,204.0,113.28,70.03
2016,5,14,18,0,420.0,65.0,3.8,15.0,156.0,70.0,43.08
2016,5,14,18,15,330.0,53.0,3.7,14.5,113.0,40.47,29.94
2016,5,14,18,30,240.0,41.0,3.6,14.0,70.0,31.75,21.55
2016,5,14,18,45,120.0,25.5,3.5,14.0,40.0,19.95,7.29
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,15.5,4.1,13.0,21.5,14.1,0.0
2016,5,15,5,30,148.0,31.0,4.2,13.0,43.0,24.18,13.23
2016,5,15,5,45,253.5,44.0,4.3,13.5,83.0,33.89,23.8
2016,5,15,6,0,359.0,57.0,4.4,14.0,123.0,43.34,32.71
2016,5,15,6,15,430.5,67.0,4.3,14.0,170.0,80.56,48.97
2016,5,15,6,30,502.0,77.0,4.2,14.0,217.0,127.7,80.92
2016,5,15,6,45,556.5,83.0,4.1,14.5,268.0,176.88,120.35
2016,5,15,7,0,611.0,89.0,4.0,15.0,319.0,232.36,167.82
2016,5,15,7,15,647.5,94.0,3.9,15.0,370.0,287.41,216.87
2016,5,15,7,30,684.0,99.0,3.8,15.0,421.0,345.96,268.53
2016,5,15,7,45,714.5,102.0,3.75,15.5,471.5,403.25,317.85
2016,5,15,8,0,745.0,105.0,3.7,16.0,522.0,463.7,368.24
2016,5,15,8,15,765.5,108.5,3.6,16.5,569.5,519.71,413.58
2016,5,15,8,30,786.0,112.0,3.5,17.0,617.0,576.12,457.68
2016,5,15,8,45,803.5,114.0,3.45,17.5,661.0,629.23,498.02
2016,5,15,9,0,821.0,116.0,3.4,18.0,705.0,681.8,536.7
2016,5,15,9,15,833.5,118.0,3.35,18.0,743.5,729.91,572.07
2016,5,15,9,30,846.0,120.0,3.3,18.0,782.0,771.69,600.73
2016,5,15,9,45,869.5,114.0,3.3,18.5,819.5,816.79,630.35
2016,5,15,10,0,893.0,108.0,3.3,19.0,857.0,860.47,658.5
2016,5,15,10,15,899.5,109.0,3.4,19.0,884.5,894.59,681.58
2016,5,15,10,30,906.0,110.0,3.5,19.0,912.0,925.76,702.64
2016,5,15,10,45,909.5,111.5,3.65,19.0,932.0,951.57,720.36
2016,5,15,11,0,913.0,113.0,3.8,19.0,952.0,973.99,735.85
2016,5,15,11,15,915.5,114.0,4.05,19.0,965.0,991.49,748.7
2016,5,15,11,30,918.0,115.0,4.3,19.0,978.0,1005.4,759.21
2016,5,15,11,45,918.5,116.0,4.6,19.5,983.0,1013.73,765.49
2016,5,15,12,0,919.0,117.0,4.9,20.0,988.0,1018.36,769.59
2016,5,15,12,15,918.5,116.5,5.1,20.0,986.0,1016.85,770.18
2016,5,15,12,30,918.0,116.0,5.3,20.0,984.0,1011.64,768.29
2016,5,15,12,45,922.0,112.0,5.5,20.0,976.0,1003.64,764.51
2016,5,15,13,0,926.0,108.0,5.7,20.0,968.0,991.82,758.08
2016,5,15,13,15,923.0,107.5,5.8,19.5,950.5,973.14,747.65
2016,5,15,13,30,920.0,107.0,5.9,19.0,933.0,950.94,734.72
2016,5,15,13,45,913.0,106.5,6.0,19.0,908.5,921.79,715.32
2016,5,15,14,0,906.0,106.0,6.1,19.0,884.0,889.57,693.62
2016,5,15,14,15,899.0,105.0,6.1,19.0,853.0,853.96,668.85
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,815.65,641.99
2016,5,15,14,45,882.5,102.0,6.2,19.0,785.0,771.96,611.33
2016,5,15,15,0,873.0,100.0,6.3,19.0,748.0,726.18,578.77
2016,5,15,15,15,860.5,98.0,6.4,18.5,706.0,676.55,541.98
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,625.59,502.88
2016,5,15,15,45,829.0,94.0,6.6,18.0,617.0,571.03,458.82
2016,5,15,16,0,810.0,92.0,6.7,18.0,570.0,514.56,412.12
2016,5,15,16,15,788.0,89.0,6.7,17.5,521.0,455.94,363.01
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,398.16,313.12
2016,5,15,16,45,732.5,83.0,6.7,17.0,420.0,337.53,259.32
2016,5,15,17,0,699.0,80.0,6.7,17.0,368.0,277.64,205.48
2016,5,15,17,15,658.0,75.0,6.65,16.5,316.5,219.07,153.46
2016,5,15,17,30,617.0,70.0,6.6,16.0,265.0,164.84,106.58
2016,5,15,17,45,552.5,64.0,6.55,15.5,214.5,111.86,65.75
2016,5,15,18,0,488.0,58.0,6.5,15.0,164.0,66.67,38.53
2016,5,15,18,15,398.5,48.0,6.4,14.5,119.5,37.68,27.5
2016,5,15,18,30,309.0,38.0,6.3,14.0,75.0,30.63,20.63
2016,5,15,18,45,178.0,24.5,6.2,14.0,43.5,19.21,7.41
2016,5,15,19,0,47.0,11.0,6.1,14.0,12.0,10.01,0.0
2016,5,15,19,15,23.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.0,15.5,3.9,12.0,22.0,12.2,0.0
2016,5,16,5,30,154.0,31.0,3.9,12.0,44.0,24.16,13.56
2016,5,16,5,45,249.5,44.5,3.9,12.5,83.0,34.23,24.25
2016,5,16,6,0,345.0,58.0,3.9,13.0,122.0,44.01,33.48
2016,5,16,6,15,414.5,68.0,3.8,13.5,168.5,78.83,48.13
2016,5,16,6,30,484.0,78.0,3.7,14.0,215.0,126.22,80.45
2016,5,16,6,45,536.0,85.0,3.6,14.5,265.0,174.66,119.29
2016,5,16,7,0,588.0,92.0,3.5,15.0,315.0,229.13,165.8
2016,5,16,7,15,624.5,98.0,3.4,15.5,365.5,283.69,213.73
2016,5,16,7,30,661.0,104.0,3.3,16.0,416.0,341.79,264.1
2016,5,16,7,45,693.5,107.0,3.25,16.5,466.0,398.61,312.53
2016,5,16,8,0,726.0,110.0,3.2,17.0,516.0,457.78,361.45
2016,5,16,8,15,746.5,113.5,3.15,17.0,563.0,513.78,407.19
2016,5,16,8,30,767.0,117.0,3.1,17.0,610.0,569.17,451.17
2016,5,16,8,45,786.5,118.0,3.1,17.5,654.0,621.62,491.01
2016,5,16,9,0,806.0,119.0,3.1,18.0,698.0,673.74,529.45
2016,5,16,9,15,818.5,121.0,3.1,18.0,736.5,721.16,564.41
2016,5,16,9,30,831.0,123.0,3.1,18.0,775.0,767.06,596.44
2016,5,16,9,45,852.0,118.5,3.1,18.5,811.5,806.14,621.72
2016,5,16,10,0,873.0,114.0,3.1,19.0,848.0,848.6,649.06
2016,5,16,10,15,880.0,115.0,3.15,19.5,875.0,882.5,670.42
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,913.56,689.72
2016,5,16,10,45,892.0,117.0,3.25,20.5,922.0,939.76,705.63
2016,5,16,11,0,897.0,118.0,3.3,21.0,942.0,962.73,719.33
2016,5,16,11,15,900.0,118.5,3.4,21.0,955.5,979.94,730.97
2016,5,16,11,30,903.0,119.0,3.5,21.0,969.0,993.64,740.38
2016,5,16,11,45,904.5,119.0,3.6,21.0,974.5,1001.84,746.24
2016,5,16,12,0,906.0,119.0,3.7,21.0,980.0,1006.43,749.84
2016,5,16,12,15,906.0,119.0,3.85,21.0,978.0,1005.91,750.48
2016,5,16,12,30,906.0,119.0,4.0,21.0,976.0,1001.74,748.8
2016,5,16,12,45,906.0,117.5,4.15,21.5,967.0,992.48,742.32
2016,5,16,13,0,906.0,116.0,4.3,22.0,958.0,979.59,733.48
2016,5,16,13,15,902.5,115.5,4.4,21.5,941.0,960.82,723.23
2016,5,16,13,30,899.0,115.0,4.5,21.0,924.0,938.63,710.86
2016,5,16,13,45,896.5,112.5,4.6,21.0,901.0,912.07,694.1
2016,5,16,14,0,894.0,110.0,4.7,21.0,878.0,882.26,674.97
2016,5,16,14,15,886.5,108.5,4.75,21.0,847.5,846.18,650.93
2016,5,16,14,30,879.0,107.0,4.8,21.0,817.0,807.48,624.83
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,764.31,595.5
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,719.25,564.27
2016,5,16,15,15,843.0,104.0,5.0,20.5,700.5,670.09,528.26
2016,5,16,15,30,830.0,102.0,5.0,20.0,659.0,621.65,491.73
2016,5,16,15,45,806.0,101.5,5.05,20.0,611.5,564.84,446.98
2016,5,16,16,0,782.0,101.0,5.1,20.0,564.0,508.45,401.36
2016,5,16,16,15,759.0,97.5,5.1,19.5,515.0,450.39,353.82
2016,5,16,16,30,736.0,94.0,5.1,19.0,466.0,393.34,305.61
2016,5,16,16,45,699.0,91.5,5.15,19.0,414.0,331.84,252.35
2016,5,16,17,0,662.0,89.0,5.2,19.0,362.0,275.09,202.23
2016,5,16,17,15,619.5,83.0,5.25,18.0,311.0,217.44,152.32
2016,5,16,17,30,577.0,77.0,5.3,17.0,260.0,164.37,107.37
2016,5,16,17,45,513.0,70.0,5.35,16.5,211.0,113.01,68.08
2016,5,16,18,0,449.0,63.0,5.4,16.0,162.0,69.45,41.65
2016,5,16,18,15,360.0,52.0,5.3,15.5,118.0,41.03,30.34
2016,5,16,18,30,271.0,41.0,5.2,15.0,74.0,31.75,21.56
2016,5,16,18,45,151.0,26.0,5.15,14.5,43.0,20.33,8.7
2016,5,16,19,0,31.0,11.0,5.1,14.0,12.0,10.01,0.0
2016,5,16,19,15,15.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.5,2.65,13.5,25.0,11.63,0.0
2016,5,17,5,30,245.0,29.0,2.7,14.0,50.0,23.55,13.17
2016,5,17,5,45,350.0,39.5,2.75,15.0,92.0,31.35,21.55
2016,5,17,6,0,455.0,50.0,2.8,16.0,134.0,38.88,28.58
2016,5,17,6,15,522.5,57.0,2.7,16.5,183.0,77.03,42.55
2016,5,17,6,30,590.0,64.0,2.6,17.0,232.0,126.58,75.12
2016,5,17,6,45,639.5,69.0,2.55,17.5,284.0,179.11,117.04
2016,5,17,7,0,689.0,74.0,2.5,18.0,336.0,237.18,166.54
2016,5,17,7,15,722.5,78.5,2.55,18.5,388.5,297.14,218.94
2016,5,17,7,30,756.0,83.0,2.6,19.0,441.0,357.89,271.4
2016,5,17,7,45,782.0,86.0,2.65,19.5,492.0,416.75,321.29
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,477.11,370.81
2016,5,17,8,15,827.0,92.0,2.75,20.5,591.5,534.93,416.82
2016,5,17,8,30,846.0,95.0,2.8,21.0,640.0,591.55,460.45
2016,5,17,8,45,860.5,97.0,2.9,21.5,684.0,644.8,500.42
2016,5,17,9,0,875.0,99.0,3.0,22.0,728.0,697.07,538.55
2016,5,17,9,15,886.0,101.0,3.0,22.0,767.5,745.56,572.95
2016,5,17,9,30,897.0,103.0,3.0,22.0,807.0,792.22,604.35
2016,5,17,9,45,905.5,104.0,3.05,22.5,841.0,833.83,630.96
2016,5,17,10,0,914.0,105.0,3.1,23.0,875.0,872.94,655.57
2016,5,17,10,15,920.0,106.5,3.1,23.0,902.0,907.68,677.96
2016,5,17,10,30,926.0,108.0,3.1,23.0,929.0,939.38,698.22
2016,5,17,10,45,929.5,109.0,3.1,23.5,949.0,965.11,713.04
2016,5,17,11,0,933.0,110.0,3.1,24.0,969.0,987.38,725.57
2016,5,17,11,15,935.0,110.5,3.1,24.0,981.5,1004.2,735.96
2016,5,17,11,30,937.0,111.0,3.1,24.0,994.0,1017.34,744.06
2016,5,17,11,45,937.0,112.0,3.15,24.5,999.0,1025.33,747.88
2016,5,17,12,0,937.0,113.0,3.2,25.0,1004.0,1029.54,749.4
2016,5,17,12,15,936.0,112.5,3.25,25.0,1001.0,1027.56,748.49
2016,5,17,12,30,935.0,112.0,3.3,25.0,998.0,1021.82,745.31
2016,5,17,12,45,934.0,111.0,3.4,25.0,988.0,1011.85,739.87
2016,5,17,13,0,933.0,110.0,3.5,25.0,978.0,998.16,732.07
2016,5,17,13,15,929.0,109.0,3.6,25.0,960.0,978.01,720.05
2016,5,17,13,30,925.0,108.0,3.7,25.0,942.0,954.38,705.71
2016,5,17,13,45,918.5,108.0,3.8,25.0,917.0,926.14,688.23
2016,5,17,14,0,912.0,108.0,3.9,25.0,892.0,894.79,668.54
2016,5,17,14,15,904.5,106.5,3.95,25.0,860.5,858.2,644.85
2016,5,17,14,30,897.0,105.0,4.0,25.0,829.0,818.93,619.13
2016,5,17,14,45,887.0,103.5,4.1,25.0,792.0,775.29,590.28
2016,5,17,15,0,877.0,102.0,4.2,25.0,755.0,729.59,559.58
2016,5,17,15,15,864.0,99.5,4.25,24.5,712.5,679.1,523.89
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,627.31,486.08
2016,5,17,15,45,834.5,94.5,4.4,24.0,623.5,573.63,444.83
2016,5,17,16,0,818.0,92.0,4.5,24.0,577.0,517.83,400.85
2016,5,17,16,15,796.0,88.5,4.5,23.5,527.5,458.43,353.26
2016,5,17,16,30,774.0,85.0,4.5,23.0,478.0,399.88,304.75
2016,5,17,16,45,743.5,81.5,4.55,22.5,426.0,339.52,253.58
2016,5,17,17,0,713.0,78.0,4.6,22.0,374.0,281.59,203.3
2016,5,17,17,15,673.0,73.0,4.5,21.0,322.5,220.51,150.84
2016,5,17,17,30,633.0,68.0,4.4,20.0,271.0,165.68,104.66
2016,5,17,17,45,572.0,62.0,4.35,19.5,220.5,112.21,64.07
2016,5,17,18,0,511.0,56.0,4.3,19.0,170.0,66.04,36.66
2016,5,17,18,15,424.5,47.0,4.1,18.5,125.0,36.68,26.22
2016,5,17,18,30,338.0,38.0,3.9,18.0,80.0,30.48,20.26
2016,5,17,18,45,205.5,25.0,3.75,17.5,47.0,20.24,8.93
2016,5,17,19,0,73.0,12.0,3.6,17.0,14.0,10.91,0.0
2016,5,17,19,15,36.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,15.5,2.1,13.5,25.0,12.19,0.0
2016,5,18,5,30,206.0,31.0,2.1,14.0,50.0,24.19,13.89
2016,5,18,5,45,305.5,43.0,2.15,14.5,90.5,33.15,23.2
2016,5,18,6,0,405.0,55.0,2.2,15.0,131.0,43.01,32.37
2016,5,18,6,15,472.0,63.5,2.0,15.5,178.5,79.52,46.5
2016,5,18,6,30,539.0,72.0,1.8,16.0,226.0,127.19,78.1
2016,5,18,6,45,587.0,78.0,1.65,16.5,276.5,177.24,117.9
2016,5,18,7,0,635.0,84.0,1.5,17.0,327.0,232.71,164.79
2016,5,18,7,15,669.0,89.0,1.4,17.5,377.5,288.16,212.73
2016,5,18,7,30,703.0,94.0,1.3,18.0,428.0,346.77,262.43
2016,5,18,7,45,730.0,97.5,1.2,18.5,478.0,405.32,310.7
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,463.8,357.09
2016,5,18,8,15,776.0,104.5,1.15,19.5,575.0,519.41,400.38
2016,5,18,8,30,795.0,108.0,1.2,20.0,622.0,575.24,442.36
2016,5,18,8,45,809.5,111.0,1.25,20.5,665.0,627.65,480.54
2016,5,18,9,0,824.0,114.0,1.3,21.0,708.0,679.25,516.99
2016,5,18,9,15,835.0,116.0,1.4,21.0,746.0,722.37,548.21
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,766.95,578.42
2016,5,18,9,45,858.5,117.5,1.6,21.5,817.5,808.39,605.0
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,847.77,629.94
2016,5,18,10,15,877.0,118.5,1.8,22.0,877.5,881.16,651.96
2016,5,18,10,30,883.0,120.0,1.9,22.0,904.0,911.65,672.09
2016,5,18,10,45,885.0,122.0,2.05,22.5,923.0,935.94,687.37
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,956.87,700.49
2016,5,18,11,15,889.5,125.0,2.3,23.0,954.5,973.9,711.96
2016,5,18,11,30,892.0,126.0,2.4,23.0,967.0,987.45,721.29
2016,5,18,11,45,891.5,127.0,2.5,23.0,972.0,994.58,726.58
2016,5,18,12,0,891.0,128.0,2.6,23.0,977.0,998.14,729.69
2016,5,18,12,15,891.0,128.0,2.6,23.0,974.5,997.65,729.36
2016,5,18,12,30,891.0,128.0,2.6,23.0,972.0,993.6,726.85
2016,5,18,12,45,890.0,126.5,2.65,23.0,962.5,983.59,721.07
2016,5,18,13,0,889.0,125.0,2.7,23.0,953.0,970.04,713.09
2016,5,18,13,15,885.0,124.5,2.8,22.5,936.0,951.17,703.44
2016,5,18,13,30,881.0,124.0,2.9,22.0,919.0,928.98,691.53
2016,5,18,13,45,877.5,121.5,3.0,22.0,895.5,902.09,675.02
2016,5,18,14,0,874.0,119.0,3.1,22.0,872.0,872.08,656.27
2016,5,18,14,15,866.0,117.5,3.25,22.0,841.5,836.34,633.69
2016,5,18,14,30,858.0,116.0,3.4,22.0,811.0,798.07,609.03
2016,5,18,14,45,846.0,115.0,3.6,22.0,774.0,754.95,580.76
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,710.03,550.18
2016,5,18,15,15,820.5,112.0,3.95,21.5,696.0,664.5,517.86
2016,5,18,15,30,807.0,110.0,4.1,21.0,655.0,614.26,481.05
2016,5,18,15,45,785.5,108.5,4.25,20.5,608.5,559.11,439.25
2016,5,18,16,0,764.0,107.0,4.4,20.0,562.0,504.17,396.32
2016,5,18,16,15,741.0,103.0,4.45,19.5,513.5,446.7,349.75
2016,5,18,16,30,718.0,99.0,4.5,19.0,465.0,388.72,301.3
2016,5,18,16,45,690.0,93.5,4.6,18.5,415.0,330.19,251.14
2016,5,18,17,0,662.0,88.0,4.7,18.0,365.0,273.91,201.74
2016,5,18,17,15,621.0,82.5,4.75,17.5,314.5,217.19,152.19
2016,5,18,17,30,580.0,77.0,4.8,17.0,264.0,164.84,107.57
2016,5,18,17,45,525.5,69.0,4.85,16.5,215.5,113.51,67.92
2016,5,18,18,0,471.0,61.0,4.9,16.0,167.0,68.76,40.39
2016,5,18,18,15,385.5,51.0,4.9,15.5,123.0,39.97,29.48
2016,5,18,18,30,300.0,41.0,4.9,15.0,79.0,31.75,21.68
2016,5,18,18,45,176.5,27.0,4.9,15.0,46.5,21.11,10.09
2016,5,18,19,0,53.0,13.0,4.9,15.0,14.0,11.82,0.0
2016,5,18,19,15,26.5,6.5,4.9,14.5,7.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,80.5,18.0,6.45,12.0,25.5,14.16,0.0
2016,5,19,5,30,161.0,36.0,6.7,12.0,51.0,28.04,17.29
2016,5,19,5,45,263.0,49.5,6.95,12.0,92.0,38.04,27.72
2016,5,19,6,0,365.0,63.0,7.2,12.0,133.0,47.76,36.98
2016,5,19,6,15,435.0,73.0,7.25,12.0,180.5,83.68,51.99
2016,5,19,6,30,505.0,83.0,7.3,12.0,228.0,132.57,85.74
2016,5,19,6,45,433.5,106.5,7.4,12.5,248.0,171.6,122.42
2016,5,19,7,0,362.0,130.0,7.5,13.0,268.0,203.87,154.79
2016,5,19,7,15,436.5,135.0,7.3,13.0,325.5,255.83,199.09
2016,5,19,7,30,511.0,140.0,7.1,13.0,383.0,315.89,250.83
2016,5,19,7,45,547.0,145.0,6.95,13.5,431.5,367.52,295.65
2016,5,19,8,0,583.0,150.0,6.8,14.0,480.0,425.41,344.66
2016,5,19,8,15,620.0,154.0,6.85,14.5,531.5,482.56,392.24
2016,5,19,8,30,657.0,158.0,6.9,15.0,583.0,542.14,440.72
2016,5,19,8,45,747.5,139.5,6.95,15.5,655.0,615.75,499.92
2016,5,19,9,0,838.0,121.0,7.0,16.0,727.0,694.72,562.17
2016,5,19,9,15,851.0,123.5,6.9,16.0,767.0,744.23,600.4
2016,5,19,9,30,864.0,126.0,6.8,16.0,807.0,787.27,631.85
2016,5,19,9,45,870.5,130.0,6.75,16.5,841.0,828.86,660.41
2016,5,19,10,0,877.0,134.0,6.7,17.0,875.0,867.92,686.75
2016,5,19,10,15,884.0,135.5,6.65,17.0,902.5,902.33,710.75
2016,5,19,10,30,891.0,137.0,6.6,17.0,930.0,933.87,732.57
2016,5,19,10,45,898.0,136.5,6.6,17.0,951.0,960.5,751.01
2016,5,19,11,0,905.0,136.0,6.6,17.0,972.0,983.94,767.18
2016,5,19,11,15,907.5,136.5,6.65,17.0,984.5,1000.74,778.92
2016,5,19,11,30,910.0,137.0,6.7,17.0,997.0,1014.01,788.26
2016,5,19,11,45,910.5,137.5,6.75,17.5,1002.0,1021.76,792.24
2016,5,19,12,0,911.0,138.0,6.8,18.0,1007.0,1025.87,793.76
2016,5,19,12,15,910.5,137.5,6.85,18.0,1004.5,1024.43,793.01
2016,5,19,12,30,910.0,137.0,6.9,18.0,1002.0,1019.36,789.81
2016,5,19,12,45,916.5,131.0,7.0,18.0,994.5,1012.14,785.47
2016,5,19,13,0,923.0,125.0,7.1,18.0,987.0,1001.08,778.48
2016,5,19,13,15,624.0,272.5,7.3,18.0,850.5,867.28,680.57
2016,5,19,13,30,325.0,420.0,7.5,18.0,714.0,712.45,558.16
2016,5,19,13,45,410.5,373.5,7.75,18.0,734.5,741.57,583.92
2016,5,19,14,0,496.0,327.0,8.0,18.0,755.0,757.23,599.06
2016,5,19,14,15,691.5,223.0,8.1,17.5,797.0,804.2,641.41
2016,5,19,14,30,887.0,119.0,8.2,17.0,839.0,823.07,659.62
2016,5,19,14,45,666.5,201.0,8.3,17.0,728.0,709.74,571.28
2016,5,19,15,0,446.0,283.0,8.4,17.0,617.0,596.99,479.95
2016,5,19,15,15,638.5,198.5,8.45,16.5,646.5,626.89,507.79
2016,5,19,15,30,831.0,114.0,8.5,16.0,676.0,632.5,515.01
2016,5,19,15,45,721.5,134.0,8.55,15.5,597.5,546.6,445.33
2016,5,19,16,0,612.0,154.0,8.6,15.0,519.0,469.19,381.6
2016,5,19,16,15,560.0,154.0,8.7,14.5,466.5,409.38,331.51
2016,5,19,16,30,508.0,154.0,8.8,14.0,414.0,351.02,281.85
2016,5,19,16,45,296.5,162.0,8.9,14.0,310.0,249.63,198.7
2016,5,19,17,0,85.0,170.0,9.0,14.0,206.0,172.52,138.13
2016,5,19,17,15,74.5,149.0,8.95,13.5,177.5,145.33,115.47
2016,5,19,17,30,64.0,128.0,8.9,13.0,149.0,119.56,93.99
2016,5,19,17,45,53.0,106.0,8.85,13.0,121.5,94.51,73.17
2016,5,19,18,0,42.0,84.0,8.8,13.0,94.0,71.25,54.24
2016,5,19,18,15,27.0,63.5,8.8,12.5,69.5,52.3,40.78
2016,5,19,18,30,12.0,43.0,8.8,12.0,45.0,36.26,25.92
2016,5,19,18,45,6.0,26.0,8.8,12.0,27.0,22.6,11.72
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.19,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.09,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,93.0,18.0,7.7,11.0,27.0,14.15,0.0
2016,5,20,5,30,186.0,36.0,7.7,11.0,54.0,28.06,17.54
2016,5,20,5,45,292.5,48.5,7.7,11.5,95.5,37.31,27.17
2016,5,20,6,0,399.0,61.0,7.7,12.0,137.0,46.33,35.72
2016,5,20,6,15,468.5,69.5,7.65,12.0,185.5,84.24,51.41
2016,5,20,6,30,538.0,78.0,7.6,12.0,234.0,131.89,83.7
2016,5,20,6,45,589.5,84.0,7.6,12.5,285.5,182.43,124.87
2016,5,20,7,0,641.0,90.0,7.6,13.0,337.0,238.84,174.14
2016,5,20,7,15,676.0,95.0,7.55,13.0,389.0,294.9,225.24
2016,5,20,7,30,711.0,100.0,7.5,13.0,441.0,354.21,279.03
2016,5,20,7,45,523.0,162.0,7.5,13.5,427.5,372.26,299.78
2016,5,20,8,0,335.0,224.0,7.5,14.0,414.0,366.51,297.51
2016,5,20,8,15,570.0,169.5,7.45,14.0,525.5,469.77,383.13
2016,5,20,8,30,805.0,115.0,7.4,14.0,637.0,586.28,479.32
2016,5,20,8,45,818.0,118.5,7.4,14.0,680.5,638.66,522.2
2016,5,20,9,0,831.0,122.0,7.4,14.0,724.0,690.06,563.53
2016,5,20,9,15,843.0,124.5,7.35,14.0,763.0,738.5,601.63
2016,5,20,9,30,855.0,127.0,7.3,14.0,802.0,785.33,636.73
2016,5,20,9,45,583.0,258.0,7.3,14.5,727.0,730.06,587.73
2016,5,20,10,0,311.0,389.0,7.3,15.0,652.0,640.03,510.42
2016,5,20,10,15,268.0,413.0,7.25,15.0,644.5,637.81,507.18
2016,5,20,10,30,225.0,437.0,7.2,15.0,637.0,622.31,493.63
2016,5,20,10,45,340.5,407.0,7.2,15.0,717.5,715.55,567.48
2016,5,20,11,0,456.0,377.0,7.2,15.0,798.0,811.65,642.01
2016,5,20,11,15,449.0,385.5,7.15,15.0,805.0,821.75,648.47
2016,5,20,11,30,442.0,394.0,7.1,15.0,812.0,829.52,653.53
2016,5,20,11,45,423.5,402.0,7.1,15.0,804.5,823.4,648.27
2016,5,20,12,0,405.0,410.0,7.1,15.0,797.0,814.89,641.35
2016,5,20,12,15,363.0,433.0,7.1,15.0,779.5,787.25,619.56
2016,5,20,12,30,321.0,456.0,7.1,15.0,762.0,767.19,603.26
2016,5,20,12,45,377.5,422.0,7.1,15.0,777.5,784.28,618.27
2016,5,20,13,0,434.0,388.0,7.1,15.0,793.0,807.93,637.81
2016,5,20,13,15,386.5,402.0,7.1,15.0,758.0,759.54,600.66
2016,5,20,13,30,339.0,416.0,7.1,15.0,723.0,720.55,570.4
2016,5,20,13,45,374.0,387.5,7.1,15.0,717.5,713.72,567.0
2016,5,20,14,0,409.0,359.0,7.1,15.0,712.0,711.99,567.12
2016,5,20,14,15,390.0,355.5,7.05,15.0,682.5,669.73,534.97
2016,5,20,14,30,371.0,352.0,7.0,15.0,653.0,635.54,508.72
2016,5,20,14,45,401.5,321.0,7.0,15.0,633.5,619.52,497.6
2016,5,20,15,0,432.0,290.0,7.0,15.0,614.0,592.95,478.08
2016,5,20,15,15,616.0,206.5,6.95,14.5,639.5,618.81,502.32
2016,5,20,15,30,800.0,123.0,6.9,14.0,665.0,621.64,507.17
2016,5,20,15,45,529.0,189.5,6.85,14.0,538.0,485.64,395.6
2016,5,20,16,0,258.0,256.0,6.8,14.0,411.0,371.2,301.17
2016,5,20,16,15,484.0,182.5,6.7,13.5,442.0,396.73,321.34
2016,5,20,16,30,710.0,109.0,6.6,13.0,473.0,394.47,315.05
2016,5,20,16,45,680.5,103.5,6.55,13.0,422.5,335.88,262.49
2016,5,20,17,0,651.0,98.0,6.5,13.0,372.0,279.72,211.44
2016,5,20,17,15,607.5,91.5,6.4,12.5,320.5,222.18,160.18
2016,5,20,17,30,564.0,85.0,6.3,12.0,269.0,169.35,114.35
2016,5,20,17,45,503.5,77.0,6.2,12.0,220.0,118.38,74.27
2016,5,20,18,0,443.0,69.0,6.1,12.0,171.0,74.8,46.82
2016,5,20,18,15,355.0,58.0,5.95,12.0,126.5,44.11,33.63
2016,5,20,18,30,267.0,47.0,5.8,12.0,82.0,36.26,26.0
2016,5,20,18,45,152.5,31.5,5.7,12.0,49.5,24.58,13.59
2016,5,20,19,0,38.0,16.0,5.6,12.0,17.0,14.55,0.0
2016,5,20,19,15,19.0,8.0,5.5,12.0,8.5,7.28,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.0,17.0,3.3,12.0,21.0,14.56,0.0
2016,5,21,5,30,74.0,34.0,3.4,12.0,42.0,27.26,16.98
2016,5,21,5,45,117.5,53.0,3.55,12.0,73.0,41.61,30.95
2016,5,21,6,0,161.0,72.0,3.7,12.0,104.0,55.55,43.96
2016,5,21,6,15,194.0,91.5,3.75,12.0,140.5,84.69,60.78
2016,5,21,6,30,227.0,111.0,3.8,12.0,177.0,119.68,86.99
2016,5,21,6,45,258.5,126.5,3.85,12.5,215.5,155.39,115.84
2016,5,21,7,0,290.0,142.0,3.9,13.0,254.0,194.81,149.01
2016,5,21,7,15,225.0,171.5,3.95,13.0,266.0,220.54,174.2
2016,5,21,7,30,160.0,201.0,4.0,13.0,278.0,236.66,190.03
2016,5,21,7,45,93.0,206.5,4.1,13.5,252.5,222.34,179.31
2016,5,21,8,0,26.0,212.0,4.2,14.0,227.0,199.7,160.66
2016,5,21,8,15,18.5,213.0,4.3,14.0,224.0,198.69,159.54
2016,5,21,8,30,11.0,214.0,4.4,14.0,221.0,196.71,157.5
2016,5,21,8,45,41.5,267.5,4.5,14.0,297.5,269.65,216.51
2016,5,21,9,0,72.0,321.0,4.6,14.0,374.0,342.8,274.71
2016,5,21,9,15,125.5,349.5,4.6,14.0,447.0,419.35,335.24
2016,5,21,9,30,179.0,378.0,4.6,14.0,520.0,493.86,393.3
2016,5,21,9,45,242.5,384.0,4.6,14.0,584.5,567.02,449.89
2016,5,21,10,0,306.0,390.0,4.6,14.0,649.0,636.12,502.69
2016,5,21,10,15,161.5,344.0,4.55,14.0,481.5,469.99,373.27
2016,5,21,10,30,17.0,298.0,4.5,14.0,314.0,284.68,224.94
2016,5,21,10,45,60.5,375.5,4.45,14.0,432.0,408.32,322.85
2016,5,21,11,0,104.0,453.0,4.4,14.0,550.0,526.2,412.94
2016,5,21,11,15,154.5,464.0,4.35,14.0,609.5,598.57,467.74
2016,5,21,11,30,205.0,475.0,4.3,14.0,669.0,660.39,514.15
2016,5,21,11,45,198.0,478.5,4.3,14.0,667.0,659.27,512.64
2016,5,21,12,0,191.0,482.0,4.3,14.0,665.0,656.94,510.62
2016,5,21,12,15,200.0,472.0,4.3,14.0,663.0,655.7,510.16
2016,5,21,12,30,209.0,462.0,4.3,14.0,661.0,653.27,508.86
2016,5,21,12,45,202.0,465.0,4.3,14.0,656.0,647.02,504.12
2016,5,21,13,0,195.0,468.0,4.3,14.0,651.0,639.8,498.74
2016,5,21,13,15,321.0,416.5,4.3,14.0,710.5,712.3,556.35
2016,5,21,13,30,447.0,365.0,4.3,14.0,770.0,777.52,607.28
2016,5,21,13,45,399.5,376.0,4.35,14.0,731.0,732.71,573.61
2016,5,21,14,0,352.0,387.0,4.4,14.0,692.0,681.34,535.53
2016,5,21,14,15,265.5,389.5,4.35,14.0,615.0,599.31,472.83
2016,5,21,14,30,179.0,392.0,4.3,14.0,538.0,513.74,406.7
2016,5,21,14,45,243.5,362.0,4.3,14.0,551.0,532.3,423.2
2016,5,21,15,0,308.0,332.0,4.3,14.0,564.0,537.08,428.51
2016,5,21,15,15,342.5,302.5,4.25,14.0,547.0,516.19,413.21
2016,5,21,15,30,377.0,273.0,4.2,14.0,530.0,491.45,394.53
2016,5,21,15,45,343.5,259.5,4.2,14.0,481.5,438.78,352.86
2016,5,21,16,0,310.0,246.0,4.2,14.0,433.0,388.7,312.74
2016,5,21,16,15,495.5,179.5,4.15,14.0,448.5,399.1,319.7
2016,5,21,16,30,681.0,113.0,4.1,14.0,464.0,386.28,304.88
2016,5,21,16,45,659.5,105.0,4.1,14.0,415.5,329.86,255.13
2016,5,21,17,0,638.0,97.0,4.1,14.0,367.0,275.02,205.95
2016,5,21,17,15,596.5,90.5,4.1,13.5,317.0,218.78,156.51
2016,5,21,17,30,555.0,84.0,4.1,13.0,267.0,167.01,112.03
2016,5,21,17,45,500.5,75.5,4.1,13.0,218.5,116.83,72.66
2016,5,21,18,0,446.0,67.0,4.1,13.0,170.0,73.26,45.15
2016,5,21,18,15,364.5,56.0,3.9,12.5,126.5,42.58,32.25
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,34.71,24.71
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.4,12.95
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,12.4,0.0
2016,5,21,19,15,30.0,7.5,3.35,11.5,9.0,6.82,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,18.5,17.0,2.5,11.5,18.5,14.57,0.0
2016,5,22,5,30,37.0,34.0,2.6,12.0,37.0,28.16,17.85
2016,5,22,5,45,67.0,53.5,2.75,12.5,64.5,43.21,32.33
2016,5,22,6,0,97.0,73.0,2.9,13.0,92.0,57.94,45.93
2016,5,22,6,15,116.5,94.5,2.85,13.0,124.0,83.57,62.13
2016,5,22,6,30,136.0,116.0,2.8,13.0,156.0,113.07,85.05
2016,5,22,6,45,155.0,135.0,2.8,13.0,189.0,143.23,109.74
2016,5,22,7,0,174.0,154.0,2.8,13.0,222.0,175.76,137.05
2016,5,22,7,15,164.0,178.0,2.75,13.0,249.0,205.96,163.42
2016,5,22,7,30,154.0,202.0,2.7,13.0,276.0,235.11,188.35
2016,5,22,7,45,436.5,161.5,2.7,13.5,403.0,334.6,266.54
2016,5,22,8,0,719.0,121.0,2.7,14.0,530.0,460.98,366.67
2016,5,22,8,15,406.5,205.0,2.7,14.0,440.5,411.49,329.42
2016,5,22,8,30,94.0,289.0,2.7,14.0,351.0,316.05,252.53
2016,5,22,8,45,49.5,243.0,2.7,14.5,276.0,252.04,201.03
2016,5,22,9,0,5.0,197.0,2.7,15.0,201.0,179.09,141.36
2016,5,22,9,15,10.5,231.5,2.75,15.0,240.0,214.69,169.84
2016,5,22,9,30,16.0,266.0,2.8,15.0,279.0,250.98,198.34
2016,5,22,9,45,16.0,274.5,2.85,15.5,288.0,259.69,204.42
2016,5,22,10,0,16.0,283.0,2.9,16.0,297.0,268.36,210.52
2016,5,22,10,15,10.5,230.0,2.95,16.0,239.5,215.83,168.96
2016,5,22,10,30,5.0,177.0,3.0,16.0,182.0,163.14,126.98
2016,5,22,10,45,9.5,226.5,3.1,16.0,235.5,212.64,166.38
2016,5,22,11,0,14.0,276.0,3.2,16.0,289.0,262.72,205.56
2016,5,22,11,15,17.0,306.5,3.25,16.0,323.0,294.21,229.86
2016,5,22,11,30,20.0,337.0,3.3,16.0,357.0,325.85,254.15
2016,5,22,11,45,21.0,343.5,3.35,16.5,364.0,333.18,259.19
2016,5,22,12,0,22.0,350.0,3.4,17.0,371.0,340.37,264.2
2016,5,22,12,15,30.5,377.5,3.5,17.0,406.5,386.7,299.74
2016,5,22,12,30,39.0,405.0,3.6,17.0,442.0,421.35,326.1
2016,5,22,12,45,27.0,349.0,3.75,17.0,375.0,354.76,275.53
2016,5,22,13,0,15.0,293.0,3.9,17.0,308.0,279.7,217.87
