Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,15,57.5,366.5,4.0,16.5,420.0,398.03,311.19
2016,5,22,13,30,100.0,440.0,4.1,16.0,532.0,505.8,394.16
2016,5,22,13,45,474.5,288.5,4.2,16.0,702.0,715.52,560.97
2016,5,22,14,0,849.0,137.0,4.3,16.0,872.0,864.63,673.87
2016,5,22,14,15,637.0,230.5,4.35,16.0,771.5,764.27,599.25
2016,5,22,14,30,425.0,324.0,4.4,16.0,671.0,658.13,517.03
2016,5,22,14,45,324.0,337.0,4.45,16.0,595.0,568.57,449.07
2016,5,22,15,0,223.0,350.0,4.5,16.0,519.0,486.55,385.46
2016,5,22,15,15,215.5,330.0,4.55,15.5,485.5,450.95,359.37
2016,5,22,15,30,208.0,310.0,4.6,15.0,452.0,415.53,332.76
2016,5,22,15,45,365.0,247.5,4.65,15.0,476.0,439.71,353.59
2016,5,22,16,0,522.0,185.0,4.7,15.0,500.0,447.13,359.22
2016,5,22,16,15,611.5,146.0,4.7,14.5,484.5,425.08,340.01
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,388.66,307.29
2016,5,22,16,45,672.5,101.5,4.75,14.0,419.5,331.09,256.49
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,275.84,206.88
2016,5,22,17,15,604.0,89.5,4.8,13.5,319.5,219.64,157.19
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,167.72,112.36
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,117.12,72.33
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,72.49,43.91
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,42.64,32.32
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.96,24.09
2016,5,22,18,45,197.5,30.0,4.35,12.0,52.5,23.41,13.18
2016,5,22,19,0,90.0,16.0,4.2,12.0,19.0,12.59,0.0
2016,5,22,19,15,45.0,8.0,4.1,12.0,9.5,7.28,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.0,17.5,3.2,12.0,20.5,15.0,0.0
2016,5,23,5,30,66.0,35.0,3.3,12.0,41.0,28.97,18.63
2016,5,23,5,45,105.5,54.0,3.45,12.5,71.5,43.71,32.78
2016,5,23,6,0,145.0,73.0,3.6,13.0,102.0,56.21,44.41
2016,5,23,6,15,173.0,93.0,3.6,13.0,137.0,84.37,61.01
2016,5,23,6,30,201.0,113.0,3.6,13.0,172.0,117.79,86.21
2016,5,23,6,45,227.5,130.0,3.6,13.5,209.0,152.18,113.99
2016,5,23,7,0,254.0,147.0,3.6,14.0,246.0,189.74,145.4
2016,5,23,7,15,178.5,174.5,3.6,14.0,249.0,207.22,163.65
2016,5,23,7,30,103.0,202.0,3.6,14.0,252.0,214.55,172.03
2016,5,23,7,45,75.0,215.5,3.65,14.5,254.0,222.34,178.6
2016,5,23,8,0,47.0,229.0,3.7,15.0,256.0,226.79,181.85
2016,5,23,8,15,196.0,248.0,3.7,15.0,374.0,330.24,265.26
2016,5,23,8,30,345.0,267.0,3.7,15.0,492.0,450.32,360.44
2016,5,23,8,45,561.0,200.5,3.7,15.5,595.5,553.0,441.49
2016,5,23,9,0,777.0,134.0,3.7,16.0,699.0,662.6,526.56
2016,5,23,9,15,789.5,136.5,3.7,16.0,736.5,709.0,561.06
2016,5,23,9,30,802.0,139.0,3.7,16.0,774.0,753.98,593.98
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.0,796.16,622.33
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,830.36,644.65
2016,5,23,10,15,845.5,133.5,3.75,17.0,870.0,863.06,666.52
2016,5,23,10,30,852.0,135.0,3.7,17.0,896.0,893.03,686.32
2016,5,23,10,45,859.0,134.5,3.7,17.0,916.5,918.67,703.32
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,941.29,718.25
2016,5,23,11,15,869.0,134.5,3.65,17.0,949.5,957.93,728.78
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,971.23,737.1
2016,5,23,11,45,876.0,133.0,3.55,17.0,967.5,979.73,742.24
2016,5,23,12,0,880.0,131.0,3.5,17.0,973.0,984.8,745.16
2016,5,23,12,15,879.5,131.5,3.45,17.0,971.5,984.4,744.5
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,980.52,741.63
2016,5,23,12,45,846.0,152.0,3.4,17.0,951.5,960.37,728.16
2016,5,23,13,0,813.0,172.0,3.4,17.0,933.0,949.07,720.95
2016,5,23,13,15,808.5,170.5,3.4,17.0,916.5,929.67,708.16
2016,5,23,13,30,804.0,169.0,3.4,17.0,900.0,907.19,693.35
2016,5,23,13,45,807.0,161.5,3.45,17.0,878.5,882.54,677.34
2016,5,23,14,0,810.0,154.0,3.5,17.0,857.0,854.63,659.0
2016,5,23,14,15,801.5,152.0,3.55,17.0,827.0,819.47,635.43
2016,5,23,14,30,793.0,150.0,3.6,17.0,797.0,782.02,610.05
2016,5,23,14,45,789.0,143.5,3.7,17.0,763.0,741.49,582.08
2016,5,23,15,0,785.0,137.0,3.8,17.0,729.0,698.73,551.08
2016,5,23,15,15,770.5,134.0,3.9,16.5,688.0,650.34,515.92
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,601.04,479.01
2016,5,23,15,45,743.0,125.0,4.1,16.0,603.5,549.11,438.14
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,495.86,395.09
2016,5,23,16,15,706.0,115.0,4.3,15.5,512.0,439.62,349.11
2016,5,23,16,30,682.0,111.0,4.4,15.0,464.0,384.59,302.62
2016,5,23,16,45,656.0,104.5,4.5,15.0,415.5,328.07,253.16
2016,5,23,17,0,630.0,98.0,4.6,15.0,367.0,273.62,204.57
2016,5,23,17,15,589.0,91.5,4.6,14.5,317.0,218.06,155.79
2016,5,23,17,30,548.0,85.0,4.6,14.0,267.0,166.91,111.92
2016,5,23,17,45,496.5,76.0,4.7,14.0,219.5,117.09,72.77
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,73.5,45.03
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,42.89,32.42
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,35.42,25.3
2016,5,23,18,45,181.0,31.0,4.7,13.0,52.5,24.15,13.9
2016,5,23,19,0,76.0,16.0,4.7,13.0,20.0,12.56,0.0
2016,5,23,19,15,38.0,8.0,4.65,13.0,10.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,8.79,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,17.61,9.17
2016,5,24,5,45,0.0,35.0,3.9,12.5,35.0,30.88,21.55
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,43.68,33.32
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,58.2,44.36
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,72.97,57.1
2016,5,24,6,45,0.0,101.5,4.0,13.5,101.5,88.33,70.02
2016,5,24,7,0,0.0,119.0,4.0,14.0,119.0,103.84,82.82
2016,5,24,7,15,12.0,148.0,4.0,14.0,154.0,132.88,106.57
2016,5,24,7,30,24.0,177.0,4.0,14.0,189.0,163.65,131.64
2016,5,24,7,45,16.5,181.5,4.0,14.0,190.0,166.66,133.91
2016,5,24,8,0,9.0,186.0,4.0,14.0,191.0,168.62,135.2
2016,5,24,8,15,7.0,188.5,4.0,14.0,192.5,170.76,136.58
2016,5,24,8,30,5.0,191.0,4.0,14.0,194.0,172.58,137.68
2016,5,24,8,45,59.0,264.0,4.0,14.5,306.5,276.87,221.93
2016,5,24,9,0,113.0,337.0,4.0,15.0,419.0,390.52,311.0
2016,5,24,9,15,78.5,335.0,4.0,15.0,394.0,364.18,289.09
2016,5,24,9,30,44.0,333.0,4.0,15.0,369.0,340.63,269.56
2016,5,24,9,45,186.5,358.5,4.0,15.5,516.5,488.72,386.37
2016,5,24,10,0,329.0,384.0,4.0,16.0,664.0,647.36,506.09
2016,5,24,10,15,318.5,401.0,4.0,16.0,679.0,666.88,518.77
2016,5,24,10,30,308.0,418.0,4.0,16.0,694.0,684.6,530.78
2016,5,24,10,45,592.5,276.5,4.0,16.5,821.5,827.02,640.31
2016,5,24,11,0,877.0,135.0,4.0,17.0,949.0,951.36,727.69
2016,5,24,11,15,880.0,135.5,4.0,17.0,962.0,968.18,737.91
2016,5,24,11,30,883.0,136.0,4.0,17.0,975.0,981.6,746.68
2016,5,24,11,45,886.5,134.5,4.05,17.0,981.0,990.19,752.56
2016,5,24,12,0,890.0,133.0,4.1,17.0,987.0,995.3,756.2
2016,5,24,12,15,890.0,133.0,4.1,17.0,984.5,994.94,755.92
2016,5,24,12,30,890.0,133.0,4.1,17.0,982.0,991.06,753.39
2016,5,24,12,45,882.5,136.0,4.15,17.0,971.0,979.32,745.9
2016,5,24,13,0,875.0,139.0,4.2,17.0,960.0,964.25,736.22
2016,5,24,13,15,871.0,138.0,4.25,17.0,943.0,945.43,724.02
2016,5,24,13,30,867.0,137.0,4.3,17.0,926.0,923.35,709.59
2016,5,24,13,45,863.0,134.5,4.35,17.0,902.5,896.72,692.06
2016,5,24,14,0,859.0,132.0,4.4,17.0,879.0,867.05,672.39
2016,5,24,14,15,850.5,130.5,4.45,16.5,848.5,831.73,649.8
2016,5,24,14,30,842.0,129.0,4.5,16.0,818.0,793.96,625.16
2016,5,24,14,45,834.5,125.5,4.55,16.0,782.0,757.4,599.9
2016,5,24,15,0,827.0,122.0,4.6,16.0,746.0,713.34,567.77
2016,5,24,15,15,813.0,119.5,4.65,16.0,705.0,664.08,530.39
2016,5,24,15,30,799.0,117.0,4.7,16.0,664.0,613.76,491.29
2016,5,24,15,45,472.5,193.0,4.8,16.0,511.0,455.69,365.53
2016,5,24,16,0,146.0,269.0,4.9,16.0,358.0,320.26,256.24
2016,5,24,16,15,79.0,223.5,4.9,15.5,271.5,235.67,188.99
2016,5,24,16,30,12.0,178.0,4.9,15.0,185.0,161.44,129.28
2016,5,24,16,45,6.0,140.0,4.95,15.0,143.5,125.11,99.66
2016,5,24,17,0,0.0,102.0,5.0,15.0,102.0,89.81,70.53
2016,5,24,17,15,0.0,88.5,5.0,14.5,88.5,77.87,60.79
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,66.02,50.94
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,54.25,40.91
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,42.37,30.64
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,31.74,22.57
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,21.13,12.85
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,13.19,5.13
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.26,0.0
2016,5,24,19,15,0.0,3.0,4.6,12.5,3.0,2.73,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,9.23,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,18.49,9.97
2016,5,25,5,45,0.0,35.5,3.3,12.5,35.5,31.32,21.97
2016,5,25,6,0,0.0,50.0,3.4,13.0,50.0,43.71,33.36
2016,5,25,6,15,0.0,67.0,3.4,13.0,67.0,58.21,44.38
2016,5,25,6,30,0.0,84.0,3.4,13.0,84.0,72.97,57.11
2016,5,25,6,45,0.0,102.0,3.4,13.5,102.0,88.74,70.35
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,104.68,83.49
2016,5,25,7,15,0.0,130.0,3.45,14.0,130.0,113.92,90.98
2016,5,25,7,30,0.0,140.0,3.5,14.0,140.0,123.12,98.35
2016,5,25,7,45,0.0,147.0,3.55,14.5,147.0,129.68,103.26
2016,5,25,8,0,0.0,154.0,3.6,15.0,154.0,136.2,108.09
2016,5,25,8,15,5.0,181.5,3.7,15.0,184.5,163.47,130.11
2016,5,25,8,30,10.0,209.0,3.8,15.0,215.0,191.46,152.51
2016,5,25,8,45,6.5,193.5,3.9,15.0,198.0,176.28,139.8
2016,5,25,9,0,3.0,178.0,4.0,15.0,181.0,160.59,126.75
2016,5,25,9,15,5.0,191.0,4.05,15.0,195.0,174.05,137.44
2016,5,25,9,30,7.0,204.0,4.1,15.0,209.0,187.71,148.23
2016,5,25,9,45,46.5,301.5,4.2,15.5,340.5,315.44,249.95
2016,5,25,10,0,86.0,399.0,4.3,16.0,472.0,443.07,348.08
2016,5,25,10,15,89.5,414.0,4.3,16.0,492.5,464.23,363.36
2016,5,25,10,30,93.0,429.0,4.3,16.0,513.0,485.29,378.89
2016,5,25,10,45,58.5,389.5,4.35,16.0,443.0,418.96,327.5
2016,5,25,11,0,24.0,350.0,4.4,16.0,373.0,340.37,266.22
2016,5,25,11,15,461.0,234.5,4.4,16.0,673.0,685.61,541.21
2016,5,25,11,30,898.0,119.0,4.4,16.0,973.0,978.73,752.26
2016,5,25,11,45,901.5,118.0,4.4,16.0,979.0,987.91,756.18
2016,5,25,12,0,905.0,117.0,4.4,16.0,985.0,993.55,759.91
2016,5,25,12,15,904.5,117.0,4.45,16.0,983.0,992.73,759.77
2016,5,25,12,30,904.0,117.0,4.5,16.0,981.0,988.32,757.3
2016,5,25,12,45,897.0,120.0,4.6,16.5,970.0,977.04,749.15
2016,5,25,13,0,890.0,123.0,4.7,17.0,959.0,962.36,738.74
2016,5,25,13,15,887.0,122.0,4.85,17.0,942.5,944.24,727.77
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,922.78,714.38
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.5,897.04,697.84
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,868.09,678.85
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,833.42,655.24
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,796.14,629.51
2016,5,25,14,45,859.5,108.5,5.65,17.0,786.0,754.9,600.77
2016,5,25,15,0,853.0,105.0,5.8,17.0,751.0,711.42,569.66
2016,5,25,15,15,538.5,207.5,5.9,16.5,607.5,563.03,452.08
2016,5,25,15,30,224.0,310.0,6.0,16.0,464.0,424.66,340.28
2016,5,25,15,45,225.0,287.0,6.1,16.0,432.5,390.97,314.13
2016,5,25,16,0,226.0,264.0,6.2,16.0,401.0,356.84,286.86
2016,5,25,16,15,262.5,235.0,6.25,15.5,381.5,336.58,270.6
2016,5,25,16,30,299.0,206.0,6.3,15.0,362.0,308.26,246.77
2016,5,25,16,45,497.0,145.0,6.35,15.0,372.5,306.44,239.9
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,279.84,208.73
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,222.72,157.62
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,169.51,111.24
2016,5,25,17,45,558.0,68.5,6.3,14.0,232.5,117.53,70.52
2016,5,25,18,0,497.0,63.0,6.3,14.0,183.0,72.8,42.82
2016,5,25,18,15,416.5,54.0,6.2,13.5,138.0,41.99,31.66
2016,5,25,18,30,336.0,45.0,6.1,13.0,93.0,36.04,25.89
2016,5,25,18,45,209.5,32.0,6.1,13.0,58.0,24.93,14.86
2016,5,25,19,0,83.0,19.0,6.1,13.0,23.0,15.57,0.0
2016,5,25,19,15,41.5,9.5,6.05,13.0,11.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,85.0,20.0,4.1,12.0,29.0,16.41,0.7
2016,5,26,5,30,170.0,40.0,4.1,12.0,58.0,31.03,20.6
2016,5,26,5,45,260.5,53.5,4.1,12.5,98.0,40.91,30.4
2016,5,26,6,0,351.0,67.0,4.1,13.0,138.0,50.5,39.39
2016,5,26,6,15,417.0,77.0,4.05,13.0,184.5,84.38,53.29
2016,5,26,6,30,483.0,87.0,4.0,13.0,231.0,129.44,83.64
2016,5,26,6,45,527.5,95.5,4.0,13.5,280.0,179.11,123.63
2016,5,26,7,0,572.0,104.0,4.0,14.0,329.0,231.99,168.92
2016,5,26,7,15,608.0,110.0,3.95,14.0,379.0,284.9,215.82
2016,5,26,7,30,644.0,116.0,3.9,14.0,429.0,341.28,265.48
2016,5,26,7,45,670.0,121.5,3.85,14.5,477.5,396.23,312.81
2016,5,26,8,0,696.0,127.0,3.8,15.0,526.0,452.89,360.21
2016,5,26,8,15,717.0,131.0,3.75,15.5,572.0,506.95,404.21
2016,5,26,8,30,738.0,135.0,3.7,16.0,618.0,561.55,447.27
2016,5,26,8,45,756.5,137.0,3.65,16.5,661.5,612.71,486.45
2016,5,26,9,0,775.0,139.0,3.6,17.0,705.0,663.35,524.11
2016,5,26,9,15,788.0,141.5,3.5,17.0,743.0,709.93,558.54
2016,5,26,9,30,801.0,144.0,3.4,17.0,781.0,755.15,591.18
2016,5,26,9,45,806.5,148.5,3.35,17.5,812.5,794.76,617.02
2016,5,26,10,0,812.0,153.0,3.3,18.0,844.0,832.0,640.76
2016,5,26,10,15,819.5,154.5,3.2,18.0,870.5,865.49,662.52
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,896.36,682.26
2016,5,26,10,45,832.5,156.5,3.05,18.5,917.0,921.65,697.05
2016,5,26,11,0,838.0,157.0,3.0,19.0,937.0,943.91,709.71
2016,5,26,11,15,841.5,158.0,3.0,19.0,949.5,961.62,721.02
2016,5,26,11,30,845.0,159.0,3.0,19.0,962.0,976.01,730.2
2016,5,26,11,45,848.0,158.0,3.0,19.0,968.0,972.88,727.76
2016,5,26,12,0,851.0,157.0,3.0,19.0,974.0,977.9,731.06
2016,5,26,12,15,851.0,157.0,3.1,19.0,972.0,977.61,731.63
2016,5,26,12,30,851.0,157.0,3.2,19.0,970.0,973.97,730.08
2016,5,26,12,45,860.0,149.0,3.3,19.5,964.0,968.21,725.83
2016,5,26,13,0,869.0,141.0,3.4,20.0,958.0,958.78,719.18
2016,5,26,13,15,865.5,140.5,3.6,20.0,941.5,941.09,709.03
2016,5,26,13,30,862.0,140.0,3.8,20.0,925.0,920.15,696.61
2016,5,26,13,45,855.5,139.0,4.05,20.0,901.5,892.96,679.98
2016,5,26,14,0,849.0,138.0,4.3,20.0,878.0,862.9,661.1
2016,5,26,14,15,841.0,136.5,4.55,19.5,848.0,828.42,640.51
2016,5,26,14,30,833.0,135.0,4.8,19.0,818.0,797.17,621.91
2016,5,26,14,45,821.0,133.5,5.05,19.0,782.0,754.25,593.06
2016,5,26,15,0,809.0,132.0,5.3,19.0,746.0,709.61,560.94
2016,5,26,15,15,795.5,129.5,5.45,18.5,705.5,661.54,525.82
2016,5,26,15,30,782.0,127.0,5.6,18.0,665.0,612.4,488.78
2016,5,26,15,45,764.0,124.0,5.75,18.0,620.0,559.43,446.71
2016,5,26,16,0,746.0,121.0,5.9,18.0,575.0,505.52,402.75
2016,5,26,16,15,723.5,116.5,5.95,17.5,527.0,448.81,355.92
2016,5,26,16,30,701.0,112.0,6.0,17.0,479.0,393.11,308.53
2016,5,26,16,45,669.0,107.5,6.05,17.0,429.0,335.41,257.99
2016,5,26,17,0,637.0,103.0,6.1,17.0,379.0,280.39,209.02
2016,5,26,17,15,596.0,97.0,6.05,16.5,329.0,224.93,160.42
2016,5,26,17,30,555.0,91.0,6.0,16.0,279.0,173.85,116.75
2016,5,26,17,45,493.5,83.0,6.0,15.5,229.5,123.45,77.82
2016,5,26,18,0,432.0,75.0,6.0,15.0,180.0,78.54,49.18
2016,5,26,18,15,351.0,63.5,5.85,14.5,136.0,48.01,36.85
2016,5,26,18,30,270.0,52.0,5.7,14.0,92.0,39.92,29.2
2016,5,26,18,45,163.0,36.0,5.6,13.5,57.5,27.97,17.47
2016,5,26,19,0,56.0,20.0,5.5,13.0,23.0,16.32,0.0
2016,5,26,19,15,28.0,10.0,5.35,12.5,11.5,9.1,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,79.0,20.5,2.6,12.0,29.0,16.8,1.58
2016,5,27,5,30,158.0,41.0,2.5,12.0,58.0,32.64,22.05
2016,5,27,5,45,252.0,55.5,2.4,12.5,99.0,42.41,31.75
2016,5,27,6,0,346.0,70.0,2.3,13.0,140.0,52.72,41.39
2016,5,27,6,15,411.5,80.5,2.15,13.0,187.0,86.55,55.36
2016,5,27,6,30,477.0,91.0,2.0,13.0,234.0,131.65,85.63
2016,5,27,6,45,531.0,97.5,1.85,13.5,284.5,181.1,124.66
2016,5,27,7,0,585.0,104.0,1.7,14.0,335.0,234.62,169.58
2016,5,27,7,15,620.5,110.0,1.55,14.5,385.0,288.09,215.78
2016,5,27,7,30,656.0,116.0,1.4,15.0,435.0,344.96,264.08
2016,5,27,7,45,689.5,118.5,1.3,15.5,485.5,400.86,310.5
2016,5,27,8,0,723.0,121.0,1.2,16.0,536.0,459.22,357.23
2016,5,27,8,15,743.5,124.5,1.1,16.5,582.5,513.85,399.4
2016,5,27,8,30,764.0,128.0,1.0,17.0,629.0,569.28,440.37
2016,5,27,8,45,784.5,128.5,0.9,17.5,673.0,621.22,477.18
2016,5,27,9,0,805.0,129.0,0.8,18.0,717.0,672.93,512.28
2016,5,27,9,15,817.0,131.0,0.75,18.5,755.0,719.51,542.97
2016,5,27,9,30,829.0,133.0,0.7,19.0,793.0,764.57,571.2
2016,5,27,9,45,849.5,128.5,0.7,19.5,828.5,802.74,593.95
2016,5,27,10,0,870.0,124.0,0.7,20.0,864.0,844.38,618.7
2016,5,27,10,15,876.0,125.0,0.75,20.5,890.5,877.06,638.13
2016,5,27,10,30,882.0,126.0,0.8,21.0,917.0,906.88,655.72
2016,5,27,10,45,888.5,125.5,0.9,21.5,937.5,932.72,671.64
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,955.44,685.59
2016,5,27,11,15,897.5,126.0,1.25,22.0,970.5,972.56,699.95
2016,5,27,11,30,900.0,127.0,1.5,22.0,983.0,986.23,711.97
2016,5,27,11,45,901.5,126.5,1.75,22.5,988.5,994.01,718.7
2016,5,27,12,0,903.0,126.0,2.0,23.0,994.0,998.26,723.02
2016,5,27,12,15,903.0,126.0,2.25,23.0,992.0,997.98,725.68
2016,5,27,12,30,903.0,126.0,2.5,23.0,990.0,994.13,725.92
2016,5,27,12,45,898.5,127.0,2.8,23.0,979.5,983.4,721.98
2016,5,27,13,0,894.0,128.0,3.1,23.0,969.0,969.22,715.53
2016,5,27,13,15,890.5,127.0,3.3,23.0,952.5,950.69,705.23
2016,5,27,13,30,887.0,126.0,3.5,23.0,936.0,928.83,692.58
2016,5,27,13,45,880.5,125.5,3.7,23.0,911.5,901.57,676.11
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,871.36,657.4
2016,5,27,14,15,866.5,123.5,4.0,22.5,857.0,836.59,636.05
2016,5,27,14,30,859.0,122.0,4.1,22.0,827.0,799.26,612.6
2016,5,27,14,45,848.0,120.5,4.2,22.0,791.0,756.95,584.09
2016,5,27,15,0,837.0,119.0,4.3,22.0,755.0,716.32,555.56
2016,5,27,15,15,824.0,117.0,4.3,22.0,714.0,668.0,519.68
2016,5,27,15,30,811.0,115.0,4.3,22.0,673.0,618.49,482.1
2016,5,27,15,45,793.5,112.5,4.35,22.0,628.0,565.02,440.72
2016,5,27,16,0,776.0,110.0,4.4,22.0,583.0,511.35,398.07
2016,5,27,16,15,754.0,106.0,4.4,21.5,534.5,454.28,352.19
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,396.41,304.27
2016,5,27,16,45,701.0,98.5,4.4,20.5,436.0,338.39,255.02
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,282.86,206.83
2016,5,27,17,15,630.5,89.0,4.35,19.5,335.0,225.92,157.63
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,173.12,113.0
2016,5,27,17,45,534.5,76.0,4.25,18.5,235.0,121.98,73.81
2016,5,27,18,0,478.0,69.0,4.2,18.0,186.0,77.61,46.41
2016,5,27,18,15,399.0,58.5,4.05,17.5,141.0,45.71,34.41
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,36.93,26.29
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,26.45,16.12
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.71,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.1,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,18.5,2.35,13.5,30.5,14.47,1.06
2016,5,28,5,30,218.0,37.0,2.4,14.0,61.0,28.73,18.62
2016,5,28,5,45,310.5,49.0,2.5,14.5,102.0,37.55,27.26
2016,5,28,6,0,403.0,61.0,2.6,15.0,143.0,47.53,36.48
2016,5,28,6,15,466.0,70.0,2.55,15.5,190.0,82.38,49.67
2016,5,28,6,30,529.0,79.0,2.5,16.0,237.0,129.01,80.24
2016,5,28,6,45,576.5,85.0,2.45,16.5,287.5,177.75,118.7
2016,5,28,7,0,624.0,91.0,2.4,17.0,338.0,231.85,164.4
2016,5,28,7,15,657.5,96.5,2.4,17.5,388.5,286.37,211.83
2016,5,28,7,30,691.0,102.0,2.4,18.0,439.0,344.0,261.33
2016,5,28,7,45,718.0,105.5,2.4,18.5,488.5,399.88,308.52
2016,5,28,8,0,745.0,109.0,2.4,19.0,538.0,458.76,356.62
2016,5,28,8,15,764.5,112.5,2.35,19.5,584.5,513.48,399.94
2016,5,28,8,30,784.0,116.0,2.3,20.0,631.0,568.5,441.98
2016,5,28,8,45,799.5,119.0,2.3,20.5,674.0,620.55,480.62
2016,5,28,9,0,815.0,122.0,2.3,21.0,717.0,671.92,517.58
2016,5,28,9,15,700.0,188.5,2.25,21.5,719.0,691.94,528.4
2016,5,28,9,30,585.0,255.0,2.2,22.0,721.0,695.43,527.06
2016,5,28,9,45,720.0,193.0,2.2,22.5,790.5,770.26,580.95
2016,5,28,10,0,855.0,131.0,2.2,23.0,860.0,837.64,625.38
2016,5,28,10,15,862.0,132.5,2.2,23.0,887.0,871.18,646.48
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,901.97,665.92
2016,5,28,10,45,873.0,135.5,2.25,23.5,933.5,927.13,680.76
2016,5,28,11,0,877.0,137.0,2.3,24.0,953.0,949.11,693.52
2016,5,28,11,15,880.0,137.5,2.4,24.0,966.0,965.95,704.82
2016,5,28,11,30,883.0,138.0,2.5,24.0,979.0,979.41,714.04
2016,5,28,11,45,883.5,139.0,2.6,24.0,984.5,987.53,719.92
2016,5,28,12,0,884.0,140.0,2.7,24.0,990.0,992.16,723.67
2016,5,28,12,15,884.0,140.0,2.8,24.0,988.0,991.92,724.38
2016,5,28,12,30,884.0,140.0,2.9,24.0,986.0,988.21,722.94
2016,5,28,12,45,680.5,262.5,3.05,24.0,910.5,923.86,681.28
2016,5,28,13,0,477.0,385.0,3.2,24.0,835.0,839.46,620.07
2016,5,28,13,15,665.5,267.0,3.3,24.0,882.0,892.97,663.49
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,919.91,683.69
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,893.01,666.56
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,870.86,652.97
2016,5,28,14,15,834.0,144.0,3.65,23.5,851.0,835.46,631.11
2016,5,28,14,30,826.0,142.0,3.7,23.0,821.0,797.62,607.35
2016,5,28,14,45,694.0,193.0,3.8,23.0,746.5,717.98,550.0
2016,5,28,15,0,562.0,244.0,3.9,23.0,672.0,638.99,491.24
2016,5,28,15,15,669.5,187.5,3.9,22.5,669.5,633.59,490.19
2016,5,28,15,30,777.0,131.0,3.9,22.0,667.0,612.75,476.53
2016,5,28,15,45,760.5,127.0,3.9,22.0,622.5,560.03,435.71
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,506.24,393.15
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,449.5,347.79
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,393.83,301.9
2016,5,28,16,45,669.0,108.5,3.8,21.0,432.0,336.51,253.13
2016,5,28,17,0,640.0,103.0,3.8,21.0,382.0,281.54,205.48
2016,5,28,17,15,599.5,96.5,3.7,20.0,331.5,225.65,158.03
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,174.06,115.03
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,123.76,76.48
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,80.03,49.08
2016,5,28,18,15,372.0,62.0,3.2,17.5,139.5,46.87,35.45
2016,5,28,18,30,294.0,51.0,3.0,17.0,95.0,39.14,28.23
2016,5,28,18,45,189.5,36.0,2.9,16.5,60.0,27.96,17.48
2016,5,28,19,0,85.0,21.0,2.8,16.0,25.0,17.15,0.0
2016,5,28,19,15,42.5,10.5,2.75,15.5,12.5,9.55,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,2.1,12.5,31.5,14.86,1.73
2016,5,29,5,30,228.0,38.0,2.1,13.0,63.0,29.52,19.43
2016,5,29,5,45,322.5,49.5,2.1,13.5,105.0,37.95,27.75
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,47.53,36.65
2016,5,29,6,15,481.0,69.5,2.0,14.0,195.0,82.46,49.66
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,129.62,80.65
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,179.53,120.23
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,234.66,166.97
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,289.5,214.72
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,347.41,264.41
2016,5,29,7,45,730.5,105.0,1.55,16.5,495.5,403.86,311.83
2016,5,29,8,0,756.0,109.0,1.5,17.0,545.0,463.15,359.82
2016,5,29,8,15,775.5,112.5,1.55,17.0,592.0,518.41,404.32
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,573.95,447.75
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,625.87,486.76
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,677.0,524.11
2016,5,29,9,15,835.5,124.0,1.85,18.5,763.5,723.93,557.19
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,764.7,584.47
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.5,804.82,610.58
2016,5,29,10,0,861.0,132.0,2.1,20.0,867.0,842.53,634.77
2016,5,29,10,15,867.5,133.5,2.15,20.0,893.5,875.82,656.59
2016,5,29,10,30,874.0,135.0,2.2,20.0,920.0,906.31,676.49
2016,5,29,10,45,876.5,137.5,2.3,20.0,939.0,931.17,693.1
2016,5,29,11,0,879.0,140.0,2.4,20.0,958.0,952.77,707.64
2016,5,29,11,15,881.5,140.5,2.45,20.0,971.0,969.18,718.34
2016,5,29,11,30,884.0,141.0,2.5,20.0,984.0,982.2,726.93
2016,5,29,11,45,882.5,143.0,2.55,20.5,988.5,989.35,730.39
2016,5,29,12,0,881.0,145.0,2.6,21.0,993.0,993.0,731.69
2016,5,29,12,15,880.5,145.0,2.65,21.0,991.0,992.31,731.69
2016,5,29,12,30,880.0,145.0,2.7,21.0,989.0,988.17,729.55
2016,5,29,12,45,871.0,149.0,2.75,21.0,977.5,976.2,722.37
2016,5,29,13,0,862.0,153.0,2.8,21.0,966.0,960.97,713.15
2016,5,29,13,15,858.0,152.0,2.9,21.0,949.5,942.65,702.32
2016,5,29,13,30,854.0,151.0,3.0,21.0,933.0,921.12,689.31
2016,5,29,13,45,850.0,149.0,3.1,21.0,910.0,904.03,679.27
2016,5,29,14,0,846.0,147.0,3.2,21.0,887.0,874.71,660.78
2016,5,29,14,15,838.0,145.0,3.3,21.0,856.5,839.25,637.95
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,801.33,613.17
2016,5,29,14,45,822.0,139.5,3.5,21.0,791.0,759.73,585.4
2016,5,29,15,0,814.0,136.0,3.6,21.0,756.0,716.1,554.37
2016,5,29,15,15,800.0,133.0,3.6,20.5,715.0,667.17,519.31
2016,5,29,15,30,786.0,130.0,3.6,20.0,674.0,617.21,482.51
2016,5,29,15,45,771.0,125.5,3.65,20.0,629.0,564.5,441.82
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,511.4,399.66
2016,5,29,16,15,733.0,117.0,3.7,19.5,536.0,453.67,353.34
2016,5,29,16,30,710.0,113.0,3.7,19.0,488.0,397.87,307.08
2016,5,29,16,45,681.5,107.5,3.75,19.0,438.0,340.1,257.62
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,284.6,209.16
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,227.99,160.43
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,175.65,116.29
2016,5,29,17,45,517.0,81.0,4.0,17.5,237.0,124.96,77.24
2016,5,29,18,0,462.0,73.0,4.1,17.0,188.0,80.87,49.54
2016,5,29,18,15,382.0,62.5,4.1,16.5,143.0,47.25,35.94
2016,5,29,18,30,302.0,52.0,4.1,16.0,98.0,39.9,29.04
2016,5,29,18,45,194.0,37.0,4.1,15.5,62.5,28.73,18.3
2016,5,29,19,0,86.0,22.0,4.1,15.0,27.0,17.93,0.78
2016,5,29,19,15,43.0,11.0,4.05,14.5,13.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,19.0,1.9,12.5,33.0,14.87,2.12
2016,5,30,5,30,253.0,38.0,1.9,13.0,66.0,29.55,19.51
2016,5,30,5,45,348.5,48.5,1.95,13.5,108.0,38.57,28.31
2016,5,30,6,0,444.0,59.0,2.0,14.0,150.0,45.81,35.14
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,81.66,56.63
2016,5,30,6,30,35.0,112.0,1.9,14.0,123.0,98.23,76.66
2016,5,30,6,45,43.0,132.5,1.85,14.5,148.0,120.4,94.69
2016,5,30,7,0,51.0,153.0,1.8,15.0,173.0,143.77,113.66
2016,5,30,7,15,69.5,178.0,1.8,15.5,209.5,175.12,138.74
2016,5,30,7,30,88.0,203.0,1.8,16.0,246.0,208.91,165.62
2016,5,30,7,45,117.0,228.0,1.8,16.5,292.0,251.69,199.3
2016,5,30,8,0,146.0,253.0,1.8,17.0,338.0,296.1,233.86
2016,5,30,8,15,222.0,266.5,1.85,17.5,407.0,357.89,281.68
2016,5,30,8,30,298.0,280.0,1.9,18.0,476.0,431.53,337.83
2016,5,30,8,45,572.5,195.5,1.95,18.5,604.0,550.36,429.37
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,678.03,525.21
2016,5,30,9,15,858.0,113.0,2.05,19.0,770.5,724.82,558.65
2016,5,30,9,30,869.0,115.0,2.1,19.0,809.0,769.89,589.62
2016,5,30,9,45,876.5,117.5,2.15,19.5,841.5,810.73,615.81
2016,5,30,10,0,884.0,120.0,2.2,20.0,874.0,849.14,640.06
2016,5,30,10,15,890.0,121.0,2.2,20.0,900.5,882.22,661.28
2016,5,30,10,30,896.0,122.0,2.2,20.0,927.0,912.41,680.49
2016,5,30,10,45,900.5,123.0,2.25,20.5,947.0,938.2,695.88
2016,5,30,11,0,905.0,124.0,2.3,21.0,967.0,960.75,709.12
2016,5,30,11,15,907.5,124.5,2.3,21.0,979.5,977.6,719.51
2016,5,30,11,30,910.0,125.0,2.3,21.0,992.0,990.96,727.74
2016,5,30,11,45,910.5,125.5,2.3,21.5,997.5,998.88,731.13
2016,5,30,12,0,911.0,126.0,2.3,22.0,1003.0,1003.23,732.35
2016,5,30,12,15,910.5,125.5,2.3,22.0,1001.0,1002.1,731.58
2016,5,30,12,30,910.0,125.0,2.3,22.0,999.0,997.4,728.66
2016,5,30,12,45,905.5,126.0,2.35,22.5,988.5,986.75,721.16
2016,5,30,13,0,901.0,127.0,2.4,23.0,978.0,972.64,711.54
2016,5,30,13,15,897.5,126.5,2.45,23.0,961.0,954.63,700.83
2016,5,30,13,30,894.0,126.0,2.5,23.0,944.0,933.27,687.94
2016,5,30,13,45,889.5,124.0,2.6,23.0,920.5,906.36,671.76
2016,5,30,14,0,885.0,122.0,2.7,23.0,897.0,876.36,653.39
2016,5,30,14,15,877.5,120.5,2.8,22.5,867.0,841.44,632.69
2016,5,30,14,30,870.0,119.0,2.9,22.0,837.0,803.93,609.86
2016,5,30,14,45,861.5,116.5,3.0,22.0,801.0,762.34,582.62
2016,5,30,15,0,853.0,114.0,3.1,22.0,765.0,718.64,552.88
2016,5,30,15,15,840.0,112.0,3.1,21.5,724.0,673.12,520.51
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,623.1,483.97
2016,5,30,15,45,811.5,106.5,3.15,21.0,637.5,569.25,442.76
2016,5,30,16,0,796.0,103.0,3.2,21.0,592.0,514.98,399.98
2016,5,30,16,15,775.0,99.5,3.15,20.5,544.0,458.01,354.33
2016,5,30,16,30,754.0,96.0,3.1,20.0,496.0,401.78,307.79
2016,5,30,16,45,727.0,92.0,3.1,20.0,445.5,344.0,258.33
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,285.87,207.73
2016,5,30,17,15,662.5,82.5,3.0,19.5,344.0,228.26,157.98
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,174.49,112.46
2016,5,30,17,45,572.0,70.5,2.85,18.5,243.5,122.2,72.2
2016,5,30,18,0,519.0,64.0,2.8,18.0,194.0,76.16,43.62
2016,5,30,18,15,442.0,55.5,2.7,17.5,148.5,42.93,32.04
2016,5,30,18,30,365.0,47.0,2.6,17.0,103.0,37.44,26.84
2016,5,30,18,45,250.5,34.5,2.55,16.5,66.5,26.85,16.76
2016,5,30,19,0,136.0,22.0,2.5,16.0,30.0,17.29,1.63
2016,5,30,19,15,68.0,11.0,2.5,15.5,15.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,8.0,2.0,13.0,9.0,7.28,0.0
2016,5,31,5,15,146.0,22.5,2.05,13.0,38.0,17.66,3.95
2016,5,31,5,30,267.0,37.0,2.1,13.0,67.0,28.79,18.89
2016,5,31,5,45,358.5,47.5,2.15,13.5,109.5,37.64,27.51
2016,5,31,6,0,450.0,58.0,2.2,14.0,152.0,44.91,34.34
2016,5,31,6,15,513.5,66.0,2.1,14.5,200.0,80.51,47.1
2016,5,31,6,30,577.0,74.0,2.0,15.0,248.0,129.0,78.48
2016,5,31,6,45,621.5,79.5,1.9,15.5,299.0,179.45,118.39
2016,5,31,7,0,666.0,85.0,1.8,16.0,350.0,234.82,165.4
2016,5,31,7,15,511.0,132.0,1.75,16.5,352.0,270.25,202.75
2016,5,31,7,30,356.0,179.0,1.7,17.0,354.0,286.57,221.74
2016,5,31,7,45,569.0,139.5,1.7,17.5,453.0,367.67,284.83
2016,5,31,8,0,782.0,100.0,1.7,18.0,552.0,465.23,360.76
2016,5,31,8,15,800.5,103.0,1.75,18.5,599.0,520.7,404.54
2016,5,31,8,30,819.0,106.0,1.8,19.0,646.0,576.3,447.2
2016,5,31,8,45,834.0,108.5,1.85,19.5,689.5,629.07,486.44
2016,5,31,9,0,849.0,111.0,1.9,20.0,733.0,678.46,522.17
2016,5,31,9,15,860.5,113.0,1.9,20.0,772.0,725.66,556.03
2016,5,31,9,30,872.0,115.0,1.9,20.0,811.0,771.19,586.72
2016,5,31,9,45,883.0,115.0,1.95,20.5,845.0,812.51,613.0
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,851.61,637.5
2016,5,31,10,15,900.5,116.0,2.0,21.5,905.5,885.42,657.71
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,916.34,675.84
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,942.4,691.19
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,965.18,704.4
2016,5,31,11,15,918.5,119.5,2.1,23.0,986.0,982.22,714.75
2016,5,31,11,30,921.0,120.0,2.1,23.0,999.0,995.74,722.95
2016,5,31,11,45,922.5,120.5,2.1,23.0,1005.0,1004.74,728.36
2016,5,31,12,0,924.0,121.0,2.1,23.0,1011.0,1010.13,731.6
2016,5,31,12,15,923.5,120.5,2.15,23.0,1009.0,1009.04,731.43
2016,5,31,12,30,923.0,120.0,2.2,23.0,1007.0,1004.32,729.11
2016,5,31,12,45,925.5,117.5,2.25,23.5,999.0,996.91,723.76
2016,5,31,13,0,928.0,115.0,2.3,24.0,991.0,985.81,716.16
2016,5,31,13,15,925.0,114.0,2.4,24.0,974.5,967.39,705.79
2016,5,31,13,30,922.0,113.0,2.5,24.0,958.0,945.5,693.16
2016,5,31,13,45,916.5,112.5,2.6,24.0,934.5,918.54,677.1
2016,5,31,14,0,911.0,112.0,2.7,24.0,911.0,888.44,658.83
2016,5,31,14,15,904.5,110.5,2.8,24.0,881.0,853.6,637.15
2016,5,31,14,30,898.0,109.0,2.9,24.0,851.0,816.03,613.35
2016,5,31,14,45,888.5,108.0,3.0,24.0,814.5,774.15,586.25
2016,5,31,15,0,879.0,107.0,3.1,24.0,778.0,730.17,556.97
2016,5,31,15,15,867.0,105.0,3.15,23.5,737.0,681.7,523.09
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,631.82,487.12
2016,5,31,15,45,839.0,100.5,3.25,23.0,650.5,579.03,446.89
2016,5,31,16,0,823.0,98.0,3.3,23.0,605.0,524.16,403.92
2016,5,31,16,15,802.5,95.0,3.25,22.5,556.0,466.57,358.08
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,409.59,311.22
2016,5,31,16,45,755.0,88.5,3.2,22.0,456.5,350.77,261.17
2016,5,31,17,0,728.0,85.0,3.2,22.0,406.0,293.91,211.76
2016,5,31,17,15,691.0,80.0,3.15,21.0,354.0,232.97,159.88
2016,5,31,17,30,654.0,75.0,3.1,20.0,302.0,178.07,113.76
2016,5,31,17,45,602.0,69.0,3.05,19.5,251.5,124.61,72.6
2016,5,31,18,0,550.0,63.0,3.0,19.0,201.0,77.22,43.3
2016,5,31,18,15,472.5,54.5,2.95,18.5,154.5,42.09,31.18
2016,5,31,18,30,395.0,46.0,2.9,18.0,108.0,36.53,25.96
2016,5,31,18,45,276.5,34.5,2.85,17.5,70.0,27.91,17.63
2016,5,31,19,0,158.0,23.0,2.8,17.0,32.0,18.1,2.89
2016,5,31,19,15,79.0,11.5,2.75,16.5,16.0,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,13.0,10.0,8.19,0.0
2016,6,1,5,15,158.0,23.5,2.9,13.5,40.0,18.46,4.7
2016,6,1,5,30,285.0,38.0,3.0,14.0,70.0,29.59,19.5
2016,6,1,5,45,376.5,48.5,3.15,14.5,113.0,38.56,28.19
2016,6,1,6,0,468.0,59.0,3.3,15.0,156.0,45.81,34.99
2016,6,1,6,15,531.5,66.5,3.2,15.0,205.5,81.53,47.45
2016,6,1,6,30,595.0,74.0,3.1,15.0,255.0,130.62,79.16
2016,6,1,6,45,641.0,79.0,3.05,15.5,306.5,181.92,119.82
2016,6,1,7,0,687.0,84.0,3.0,16.0,358.0,238.3,167.97
2016,6,1,7,15,719.5,88.5,2.9,16.5,410.0,295.02,217.86
2016,6,1,7,30,752.0,93.0,2.8,17.0,462.0,356.65,271.19
2016,6,1,7,45,777.0,96.5,2.75,17.5,513.0,414.49,320.5
2016,6,1,8,0,802.0,100.0,2.7,18.0,564.0,473.74,369.37
2016,6,1,8,15,820.5,103.0,2.65,18.0,611.5,530.24,415.3
2016,6,1,8,30,839.0,106.0,2.6,18.0,659.0,586.81,459.85
2016,6,1,8,45,854.0,108.0,2.6,18.5,703.0,640.03,499.85
2016,6,1,9,0,869.0,110.0,2.6,19.0,747.0,689.89,536.23
2016,6,1,9,15,880.0,112.0,2.55,19.0,786.5,737.59,570.74
2016,6,1,9,30,891.0,114.0,2.5,19.0,826.0,783.51,601.81
