Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,9,45,901.0,114.5,2.5,19.5,860.0,825.21,628.31
2016,6,1,10,0,911.0,115.0,2.5,20.0,894.0,864.58,652.86
2016,6,1,10,15,917.5,116.5,2.5,20.0,921.0,899.38,675.31
2016,6,1,10,30,924.0,118.0,2.5,20.0,948.0,931.24,695.66
2016,6,1,10,45,926.0,120.0,2.5,20.5,968.0,956.41,710.13
2016,6,1,11,0,928.0,122.0,2.5,21.0,988.0,978.14,722.32
2016,6,1,11,15,931.0,122.5,2.5,21.0,1001.0,995.86,733.29
2016,6,1,11,30,934.0,123.0,2.5,21.0,1014.0,1010.02,742.03
2016,6,1,11,45,932.5,125.0,2.55,21.5,1019.0,1017.7,745.74
2016,6,1,12,0,931.0,127.0,2.6,22.0,1024.0,1021.69,747.21
2016,6,1,12,15,930.5,127.0,2.65,22.0,1022.0,1021.11,747.29
2016,6,1,12,30,930.0,127.0,2.7,22.0,1020.0,1016.88,745.15
2016,6,1,12,45,731.0,247.5,2.8,22.0,945.0,954.51,705.35
2016,6,1,13,0,532.0,368.0,2.9,22.0,870.0,872.57,646.43
2016,6,1,13,15,530.5,359.0,2.95,21.5,852.5,852.68,635.6
2016,6,1,13,30,529.0,350.0,3.0,21.0,835.0,830.55,622.58
2016,6,1,13,45,704.0,244.5,3.05,21.0,873.0,871.4,656.38
2016,6,1,14,0,879.0,139.0,3.1,21.0,911.0,886.39,668.32
2016,6,1,14,15,871.5,137.5,3.1,21.0,880.5,851.77,645.25
2016,6,1,14,30,864.0,136.0,3.1,21.0,850.0,820.19,624.56
2016,6,1,14,45,852.5,134.0,3.1,21.0,813.0,776.38,595.11
2016,6,1,15,0,841.0,132.0,3.1,21.0,776.0,730.72,562.77
2016,6,1,15,15,827.5,129.5,3.05,20.5,734.5,681.65,527.78
2016,6,1,15,30,814.0,127.0,3.0,20.0,693.0,631.41,490.97
2016,6,1,15,45,798.0,123.0,2.95,20.0,647.5,577.44,449.45
2016,6,1,16,0,782.0,119.0,2.9,20.0,602.0,523.12,406.54
2016,6,1,16,15,759.5,115.5,2.85,19.5,553.0,464.83,360.12
2016,6,1,16,30,737.0,112.0,2.8,19.0,504.0,408.42,313.66
2016,6,1,16,45,711.0,106.0,2.75,19.0,453.5,349.68,263.61
2016,6,1,17,0,685.0,100.0,2.7,19.0,403.0,292.89,214.21
2016,6,1,17,15,645.5,94.0,2.65,18.5,351.5,235.17,164.64
2016,6,1,17,30,606.0,88.0,2.6,18.0,300.0,181.55,119.43
2016,6,1,17,45,555.5,80.0,2.6,17.5,250.0,129.31,79.0
2016,6,1,18,0,505.0,72.0,2.6,17.0,200.0,83.08,49.72
2016,6,1,18,15,426.0,62.0,2.55,16.5,153.5,48.42,37.01
2016,6,1,18,30,347.0,52.0,2.5,16.0,107.0,39.92,29.16
2016,6,1,18,45,237.0,38.0,2.5,15.5,69.5,29.52,19.23
2016,6,1,19,0,127.0,24.0,2.5,15.0,32.0,18.84,4.18
2016,6,1,19,15,63.5,12.0,2.45,14.5,16.0,10.91,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,2.1,12.0,10.0,9.1,0.0
2016,6,2,5,15,167.0,24.0,2.1,12.5,40.5,18.86,5.28
2016,6,2,5,30,297.0,38.0,2.1,13.0,71.0,31.02,20.85
2016,6,2,5,45,393.0,47.5,2.15,13.5,115.0,37.67,27.55
2016,6,2,6,0,489.0,57.0,2.2,14.0,159.0,44.12,33.65
2016,6,2,6,15,551.5,64.5,2.15,14.0,209.0,80.48,46.26
2016,6,2,6,30,614.0,72.0,2.1,14.0,259.0,130.58,78.57
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,142.11,101.22
2016,6,2,7,0,6.0,134.0,2.0,15.0,137.0,117.68,93.6
2016,6,2,7,15,22.0,161.5,1.9,15.5,172.5,146.94,116.96
2016,6,2,7,30,38.0,189.0,1.8,16.0,208.0,178.99,142.32
2016,6,2,7,45,45.5,212.5,1.75,16.5,237.5,206.15,163.59
2016,6,2,8,0,53.0,236.0,1.7,17.0,267.0,234.32,185.36
2016,6,2,8,15,451.5,169.5,1.65,17.5,465.5,396.5,312.59
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,589.27,458.3
2016,6,2,8,45,863.5,105.5,1.55,18.5,707.5,640.83,494.81
2016,6,2,9,0,877.0,108.0,1.5,19.0,751.0,692.4,531.1
2016,6,2,9,15,887.5,110.0,1.5,19.5,790.5,740.06,563.84
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,785.9,593.03
2016,6,2,9,45,900.0,117.0,1.5,20.5,861.5,825.85,617.46
2016,6,2,10,0,902.0,122.0,1.5,21.0,893.0,862.91,639.66
2016,6,2,10,15,908.0,123.0,1.45,21.0,919.5,896.55,659.95
2016,6,2,10,30,914.0,124.0,1.4,21.0,946.0,927.24,678.12
2016,6,2,10,45,917.5,125.0,1.4,21.5,966.0,952.59,692.12
2016,6,2,11,0,921.0,126.0,1.4,22.0,986.0,974.59,703.96
2016,6,2,11,15,923.5,126.5,1.4,22.5,999.0,991.75,712.75
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,1005.37,719.38
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,1013.5,723.48
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,1018.01,725.46
2016,6,2,12,15,926.5,128.0,1.55,24.0,1020.0,1017.47,725.84
2016,6,2,12,30,926.0,128.0,1.6,24.0,1018.0,1013.31,724.1
2016,6,2,12,45,931.5,122.5,1.65,24.0,1010.5,1006.02,720.52
2016,6,2,13,0,937.0,117.0,1.7,24.0,1003.0,994.92,714.63
2016,6,2,13,15,933.0,116.5,1.8,24.0,986.0,976.03,704.52
2016,6,2,13,30,929.0,116.0,1.9,24.0,969.0,953.69,692.16
2016,6,2,13,45,924.0,115.0,2.05,24.5,944.5,926.65,675.85
2016,6,2,14,0,919.0,114.0,2.2,25.0,920.0,896.42,657.25
2016,6,2,14,15,911.5,112.5,2.3,24.5,889.5,860.65,636.77
2016,6,2,14,30,904.0,111.0,2.4,24.0,859.0,822.19,614.1
2016,6,2,14,45,894.0,109.5,2.5,24.0,822.5,779.36,586.81
2016,6,2,15,0,884.0,108.0,2.6,24.0,786.0,734.45,557.32
2016,6,2,15,15,872.0,105.5,2.65,24.0,744.0,685.41,522.44
2016,6,2,15,30,860.0,103.0,2.7,24.0,702.0,634.96,485.57
2016,6,2,15,45,844.0,100.5,2.8,24.0,656.0,582.01,445.91
2016,6,2,16,0,828.0,98.0,2.9,24.0,610.0,527.01,403.43
2016,6,2,16,15,807.5,95.0,2.9,23.5,561.0,469.26,357.99
2016,6,2,16,30,787.0,92.0,2.9,23.0,512.0,412.12,311.44
2016,6,2,16,45,759.5,88.5,2.95,22.5,461.0,352.93,262.02
2016,6,2,17,0,732.0,85.0,3.0,22.0,410.0,295.75,213.01
2016,6,2,17,15,695.5,80.0,2.95,21.5,358.0,234.74,160.81
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,179.71,114.42
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,126.13,73.19
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,78.42,43.56
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.0,42.4,31.41
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,37.3,26.67
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.0,28.24,18.05
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,18.09,4.4
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,47.0,10.0,1.3,14.0,11.0,9.1,0.0
2016,6,3,5,15,177.5,23.0,1.25,14.5,41.0,18.08,4.99
2016,6,3,5,30,308.0,36.0,1.2,15.0,71.0,29.14,19.11
2016,6,3,5,45,398.5,45.5,1.2,15.5,114.5,35.86,25.77
2016,6,3,6,0,489.0,55.0,1.2,16.0,158.0,42.36,31.85
2016,6,3,6,15,549.5,62.0,1.1,16.0,206.5,77.79,43.81
2016,6,3,6,30,610.0,69.0,1.0,16.0,255.0,127.02,75.05
2016,6,3,6,45,652.0,74.5,0.9,16.5,306.0,178.78,115.57
2016,6,3,7,0,694.0,80.0,0.8,17.0,357.0,235.13,162.86
2016,6,3,7,15,724.5,84.0,0.8,17.5,408.0,293.35,212.85
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,351.6,262.22
2016,6,3,7,45,778.5,91.0,0.8,19.0,509.0,408.38,308.69
2016,6,3,8,0,802.0,94.0,0.8,20.0,559.0,466.4,354.28
2016,6,3,8,15,819.5,97.0,0.8,20.5,606.0,522.25,397.17
2016,6,3,8,30,837.0,100.0,0.8,21.0,653.0,578.09,438.42
2016,6,3,8,45,850.0,102.5,0.85,22.0,696.0,628.8,474.18
2016,6,3,9,0,863.0,105.0,0.9,23.0,739.0,679.38,508.57
2016,6,3,9,15,873.5,106.5,0.9,23.5,777.0,725.94,539.53
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,770.71,567.07
2016,6,3,9,45,744.5,192.0,0.95,25.0,804.0,783.05,571.15
2016,6,3,10,0,605.0,276.0,1.0,26.0,793.0,774.43,560.26
2016,6,3,10,15,538.5,315.0,1.05,26.0,786.0,774.19,558.94
2016,6,3,10,30,472.0,354.0,1.1,26.0,779.0,769.22,554.24
2016,6,3,10,45,700.5,231.0,1.2,26.5,877.5,872.71,627.1
2016,6,3,11,0,929.0,108.0,1.3,27.0,976.0,963.89,683.2
2016,6,3,11,15,931.5,108.5,1.45,27.0,989.0,981.22,694.69
2016,6,3,11,30,934.0,109.0,1.6,27.0,1002.0,995.0,704.9
2016,6,3,11,45,933.5,110.0,1.75,27.0,1007.0,1002.78,711.43
2016,6,3,12,0,933.0,111.0,1.9,27.0,1012.0,1006.9,715.75
2016,6,3,12,15,932.5,111.0,2.05,27.0,1010.0,1006.4,717.23
2016,6,3,12,30,932.0,111.0,2.2,27.0,1008.0,1002.25,716.44
2016,6,3,12,45,918.0,118.5,2.35,27.0,995.0,988.86,709.79
2016,6,3,13,0,904.0,126.0,2.5,27.0,982.0,972.1,700.98
2016,6,3,13,15,900.5,125.0,2.6,27.0,965.5,953.8,690.66
2016,6,3,13,30,897.0,124.0,2.7,27.0,949.0,932.15,678.11
2016,6,3,13,45,892.0,123.0,2.85,27.0,925.5,905.92,662.85
2016,6,3,14,0,887.0,122.0,3.0,27.0,902.0,876.63,645.37
2016,6,3,14,15,879.5,120.5,3.05,27.0,872.0,841.9,623.41
2016,6,3,14,30,872.0,119.0,3.1,27.0,842.0,804.58,599.52
2016,6,3,14,45,863.0,117.0,3.15,27.0,806.0,763.27,572.62
2016,6,3,15,0,854.0,115.0,3.2,27.0,770.0,719.88,543.34
2016,6,3,15,15,710.5,162.5,3.2,27.0,687.5,636.33,481.71
2016,6,3,15,30,567.0,210.0,3.2,27.0,605.0,554.02,420.37
2016,6,3,15,45,681.5,157.5,3.25,27.0,601.5,543.64,413.31
2016,6,3,16,0,796.0,105.0,3.3,27.0,598.0,517.39,392.77
2016,6,3,16,15,775.0,101.5,3.25,26.5,550.0,460.63,348.24
2016,6,3,16,30,754.0,98.0,3.2,26.0,502.0,404.57,302.95
2016,6,3,16,45,726.5,94.0,3.2,25.5,451.5,344.7,253.59
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,288.62,206.07
2016,6,3,17,15,662.0,84.5,3.1,24.5,350.5,231.28,157.48
2016,6,3,17,30,625.0,79.0,3.0,24.0,300.0,177.68,112.91
2016,6,3,17,45,574.5,72.5,2.95,23.5,250.5,125.69,73.35
2016,6,3,18,0,524.0,66.0,2.9,23.0,201.0,79.6,44.81
2016,6,3,18,15,449.5,57.0,2.7,22.0,155.0,43.93,32.32
2016,6,3,18,30,375.0,48.0,2.5,21.0,109.0,38.03,26.95
2016,6,3,18,45,267.5,36.0,2.35,20.5,72.0,27.97,17.62
2016,6,3,19,0,160.0,24.0,2.2,20.0,35.0,18.85,5.31
2016,6,3,19,15,80.0,12.0,2.15,19.5,17.5,10.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.55,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,18.32,5.3
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,31.44,21.01
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,46.85,35.21
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,62.01,48.88
2016,6,4,6,15,63.0,97.0,1.0,17.0,114.0,83.02,62.58
2016,6,4,6,30,75.0,118.0,1.1,17.0,141.0,107.01,81.27
2016,6,4,6,45,85.5,139.0,1.2,17.5,170.0,132.51,101.6
2016,6,4,7,0,96.0,160.0,1.3,18.0,199.0,159.49,123.31
2016,6,4,7,15,144.5,182.5,1.3,18.0,249.5,201.11,155.94
2016,6,4,7,30,193.0,205.0,1.3,18.0,300.0,248.25,193.18
2016,6,4,7,45,166.0,229.5,1.3,18.5,317.5,271.82,212.29
2016,6,4,8,0,139.0,254.0,1.3,19.0,335.0,292.38,228.26
2016,6,4,8,15,130.5,276.5,1.25,19.0,357.5,317.78,247.66
2016,6,4,8,30,122.0,299.0,1.2,19.0,380.0,342.2,265.8
2016,6,4,8,45,118.0,319.5,1.2,19.5,402.0,366.6,283.2
2016,6,4,9,0,114.0,340.0,1.2,20.0,424.0,390.43,299.82
2016,6,4,9,15,181.0,356.5,1.2,20.0,498.0,460.02,351.66
2016,6,4,9,30,248.0,373.0,1.2,20.0,572.0,541.48,410.61
2016,6,4,9,45,189.0,394.0,1.2,20.5,549.5,519.5,391.87
2016,6,4,10,0,130.0,415.0,1.2,21.0,527.0,499.54,375.17
2016,6,4,10,15,71.5,342.0,1.2,21.0,404.0,377.88,286.23
2016,6,4,10,30,13.0,269.0,1.2,21.0,281.0,253.65,192.67
2016,6,4,10,45,138.5,361.5,1.3,21.0,491.0,471.69,357.85
2016,6,4,11,0,264.0,454.0,1.4,21.0,701.0,688.86,510.62
2016,6,4,11,15,332.0,432.0,1.4,21.0,747.0,736.8,542.73
2016,6,4,11,30,400.0,410.0,1.4,21.0,793.0,784.8,576.11
2016,6,4,11,45,397.5,414.0,1.45,21.5,796.5,790.23,578.39
2016,6,4,12,0,395.0,418.0,1.5,22.0,800.0,793.7,579.85
2016,6,4,12,15,304.0,450.0,1.5,22.5,743.5,737.69,538.82
2016,6,4,12,30,213.0,482.0,1.5,23.0,687.0,670.23,490.33
2016,6,4,12,45,122.0,432.0,1.55,23.5,549.5,533.58,394.42
2016,6,4,13,0,31.0,382.0,1.6,24.0,412.0,387.47,288.46
2016,6,4,13,15,232.0,379.0,1.6,24.0,593.0,587.49,437.65
2016,6,4,13,30,433.0,376.0,1.6,24.0,774.0,767.33,562.99
2016,6,4,13,45,380.5,389.0,1.65,24.5,732.0,713.66,523.74
2016,6,4,14,0,328.0,402.0,1.7,25.0,690.0,669.24,492.42
2016,6,4,14,15,577.5,268.5,1.75,25.0,755.5,744.76,551.23
2016,6,4,14,30,827.0,135.0,1.8,25.0,821.0,789.69,585.99
2016,6,4,14,45,822.5,130.0,1.85,25.0,787.5,749.75,559.86
2016,6,4,15,0,818.0,125.0,1.9,25.0,754.0,707.53,531.43
2016,6,4,15,15,805.5,122.5,1.9,24.5,714.0,660.34,499.09
2016,6,4,15,30,793.0,120.0,1.9,24.0,674.0,611.96,464.93
2016,6,4,15,45,781.0,115.0,1.95,24.0,631.0,560.54,426.89
2016,6,4,16,0,769.0,110.0,2.0,24.0,588.0,508.42,387.09
2016,6,4,16,15,748.5,106.5,2.0,23.5,540.5,453.32,344.26
2016,6,4,16,30,728.0,103.0,2.0,23.0,493.0,397.16,299.18
2016,6,4,16,45,704.0,97.5,2.05,22.5,444.5,340.33,252.29
2016,6,4,17,0,680.0,92.0,2.1,22.0,396.0,285.2,205.51
2016,6,4,17,15,643.5,86.5,2.1,21.5,346.0,229.1,157.83
2016,6,4,17,30,607.0,81.0,2.1,21.0,296.0,176.69,114.01
2016,6,4,17,45,560.5,73.5,2.1,20.5,247.5,125.36,74.45
2016,6,4,18,0,514.0,66.0,2.1,20.0,199.0,79.47,45.39
2016,6,4,18,15,442.5,57.0,2.1,19.0,154.0,43.82,32.67
2016,6,4,18,30,371.0,48.0,2.1,18.0,109.0,37.93,27.26
2016,6,4,18,45,269.0,35.5,2.15,17.5,72.0,28.5,18.38
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,18.04,5.48
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,10.46,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,8.19,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,17.66,5.14
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,29.06,19.15
2016,6,5,5,45,382.0,46.0,1.9,14.5,113.0,36.22,26.19
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,43.11,32.64
2016,6,5,6,15,235.5,61.0,1.95,15.0,111.0,59.33,37.99
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,58.16,44.1
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,69.92,53.92
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,81.78,63.62
2016,6,5,7,15,13.0,137.5,1.9,16.5,144.0,123.96,97.92
2016,6,5,7,30,26.0,182.0,1.9,17.0,195.0,168.0,133.15
2016,6,5,7,45,27.5,200.5,1.9,17.5,215.5,188.16,148.79
2016,6,5,8,0,29.0,219.0,1.9,18.0,236.0,208.0,164.0
2016,6,5,8,15,134.0,256.0,1.95,18.0,343.0,301.29,237.47
2016,6,5,8,30,239.0,293.0,2.0,18.0,450.0,402.77,315.85
2016,6,5,8,45,545.0,201.0,2.05,18.5,592.5,531.11,415.21
2016,6,5,9,0,851.0,109.0,2.1,19.0,735.0,673.48,522.38
2016,6,5,9,15,862.0,111.0,2.2,19.0,773.0,720.34,556.25
2016,6,5,9,30,873.0,113.0,2.3,19.0,811.0,765.5,587.93
2016,6,5,9,45,888.0,110.5,2.45,19.5,846.0,807.56,615.83
2016,6,5,10,0,903.0,108.0,2.6,20.0,881.0,847.68,642.14
2016,6,5,10,15,909.0,109.0,2.65,20.0,908.0,881.37,664.38
2016,6,5,10,30,915.0,110.0,2.7,20.0,935.0,912.13,684.6
2016,6,5,10,45,918.0,111.5,2.75,20.5,954.5,937.6,699.91
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,959.73,712.96
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.5,976.98,723.78
2016,6,5,11,30,926.0,114.0,2.8,21.0,1001.0,990.72,732.36
2016,6,5,11,45,926.5,114.5,2.8,21.0,1006.5,998.98,737.45
2016,6,5,12,0,927.0,115.0,2.8,21.0,1012.0,1003.62,740.31
2016,6,5,12,15,927.0,115.5,2.8,21.0,1010.5,1004.16,740.62
2016,6,5,12,30,927.0,116.0,2.8,21.0,1009.0,1001.09,738.7
2016,6,5,12,45,918.0,120.5,2.8,21.5,997.5,989.69,730.04
2016,6,5,13,0,909.0,125.0,2.8,22.0,986.0,974.87,719.3
2016,6,5,13,15,906.0,124.0,2.85,22.0,970.0,957.06,708.51
2016,6,5,13,30,903.0,123.0,2.9,22.0,954.0,935.87,695.48
2016,6,5,13,45,899.5,121.5,3.0,22.0,931.5,910.46,679.98
2016,6,5,14,0,896.0,120.0,3.1,22.0,909.0,881.88,662.24
2016,6,5,14,15,889.0,118.5,3.15,22.0,879.0,847.42,639.99
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,810.29,615.74
2016,6,5,14,45,874.0,114.5,3.25,22.0,814.0,769.01,588.32
2016,6,5,15,0,866.0,112.0,3.3,22.0,779.0,725.54,558.54
2016,6,5,15,15,854.0,110.0,3.35,21.5,738.0,677.93,524.87
2016,6,5,15,30,842.0,108.0,3.4,21.0,697.0,630.67,490.39
2016,6,5,15,45,827.0,105.0,3.45,21.0,652.0,577.23,449.35
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,523.25,406.69
2016,6,5,16,15,792.0,98.5,3.45,20.5,559.0,466.22,360.95
2016,6,5,16,30,772.0,95.0,3.4,20.0,511.0,409.76,314.17
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.5,351.58,264.25
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,292.86,213.04
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,235.17,163.06
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,181.0,116.94
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,127.76,75.4
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,80.2,45.12
2016,6,5,18,15,479.0,55.5,3.05,17.5,161.0,42.6,31.82
2016,6,5,18,30,407.0,47.0,3.0,17.0,114.0,37.07,26.64
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.0,28.49,18.5
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,18.85,6.47
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,10.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,3.4,14.0,11.0,8.19,0.0
2016,6,6,5,15,174.5,22.0,3.45,14.0,40.0,17.26,4.99
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,28.11,18.34
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,34.86,24.98
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,41.35,31.07
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,74.05,42.17
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,120.86,71.95
2016,6,6,6,45,288.5,90.0,3.6,15.5,178.5,126.27,88.68
2016,6,6,7,0,0.0,112.0,3.6,16.0,112.0,97.85,77.07
2016,6,6,7,15,13.0,147.0,3.55,16.5,153.5,131.96,104.65
2016,6,6,7,30,26.0,182.0,3.5,17.0,195.0,167.95,133.43
2016,6,6,7,45,49.5,213.5,3.45,17.5,241.5,208.18,165.21
2016,6,6,8,0,73.0,245.0,3.4,18.0,288.0,250.86,198.64
2016,6,6,8,15,156.0,269.0,3.35,18.0,369.5,323.79,256.16
2016,6,6,8,30,239.0,293.0,3.3,18.0,451.0,402.41,317.52
2016,6,6,8,45,530.0,199.5,3.3,18.5,580.5,519.87,410.1
2016,6,6,9,0,821.0,106.0,3.3,19.0,710.0,650.02,510.45
2016,6,6,9,15,832.0,108.0,3.25,19.0,747.0,695.57,543.74
2016,6,6,9,30,843.0,110.0,3.2,19.0,784.0,739.51,574.6
2016,6,6,9,45,851.0,111.5,3.2,19.5,816.5,778.79,600.25
2016,6,6,10,0,859.0,113.0,3.2,20.0,849.0,815.79,623.98
2016,6,6,10,15,865.5,114.0,3.15,20.0,875.0,848.58,645.45
2016,6,6,10,30,872.0,115.0,3.1,20.0,901.0,878.61,664.89
2016,6,6,10,45,876.5,116.0,3.05,20.0,921.0,903.96,681.02
2016,6,6,11,0,881.0,117.0,3.0,20.0,941.0,926.17,695.01
2016,6,6,11,15,884.0,117.5,2.95,20.0,954.0,943.28,705.55
2016,6,6,11,30,887.0,118.0,2.9,20.0,967.0,957.04,713.9
2016,6,6,11,45,888.5,118.0,2.85,20.5,972.5,965.49,717.42
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,970.5,718.75
2016,6,6,12,15,890.0,118.0,2.75,21.0,977.0,970.61,718.34
2016,6,6,12,30,890.0,118.0,2.7,21.0,976.0,967.25,715.79
2016,6,6,12,45,880.5,122.5,2.7,21.0,965.0,955.72,708.38
2016,6,6,13,0,871.0,127.0,2.7,21.0,954.0,940.92,698.96
2016,6,6,13,15,868.0,126.5,2.7,21.0,938.0,924.24,688.36
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,904.32,675.65
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.5,878.59,659.04
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,849.93,640.44
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,816.8,619.88
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,781.15,597.35
2016,6,6,14,45,830.0,119.5,2.75,20.0,784.5,740.93,570.5
2016,6,6,15,0,820.0,118.0,2.8,20.0,750.0,702.17,543.44
2016,6,6,15,15,808.0,116.0,2.8,19.5,710.5,655.87,510.37
2016,6,6,15,30,796.0,114.0,2.8,19.0,671.0,608.32,475.44
2016,6,6,15,45,779.5,111.0,2.85,19.0,627.5,556.25,435.39
2016,6,6,16,0,763.0,108.0,2.9,19.0,584.0,503.91,393.94
2016,6,6,16,15,742.5,104.5,2.9,18.5,537.5,449.23,350.04
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,395.26,305.25
2016,6,6,16,45,696.5,96.5,2.95,18.0,442.5,337.48,255.81
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,283.32,208.29
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,227.9,160.19
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,176.12,115.98
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,125.59,76.12
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,80.6,46.93
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,44.5,33.64
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,38.65,28.16
2016,6,6,18,45,263.0,37.0,3.45,15.5,73.0,28.68,18.79
2016,6,6,19,0,163.0,25.0,3.5,15.0,36.0,19.59,7.41
2016,6,6,19,15,81.5,12.5,3.6,14.5,18.0,11.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,9.1,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.82,6.07
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,29.5,19.53
2016,6,7,5,45,351.5,48.0,2.95,14.5,109.5,37.88,27.64
2016,6,7,6,0,442.0,58.0,2.9,15.0,151.0,44.7,34.03
2016,6,7,6,15,501.5,65.5,2.85,15.0,198.0,76.48,44.92
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,122.85,74.32
2016,6,7,6,45,280.5,98.5,2.8,15.5,184.5,131.63,93.42
2016,6,7,7,0,0.0,124.0,2.8,16.0,124.0,107.88,85.4
2016,6,7,7,15,4.0,143.5,2.75,16.0,145.5,126.36,100.38
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,145.44,115.69
2016,6,7,7,45,24.5,196.0,2.7,16.5,210.5,181.8,144.56
2016,6,7,8,0,41.0,229.0,2.7,17.0,254.0,222.06,176.23
2016,6,7,8,15,34.5,240.0,2.7,17.5,261.5,232.14,183.49
2016,6,7,8,30,28.0,251.0,2.7,18.0,269.0,241.42,190.03
2016,6,7,8,45,43.5,284.5,2.7,18.5,315.5,283.78,222.58
2016,6,7,9,0,59.0,318.0,2.7,19.0,362.0,327.88,255.89
2016,6,7,9,15,112.5,350.5,2.8,19.0,439.0,405.48,315.54
2016,6,7,9,30,166.0,383.0,2.9,19.0,516.0,481.92,373.26
2016,6,7,9,45,519.0,249.0,3.0,19.5,689.0,654.88,507.45
2016,6,7,10,0,872.0,115.0,3.1,20.0,862.0,827.48,632.57
2016,6,7,10,15,878.5,116.5,3.15,20.0,889.0,861.15,654.07
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,892.03,674.65
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.5,916.89,690.09
2016,6,7,11,0,889.0,123.0,3.4,21.0,955.0,938.46,703.32
2016,6,7,11,15,892.0,123.5,3.4,21.0,968.0,955.72,714.36
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,969.6,723.22
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.5,978.63,728.93
2016,6,7,12,0,899.0,124.0,3.4,21.0,994.0,984.18,732.46
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.5,984.34,732.51
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,981.0,730.38
2016,6,7,12,45,899.0,122.5,3.4,21.0,983.0,972.75,725.1
2016,6,7,13,0,899.0,121.0,3.4,21.0,975.0,960.99,717.58
2016,6,7,13,15,896.0,120.5,3.4,20.5,959.0,943.92,707.96
2016,6,7,13,30,893.0,120.0,3.4,20.0,943.0,923.51,696.1
2016,6,7,13,45,884.5,121.5,3.4,20.0,919.0,896.93,678.7
2016,6,7,14,0,876.0,123.0,3.4,20.0,895.0,867.48,659.31
2016,6,7,14,15,869.0,121.5,3.35,20.0,866.0,833.74,636.6
2016,6,7,14,30,862.0,120.0,3.3,20.0,837.0,797.41,611.99
2016,6,7,14,45,848.5,120.5,3.3,20.0,801.0,755.7,583.63
2016,6,7,15,0,835.0,121.0,3.3,20.0,765.0,715.77,555.33
2016,6,7,15,15,822.5,118.5,3.3,19.5,724.5,668.04,521.09
2016,6,7,15,30,810.0,116.0,3.3,19.0,684.0,619.07,484.98
2016,6,7,15,45,791.5,114.0,3.3,19.0,639.5,566.18,443.95
2016,6,7,16,0,773.0,112.0,3.3,19.0,595.0,513.16,401.71
2016,6,7,16,15,751.5,108.5,3.3,18.5,547.5,457.5,356.95
2016,6,7,16,30,730.0,105.0,3.3,18.0,500.0,400.85,310.02
2016,6,7,16,45,700.5,101.0,3.35,18.0,450.0,343.41,260.76
2016,6,7,17,0,671.0,97.0,3.4,18.0,400.0,288.25,212.48
2016,6,7,17,15,633.5,91.5,3.45,17.5,350.0,232.42,164.08
2016,6,7,17,30,596.0,86.0,3.5,17.0,300.0,180.41,119.73
2016,6,7,17,45,543.0,79.5,3.55,16.5,251.0,129.79,80.13
2016,6,7,18,0,490.0,73.0,3.6,16.0,202.0,85.42,51.47
2016,6,7,18,15,417.0,63.5,3.55,15.5,156.5,49.17,37.9
2016,6,7,18,30,344.0,54.0,3.5,15.0,111.0,41.28,30.59
2016,6,7,18,45,241.5,40.5,3.5,15.0,74.0,31.34,21.14
2016,6,7,19,0,139.0,27.0,3.5,15.0,37.0,21.13,8.81
2016,6,7,19,15,69.5,13.5,3.5,14.5,18.5,12.28,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.73,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,9.66,0.43
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,16.71,8.68
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,26.43,17.68
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,36.16,26.59
2016,6,8,6,15,0.0,53.5,4.1,14.0,53.5,47.25,34.89
2016,6,8,6,30,0.0,66.0,4.1,14.0,66.0,58.16,44.28
2016,6,8,6,45,0.0,79.0,4.15,14.5,79.0,69.5,53.78
2016,6,8,7,0,0.0,92.0,4.2,15.0,92.0,80.91,63.18
2016,6,8,7,15,0.0,104.5,4.25,15.0,104.5,91.97,72.27
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,103.09,81.31
2016,6,8,7,45,2.5,147.5,4.35,15.5,149.5,130.93,103.91
2016,6,8,8,0,5.0,178.0,4.4,16.0,182.0,159.28,126.6
2016,6,8,8,15,34.5,230.0,4.45,16.0,253.5,223.2,178.16
2016,6,8,8,30,64.0,282.0,4.5,16.0,325.0,289.3,230.82
2016,6,8,8,45,112.0,312.5,4.6,16.0,393.0,355.64,283.39
2016,6,8,9,0,160.0,343.0,4.7,16.0,461.0,422.37,335.76
2016,6,8,9,15,152.5,362.5,4.75,16.0,480.0,444.26,352.03
2016,6,8,9,30,145.0,382.0,4.8,16.0,499.0,465.14,367.48
2016,6,8,9,45,110.0,388.5,4.85,16.5,479.0,451.53,355.16
2016,6,8,10,0,75.0,395.0,4.9,17.0,459.0,426.87,334.44
2016,6,8,10,15,267.0,376.0,4.95,17.0,615.0,591.11,463.9
2016,6,8,10,30,459.0,357.0,5.0,17.0,771.0,757.6,590.28
2016,6,8,10,45,480.5,364.5,5.05,17.5,806.5,796.75,616.86
2016,6,8,11,0,502.0,372.0,5.1,18.0,842.0,834.79,642.99
2016,6,8,11,15,510.5,376.0,5.1,18.0,860.0,856.05,657.8
2016,6,8,11,30,519.0,380.0,5.1,18.0,878.0,875.24,671.2
2016,6,8,11,45,699.0,260.0,5.2,18.0,934.0,937.92,721.9
2016,6,8,12,0,879.0,140.0,5.3,18.0,990.0,979.43,751.55
2016,6,8,12,15,671.0,271.5,5.3,18.0,920.0,925.44,712.36
2016,6,8,12,30,463.0,403.0,5.3,18.0,850.0,848.99,651.59
2016,6,8,12,45,462.0,397.0,5.35,18.0,839.5,838.03,644.66
2016,6,8,13,0,461.0,391.0,5.4,18.0,829.0,824.88,635.8
2016,6,8,13,15,493.0,372.5,5.35,18.0,833.5,828.25,639.26
2016,6,8,13,30,525.0,354.0,5.3,18.0,838.0,828.32,640.25
2016,6,8,13,45,676.0,253.0,5.3,18.0,860.0,852.7,662.81
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,860.52,670.57
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,826.72,647.63
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,790.52,623.0
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,751.17,594.92
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,709.5,563.76
2016,6,8,15,15,790.5,134.5,5.05,16.5,718.0,662.39,528.54
2016,6,8,15,30,777.0,132.0,5.0,16.0,678.0,614.2,491.64
2016,6,8,15,45,541.5,196.0,4.95,16.0,564.5,497.08,397.87
2016,6,8,16,0,306.0,260.0,4.9,16.0,451.0,397.8,317.75
2016,6,8,16,15,412.5,210.0,4.9,16.0,446.5,387.63,308.96
2016,6,8,16,30,519.0,160.0,4.9,16.0,442.0,361.69,285.45
2016,6,8,16,45,506.0,146.0,4.9,16.0,398.5,312.67,243.01
2016,6,8,17,0,493.0,132.0,4.9,16.0,355.0,264.51,200.62
2016,6,8,17,15,455.5,120.5,4.9,15.5,307.5,213.69,156.93
2016,6,8,17,30,418.0,109.0,4.9,15.0,260.0,166.94,117.39
2016,6,8,17,45,373.5,99.0,4.9,15.0,218.5,124.81,83.93
2016,6,8,18,0,329.0,89.0,4.9,15.0,177.0,87.85,58.7
2016,6,8,18,15,283.0,73.5,4.8,14.5,138.0,54.77,43.02
2016,6,8,18,30,237.0,58.0,4.7,14.0,99.0,43.99,33.1
2016,6,8,18,45,169.0,42.5,4.6,14.0,66.5,32.72,22.45
2016,6,8,19,0,101.0,27.0,4.5,14.0,34.0,21.88,9.71
2016,6,8,19,15,50.5,13.5,4.45,14.0,17.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.64,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,12.76,2.38
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,22.03,13.16
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,35.54,25.62
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,48.59,37.61
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,63.44,48.68
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,78.62,61.7
2016,6,9,6,45,0.0,109.0,4.95,14.5,109.0,94.4,74.88
2016,6,9,7,0,0.0,127.0,4.9,15.0,127.0,110.35,87.95
2016,6,9,7,15,0.0,116.0,4.85,15.0,116.0,101.82,80.53
2016,6,9,7,30,0.0,105.0,4.8,15.0,105.0,92.68,72.62
2016,6,9,7,45,2.5,141.0,4.75,15.5,142.5,125.27,99.28
2016,6,9,8,0,5.0,177.0,4.7,16.0,180.0,158.39,125.92
2016,6,9,8,15,8.0,196.0,4.7,16.0,201.5,177.38,141.01
2016,6,9,8,30,11.0,215.0,4.7,16.0,223.0,196.77,156.35
2016,6,9,8,45,17.5,244.0,4.7,16.5,257.0,227.59,180.47
2016,6,9,9,0,24.0,273.0,4.7,17.0,291.0,259.18,204.9
2016,6,9,9,15,19.0,265.5,4.7,17.0,280.0,250.51,197.53
2016,6,9,9,30,14.0,258.0,4.7,17.0,269.0,241.23,189.76
2016,6,9,9,45,25.5,305.5,4.7,17.5,327.0,300.67,236.0
2016,6,9,10,0,37.0,353.0,4.7,18.0,385.0,356.31,278.36
2016,6,9,10,15,44.5,376.0,4.7,18.0,415.5,386.51,301.2
2016,6,9,10,30,52.0,399.0,4.7,18.0,446.0,417.1,324.28
2016,6,9,10,45,46.0,398.0,4.7,18.0,440.0,412.96,320.59
2016,6,9,11,0,40.0,397.0,4.7,18.0,434.0,408.27,316.61
2016,6,9,11,15,67.0,432.0,4.7,18.0,495.5,468.39,362.62
2016,6,9,11,30,94.0,467.0,4.7,18.0,557.0,529.14,408.31
2016,6,9,11,45,98.5,465.5,4.75,18.5,560.5,533.23,410.51
2016,6,9,12,0,103.0,464.0,4.8,19.0,564.0,536.75,412.55
2016,6,9,12,15,503.5,294.5,4.9,19.0,780.5,786.25,607.7
2016,6,9,12,30,904.0,125.0,5.0,19.0,997.0,985.86,751.97
2016,6,9,12,45,673.0,259.0,5.1,19.0,905.0,906.75,695.62
2016,6,9,13,0,442.0,393.0,5.2,19.0,813.0,808.77,620.06
2016,6,9,13,15,674.5,253.0,5.25,18.5,881.5,882.5,682.24
2016,6,9,13,30,907.0,113.0,5.3,18.0,950.0,929.02,717.96
2016,6,9,13,45,599.0,263.5,5.4,18.0,810.5,795.04,619.8
2016,6,9,14,0,291.0,414.0,5.5,18.0,671.0,648.39,504.63
2016,6,9,14,15,278.0,402.0,5.55,18.0,641.0,615.34,480.91
2016,6,9,14,30,265.0,390.0,5.6,18.0,611.0,582.07,456.36
2016,6,9,14,45,566.0,247.0,5.65,18.0,693.0,670.72,530.71
2016,6,9,15,0,867.0,104.0,5.7,18.0,775.0,719.16,572.83
2016,6,9,15,15,855.0,102.0,5.75,17.5,734.5,671.76,537.11
2016,6,9,15,30,843.0,100.0,5.8,17.0,694.0,622.96,499.73
2016,6,9,15,45,827.0,98.5,5.85,17.0,649.5,572.04,458.65
2016,6,9,16,0,811.0,97.0,5.9,17.0,605.0,519.23,415.04
2016,6,9,16,15,791.5,94.0,5.9,16.5,557.5,463.17,368.34
2016,6,9,16,30,772.0,91.0,5.9,16.0,510.0,407.61,320.63
2016,6,9,16,45,745.0,87.5,5.95,16.0,460.0,349.7,269.37
2016,6,9,17,0,718.0,84.0,6.0,16.0,410.0,293.71,218.89
2016,6,9,17,15,683.5,79.5,5.95,15.5,360.0,234.61,166.31
2016,6,9,17,30,649.0,75.0,5.9,15.0,310.0,181.2,119.53
2016,6,9,17,45,600.0,69.5,5.9,15.0,260.5,128.82,77.39
2016,6,9,18,0,551.0,64.0,5.9,15.0,211.0,82.07,46.64
2016,6,9,18,15,482.0,56.0,5.85,14.5,165.0,42.79,32.42
2016,6,9,18,30,413.0,48.0,5.8,14.0,119.0,37.71,27.6
2016,6,9,18,45,310.0,37.5,5.75,14.0,80.5,30.09,20.22
2016,6,9,19,0,207.0,27.0,5.7,14.0,42.0,21.2,9.52
2016,6,9,19,15,103.5,13.5,5.6,14.0,21.0,12.28,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,4.5,13.0,13.0,10.01,0.0
2016,6,10,5,15,214.5,22.5,4.7,13.5,43.5,18.25,5.89
2016,6,10,5,30,343.0,34.0,4.9,14.0,74.0,27.27,17.63
2016,6,10,5,45,424.0,42.5,5.1,14.5,116.0,33.21,23.53
2016,6,10,6,0,505.0,51.0,5.3,15.0,158.0,38.96,28.93
2016,6,10,6,15,561.0,57.0,5.4,15.0,205.5,70.82,38.94
2016,6,10,6,30,617.0,63.0,5.5,15.0,253.0,118.83,68.78
2016,6,10,6,45,653.5,68.5,5.6,15.5,302.0,169.6,109.1
2016,6,10,7,0,690.0,74.0,5.7,16.0,351.0,226.83,158.62
2016,6,10,7,15,719.0,78.0,5.7,16.0,400.5,281.38,207.94
2016,6,10,7,30,748.0,82.0,5.7,16.0,450.0,338.43,259.39
2016,6,10,7,45,768.0,85.5,5.75,16.5,498.5,393.58,308.25
2016,6,10,8,0,788.0,89.0,5.8,17.0,547.0,449.62,356.56
2016,6,10,8,15,805.5,92.0,5.8,17.0,593.0,504.52,403.29
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,558.85,448.39
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,609.42,488.51
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,658.83,526.6
2016,6,10,9,15,856.5,104.0,5.8,18.0,761.5,705.76,562.94
2016,6,10,9,30,868.0,106.0,5.8,18.0,800.0,751.07,596.21
2016,6,10,9,45,878.5,106.0,5.85,18.5,834.0,791.82,624.23
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,830.4,650.39
2016,6,10,10,15,896.0,107.0,5.95,19.0,895.5,864.6,674.45
2016,6,10,10,30,903.0,108.0,6.0,19.0,923.0,895.99,696.43
2016,6,10,10,45,907.5,109.5,6.05,19.0,944.0,922.66,715.01
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,946.11,731.32
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,964.79,744.03
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,980.03,754.38
2016,6,10,11,45,922.0,112.0,6.2,19.5,999.5,989.4,759.78
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,995.2,762.78
2016,6,10,12,15,924.5,112.0,6.3,19.5,1005.5,995.98,764.79
2016,6,10,12,30,925.0,112.0,6.3,19.0,1005.0,993.17,764.41
2016,6,10,12,45,907.5,122.5,6.35,19.0,992.0,979.74,755.41
2016,6,10,13,0,890.0,133.0,6.4,19.0,979.0,962.99,744.17
2016,6,10,13,15,887.0,132.0,6.4,19.0,963.5,945.78,732.4
2016,6,10,13,30,884.0,131.0,6.4,19.0,948.0,925.26,718.32
2016,6,10,13,45,880.5,129.5,6.45,19.0,926.0,900.61,701.53
2016,6,10,14,0,877.0,128.0,6.5,19.0,904.0,872.85,682.47
2016,6,10,14,15,870.0,126.5,6.55,19.0,874.5,839.26,659.08
2016,6,10,14,30,863.0,125.0,6.6,19.0,845.0,803.06,633.65
2016,6,10,14,45,855.5,122.0,6.65,19.0,810.5,762.67,604.92
2016,6,10,15,0,848.0,119.0,6.7,19.0,776.0,720.1,573.56
2016,6,10,15,15,835.5,117.0,6.75,18.5,735.5,675.85,540.33
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,626.92,502.69
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,574.68,460.56
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,521.83,416.87
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,465.61,370.05
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,410.03,322.4
2016,6,10,16,45,727.0,97.0,6.95,17.0,462.0,350.48,269.95
2016,6,10,17,0,700.0,93.0,7.0,17.0,412.0,294.65,219.77
2016,6,10,17,15,664.0,88.0,6.9,16.5,361.5,238.0,169.45
2016,6,10,17,30,628.0,83.0,6.8,16.0,311.0,184.93,123.21
2016,6,10,17,45,575.5,77.0,6.7,15.5,261.0,132.86,81.71
2016,6,10,18,0,523.0,71.0,6.6,15.0,211.0,86.9,51.47
2016,6,10,18,15,451.0,62.5,6.35,14.5,165.0,48.2,37.22
2016,6,10,18,30,379.0,54.0,6.1,14.0,119.0,42.94,32.22
2016,6,10,18,45,271.0,41.5,5.9,14.0,80.5,32.13,22.0
2016,6,10,19,0,163.0,29.0,5.7,14.0,42.0,22.71,10.86
2016,6,10,19,15,81.5,14.5,5.5,13.5,21.0,13.19,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,35.0,10.0,2.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,145.5,25.0,2.95,12.5,40.5,19.6,6.82
2016,6,11,5,30,256.0,40.0,3.0,13.0,70.0,31.05,20.96
2016,6,11,5,45,351.5,50.5,3.05,13.5,112.5,38.7,28.48
2016,6,11,6,0,447.0,61.0,3.1,14.0,155.0,47.33,36.51
2016,6,11,6,15,507.5,68.5,3.05,14.5,203.0,77.5,46.37
2016,6,11,6,30,568.0,76.0,3.0,15.0,251.0,124.1,75.25
2016,6,11,6,45,616.0,81.0,3.0,15.5,301.5,173.54,113.61
2016,6,11,7,0,664.0,86.0,3.0,16.0,352.0,228.31,159.91
2016,6,11,7,15,695.0,90.5,3.0,16.5,402.5,282.79,207.85
2016,6,11,7,30,726.0,95.0,3.0,17.0,453.0,340.03,257.8
2016,6,11,7,45,750.5,98.5,3.0,18.0,502.0,398.02,306.87
2016,6,11,8,0,775.0,102.0,3.0,19.0,551.0,455.26,353.79
2016,6,11,8,15,793.0,105.0,2.9,19.5,597.5,509.83,397.59
2016,6,11,8,30,811.0,108.0,2.8,20.0,644.0,564.51,439.91
2016,6,11,8,45,825.0,110.5,2.75,20.5,686.5,616.11,478.63
2016,6,11,9,0,839.0,113.0,2.7,21.0,729.0,666.87,515.47
