Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,15,849.5,115.0,2.6,21.5,767.5,710.5,545.91
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,754.83,575.12
2016,6,11,9,45,865.0,120.0,2.45,22.5,837.5,793.9,599.47
2016,6,11,10,0,870.0,123.0,2.4,23.0,869.0,830.45,621.72
2016,6,11,10,15,876.0,124.5,2.4,23.0,895.5,863.72,643.08
2016,6,11,10,30,882.0,126.0,2.4,23.0,922.0,894.2,662.47
2016,6,11,10,45,885.5,127.5,2.4,23.5,941.5,919.48,677.03
2016,6,11,11,0,889.0,129.0,2.4,24.0,961.0,941.57,689.46
2016,6,11,11,15,891.5,129.5,2.45,24.0,974.5,958.5,700.34
2016,6,11,11,30,894.0,130.0,2.5,24.0,988.0,972.05,709.15
2016,6,11,11,45,894.5,131.0,2.6,24.5,993.0,980.73,713.98
2016,6,11,12,0,895.0,132.0,2.7,25.0,998.0,985.94,716.67
2016,6,11,12,15,894.5,132.0,2.9,25.0,997.0,985.81,718.26
2016,6,11,12,30,894.0,132.0,3.1,25.0,996.0,982.22,717.63
2016,6,11,12,45,901.5,126.0,3.35,25.0,990.0,977.11,716.38
2016,6,11,13,0,909.0,120.0,3.6,25.0,984.0,968.29,712.61
2016,6,11,13,15,906.0,119.5,3.75,25.0,968.0,951.3,702.73
2016,6,11,13,30,903.0,119.0,3.9,25.0,952.0,930.93,690.6
2016,6,11,13,45,895.5,119.5,4.1,25.0,929.0,904.27,674.4
2016,6,11,14,0,888.0,120.0,4.3,25.0,906.0,874.67,656.01
2016,6,11,14,15,881.0,118.5,4.35,24.5,876.5,840.8,635.09
2016,6,11,14,30,874.0,117.0,4.4,24.0,847.0,804.3,612.08
2016,6,11,14,45,862.0,117.0,4.45,24.0,811.5,763.02,584.26
2016,6,11,15,0,850.0,117.0,4.5,24.0,776.0,719.88,554.29
2016,6,11,15,15,838.0,114.5,4.5,23.5,735.5,675.36,522.4
2016,6,11,15,30,826.0,112.0,4.5,23.0,695.0,626.21,486.29
2016,6,11,15,45,806.0,111.5,4.55,23.0,650.0,573.34,445.53
2016,6,11,16,0,786.0,111.0,4.6,23.0,605.0,520.4,403.61
2016,6,11,16,15,766.0,107.5,4.55,22.5,557.5,464.9,359.1
2016,6,11,16,30,746.0,104.0,4.5,22.0,510.0,409.99,313.7
2016,6,11,16,45,716.0,100.5,4.5,21.5,460.0,350.25,263.5
2016,6,11,17,0,686.0,97.0,4.5,21.0,410.0,294.57,215.5
2016,6,11,17,15,650.0,91.5,4.45,20.5,359.5,238.25,166.84
2016,6,11,17,30,614.0,86.0,4.4,20.0,309.0,185.53,122.03
2016,6,11,17,45,564.5,79.0,4.35,19.5,260.0,133.75,81.45
2016,6,11,18,0,515.0,72.0,4.3,19.0,211.0,87.74,51.41
2016,6,11,18,15,445.5,63.0,4.1,18.5,165.0,48.55,36.92
2016,6,11,18,30,376.0,54.0,3.9,18.0,119.0,42.87,31.63
2016,6,11,18,45,276.5,41.0,3.75,17.5,80.5,31.73,21.36
2016,6,11,19,0,177.0,28.0,3.6,17.0,42.0,21.92,10.35
2016,6,11,19,15,88.5,14.0,3.45,16.5,21.0,12.73,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,10.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,20.0,10.0,3.5,13.0,11.0,9.1,0.0
2016,6,12,5,15,118.0,26.5,3.55,13.5,40.0,20.76,7.49
2016,6,12,5,30,216.0,43.0,3.6,14.0,69.0,33.32,22.79
2016,6,12,5,45,311.0,55.0,3.7,14.5,111.0,42.03,31.26
2016,6,12,6,0,406.0,67.0,3.8,15.0,153.0,50.51,39.15
2016,6,12,6,15,468.5,75.5,3.8,15.0,200.0,81.28,50.73
2016,6,12,6,30,531.0,84.0,3.8,15.0,247.0,126.52,78.97
2016,6,12,6,45,584.0,88.5,3.8,15.5,298.0,174.12,115.56
2016,6,12,7,0,637.0,93.0,3.8,16.0,349.0,227.71,160.57
2016,6,12,7,15,670.0,98.5,3.7,16.0,399.5,282.13,208.68
2016,6,12,7,30,703.0,104.0,3.6,16.0,450.0,339.6,259.24
2016,6,12,7,45,732.5,106.0,3.55,16.5,500.0,395.18,307.13
2016,6,12,8,0,762.0,108.0,3.5,17.0,550.0,454.22,356.44
2016,6,12,8,15,780.5,111.5,3.4,17.5,596.5,508.87,400.82
2016,6,12,8,30,799.0,115.0,3.3,18.0,643.0,563.72,443.84
2016,6,12,8,45,815.5,116.5,3.25,18.5,686.0,615.36,483.2
2016,6,12,9,0,832.0,118.0,3.2,19.0,729.0,666.39,520.88
2016,6,12,9,15,843.0,120.0,3.2,19.0,767.0,709.9,553.3
2016,6,12,9,30,854.0,122.0,3.2,19.0,805.0,754.36,585.16
2016,6,12,9,45,870.5,119.0,3.2,19.5,840.0,796.53,612.7
2016,6,12,10,0,887.0,116.0,3.2,20.0,875.0,836.94,638.63
2016,6,12,10,15,893.0,117.0,3.25,20.0,902.0,870.29,660.92
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,900.79,681.21
2016,6,12,10,45,903.0,118.5,3.35,20.5,949.0,926.03,696.55
2016,6,12,11,0,907.0,119.0,3.4,21.0,969.0,948.03,709.69
2016,6,12,11,15,909.5,119.5,3.5,21.0,982.0,965.31,721.39
2016,6,12,11,30,912.0,120.0,3.6,21.0,995.0,979.13,730.89
2016,6,12,11,45,912.0,121.0,3.7,21.0,1000.0,987.56,736.87
2016,6,12,12,0,912.0,122.0,3.8,21.0,1005.0,992.44,740.62
2016,6,12,12,15,911.5,122.0,3.85,21.0,1003.5,992.36,740.84
2016,6,12,12,30,911.0,122.0,3.9,21.0,1002.0,988.76,738.84
2016,6,12,12,45,904.5,124.0,3.95,21.0,991.5,977.85,732.02
2016,6,12,13,0,898.0,126.0,4.0,21.0,981.0,963.54,723.03
2016,6,12,13,15,894.5,125.5,3.95,21.0,965.0,946.32,711.56
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,925.79,697.9
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.5,899.36,680.52
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,869.94,661.07
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,836.4,638.44
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,800.25,613.89
2016,6,12,14,45,855.0,118.5,3.75,21.0,808.0,759.43,585.87
2016,6,12,15,0,845.0,117.0,3.7,21.0,773.0,716.62,555.57
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.5,672.03,523.16
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,622.86,486.64
2016,6,12,15,45,804.0,109.5,3.45,20.0,647.5,570.68,446.12
2016,6,12,16,0,788.0,107.0,3.4,20.0,603.0,518.08,404.21
2016,6,12,16,15,767.5,103.5,3.3,19.5,555.5,462.3,359.35
2016,6,12,16,30,747.0,100.0,3.2,19.0,508.0,407.17,313.61
2016,6,12,16,45,720.0,96.0,3.15,19.0,458.5,348.06,263.14
2016,6,12,17,0,693.0,92.0,3.1,19.0,409.0,292.68,214.71
2016,6,12,17,15,658.0,87.0,3.0,18.5,359.0,236.7,166.13
2016,6,12,17,30,623.0,82.0,2.9,18.0,309.0,184.18,121.23
2016,6,12,17,45,574.0,75.5,2.85,17.5,260.0,132.37,80.38
2016,6,12,18,0,525.0,69.0,2.8,17.0,211.0,86.23,50.05
2016,6,12,18,15,456.5,60.5,2.75,16.5,165.5,46.36,35.33
2016,6,12,18,30,388.0,52.0,2.7,16.0,120.0,41.02,30.33
2016,6,12,18,45,289.0,40.0,2.65,16.0,81.5,30.97,20.9
2016,6,12,19,0,190.0,28.0,2.6,16.0,43.0,21.93,10.62
2016,6,12,19,15,95.0,14.0,2.6,15.5,21.5,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,47.0,11.0,3.6,13.0,12.0,10.01,0.0
2016,6,13,5,15,158.0,25.0,3.55,13.0,41.0,19.62,6.75
2016,6,13,5,30,269.0,39.0,3.5,13.0,70.0,30.3,20.31
2016,6,13,5,45,363.0,48.0,3.45,13.5,112.0,37.91,27.78
2016,6,13,6,0,457.0,57.0,3.4,14.0,154.0,43.9,33.46
2016,6,13,6,15,516.0,64.5,3.35,14.0,201.0,73.51,43.21
2016,6,13,6,30,575.0,72.0,3.3,14.0,248.0,120.31,72.18
2016,6,13,6,45,620.5,77.0,3.3,14.5,298.5,169.62,110.58
2016,6,13,7,0,666.0,82.0,3.3,15.0,349.0,223.94,156.81
2016,6,13,7,15,697.0,86.0,3.45,15.0,399.0,277.97,205.15
2016,6,13,7,30,728.0,90.0,3.6,15.0,449.0,336.86,257.52
2016,6,13,7,45,754.0,92.5,3.8,15.5,498.0,392.37,306.09
2016,6,13,8,0,780.0,95.0,4.0,16.0,547.0,449.45,354.73
2016,6,13,8,15,798.0,98.0,4.15,16.0,593.5,504.2,400.95
2016,6,13,8,30,816.0,101.0,4.3,16.0,640.0,559.07,446.25
2016,6,13,8,45,831.0,103.0,4.45,16.5,683.5,609.6,486.34
2016,6,13,9,0,846.0,105.0,4.6,17.0,727.0,660.1,525.38
2016,6,13,9,15,857.5,107.0,4.7,17.0,765.5,707.11,561.76
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,752.51,595.35
2016,6,13,9,45,881.5,108.0,4.9,17.5,838.5,793.96,623.84
2016,6,13,10,0,894.0,107.0,5.0,18.0,873.0,833.37,650.6
2016,6,13,10,15,901.0,108.5,5.1,18.0,901.0,868.29,675.22
2016,6,13,10,30,908.0,110.0,5.2,18.0,929.0,900.39,697.82
2016,6,13,10,45,911.5,111.5,5.35,18.0,949.5,926.39,716.4
2016,6,13,11,0,915.0,113.0,5.5,18.0,970.0,949.11,732.74
2016,6,13,11,15,918.5,113.5,5.65,18.0,984.0,967.49,746.11
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,982.42,757.15
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,991.47,764.16
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,996.92,768.76
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,997.38,769.35
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,994.26,767.54
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,984.74,761.59
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,971.68,753.22
2016,6,13,13,15,913.5,115.5,6.4,18.0,973.0,954.21,741.22
2016,6,13,13,30,910.0,115.0,6.4,18.0,957.0,933.36,726.86
2016,6,13,13,45,904.5,114.5,6.45,18.0,933.5,907.45,709.13
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,878.47,689.14
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,844.45,666.66
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,807.79,641.99
2016,6,13,14,45,870.0,112.5,6.7,17.0,814.5,765.25,611.6
2016,6,13,15,0,856.0,113.0,6.8,17.0,778.0,720.96,579.1
2016,6,13,15,15,844.0,111.0,6.8,16.5,738.0,674.18,543.58
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,627.78,507.39
2016,6,13,15,45,818.5,105.5,6.8,16.0,654.0,575.54,464.84
2016,6,13,16,0,805.0,102.0,6.8,16.0,610.0,522.63,420.7
2016,6,13,16,15,785.5,99.0,6.8,16.0,562.5,466.97,373.24
2016,6,13,16,30,766.0,96.0,6.8,16.0,515.0,411.8,325.01
2016,6,13,16,45,749.5,89.5,6.8,16.0,467.0,355.22,274.52
2016,6,13,17,0,733.0,83.0,6.8,16.0,419.0,299.41,223.74
2016,6,13,17,15,699.5,78.5,6.8,15.5,368.5,239.73,170.43
2016,6,13,17,30,666.0,74.0,6.8,15.0,318.0,185.57,122.71
2016,6,13,17,45,618.0,68.5,6.85,15.0,268.0,132.24,79.39
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,84.38,47.32
2016,6,13,18,15,503.0,56.0,6.8,14.5,171.5,42.67,32.34
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,38.45,28.3
2016,6,13,18,45,323.5,39.0,6.65,14.0,85.5,31.28,21.35
2016,6,13,19,0,211.0,29.0,6.6,14.0,46.0,22.74,11.5
2016,6,13,19,15,105.5,14.5,6.6,13.5,23.0,13.19,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,155.0,25.0,5.5,12.5,41.5,19.61,6.7
2016,6,14,5,30,270.0,39.0,5.5,13.0,71.0,30.3,20.28
2016,6,14,5,45,373.5,47.5,5.5,13.5,113.5,37.51,27.4
2016,6,14,6,0,477.0,56.0,5.5,14.0,156.0,43.12,32.75
2016,6,14,6,15,535.5,62.5,5.5,14.0,203.5,72.2,41.78
2016,6,14,6,30,594.0,69.0,5.5,14.0,251.0,119.2,70.57
2016,6,14,6,45,643.5,72.0,5.5,14.5,302.0,168.5,108.89
2016,6,14,7,0,693.0,75.0,5.5,15.0,353.0,225.81,157.91
2016,6,14,7,15,722.5,79.0,5.55,15.0,403.0,280.57,207.5
2016,6,14,7,30,752.0,83.0,5.6,15.0,453.0,337.89,259.37
2016,6,14,7,45,775.5,85.5,5.7,15.5,502.0,393.66,308.95
2016,6,14,8,0,799.0,88.0,5.8,16.0,551.0,450.69,358.35
2016,6,14,8,15,816.0,90.5,5.8,16.0,597.0,505.38,405.21
2016,6,14,8,30,833.0,93.0,5.8,16.0,643.0,559.58,450.46
2016,6,14,8,45,845.5,95.5,5.8,16.5,685.5,610.6,491.18
2016,6,14,9,0,858.0,98.0,5.8,17.0,728.0,660.59,529.96
2016,6,14,9,15,868.0,99.5,5.8,17.0,766.0,706.59,565.79
2016,6,14,9,30,878.0,101.0,5.8,17.0,804.0,750.83,598.34
2016,6,14,9,45,884.5,103.5,5.8,17.5,836.5,791.33,626.09
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,829.37,651.72
2016,6,14,10,15,896.5,107.0,5.85,18.0,895.5,862.48,675.07
2016,6,14,10,30,902.0,108.0,5.9,18.0,922.0,892.72,696.29
2016,6,14,10,45,906.0,109.0,5.95,18.0,942.0,918.58,714.35
2016,6,14,11,0,910.0,110.0,6.0,18.0,962.0,941.22,730.14
2016,6,14,11,15,913.0,110.5,6.05,18.0,975.5,959.11,742.62
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,973.55,752.74
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,982.12,759.09
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,987.14,763.06
2016,6,14,12,15,917.0,112.0,6.4,18.0,999.5,987.64,763.94
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,984.59,762.42
2016,6,14,12,45,916.5,110.5,6.65,18.0,990.0,976.08,757.37
2016,6,14,13,0,916.0,109.0,6.8,18.0,982.0,964.0,749.83
2016,6,14,13,15,913.0,108.5,6.9,17.5,966.0,947.06,740.01
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,926.7,727.7
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,900.9,710.16
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,872.04,690.3
2016,6,14,14,15,891.5,106.5,7.3,17.0,875.0,838.44,666.27
2016,6,14,14,30,885.0,105.0,7.3,17.0,846.0,802.14,640.13
2016,6,14,14,45,878.0,103.0,7.3,17.0,812.0,762.48,611.32
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,720.54,580.55
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.0,673.87,544.91
2016,6,14,15,30,849.0,97.0,7.3,16.0,698.0,625.7,507.19
2016,6,14,15,45,836.0,94.0,7.3,16.0,654.5,574.19,464.93
2016,6,14,16,0,823.0,91.0,7.3,16.0,611.0,521.88,420.99
2016,6,14,16,15,805.0,88.5,7.35,15.5,564.0,466.64,374.35
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,411.63,326.5
2016,6,14,16,45,760.0,83.5,7.45,15.0,467.5,353.95,274.81
2016,6,14,17,0,733.0,81.0,7.5,15.0,418.0,298.13,223.89
2016,6,14,17,15,700.5,77.0,7.5,14.5,368.0,241.76,172.95
2016,6,14,17,30,668.0,73.0,7.5,14.0,318.0,185.64,123.26
2016,6,14,17,45,615.5,68.5,7.5,14.0,267.5,132.49,80.01
2016,6,14,18,0,563.0,64.0,7.5,14.0,217.0,85.32,48.38
2016,6,14,18,15,495.0,57.0,7.4,13.5,171.0,43.43,33.16
2016,6,14,18,30,427.0,50.0,7.3,13.0,125.0,39.25,29.14
2016,6,14,18,45,315.0,40.0,7.2,13.0,85.5,32.12,22.2
2016,6,14,19,0,203.0,30.0,7.1,13.0,46.0,23.51,12.3
2016,6,14,19,15,101.5,15.0,7.0,12.5,23.0,13.64,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,50.0,11.0,5.3,12.0,13.0,10.01,0.0
2016,6,15,5,15,174.0,24.0,5.4,12.0,42.5,18.85,6.15
2016,6,15,5,30,298.0,37.0,5.5,12.0,72.0,29.97,20.08
2016,6,15,5,45,393.0,45.5,5.65,12.5,114.5,35.79,26.0
2016,6,15,6,0,488.0,54.0,5.8,13.0,157.0,41.47,31.41
2016,6,15,6,15,546.0,60.5,5.8,13.5,205.0,70.47,40.32
2016,6,15,6,30,604.0,67.0,5.8,14.0,253.0,117.98,69.18
2016,6,15,6,45,649.5,71.0,5.85,14.5,303.0,168.01,108.23
2016,6,15,7,0,695.0,75.0,5.9,15.0,353.0,225.62,157.68
2016,6,15,7,15,499.0,132.0,5.95,15.0,345.5,258.85,196.19
2016,6,15,7,30,303.0,189.0,6.0,15.0,338.0,270.87,213.79
2016,6,15,7,45,554.5,137.5,6.1,15.5,445.0,350.92,277.47
2016,6,15,8,0,806.0,86.0,6.2,16.0,552.0,451.23,359.25
2016,6,15,8,15,822.0,88.5,6.25,16.0,598.0,505.94,406.28
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,559.76,451.54
2016,6,15,8,45,853.5,92.0,6.35,16.0,687.5,611.41,494.07
2016,6,15,9,0,869.0,93.0,6.4,16.0,731.0,662.29,535.04
2016,6,15,9,15,878.5,94.5,6.4,16.0,769.0,708.41,571.37
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,752.72,604.16
2016,6,15,9,45,893.0,99.0,6.45,16.5,838.5,792.95,632.22
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,830.59,658.09
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.5,864.37,682.01
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,895.28,703.74
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.0,921.38,721.94
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,944.23,737.79
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,962.3,750.24
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,976.9,760.28
2016,6,15,11,45,926.0,106.5,6.5,17.0,999.0,986.06,766.53
2016,6,15,12,0,928.0,106.0,6.5,17.0,1006.0,991.64,770.35
2016,6,15,12,15,928.0,106.0,6.45,17.0,1005.0,992.21,770.43
2016,6,15,12,30,928.0,106.0,6.4,17.0,1004.0,989.17,768.07
2016,6,15,12,45,917.5,112.0,6.35,17.5,992.5,978.37,758.82
2016,6,15,13,0,907.0,118.0,6.3,18.0,981.0,964.17,747.31
2016,6,15,13,15,904.0,117.5,6.2,17.5,965.5,947.42,736.73
2016,6,15,13,30,901.0,117.0,6.1,17.0,950.0,927.31,723.76
2016,6,15,13,45,900.0,113.5,6.05,17.0,928.5,902.8,706.52
2016,6,15,14,0,899.0,110.0,6.0,17.0,907.0,874.99,686.93
2016,6,15,14,15,892.5,108.5,5.9,17.0,878.0,841.41,662.87
2016,6,15,14,30,886.0,107.0,5.8,17.0,849.0,805.13,636.79
2016,6,15,14,45,882.5,103.0,5.75,17.0,815.5,766.18,608.85
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,724.67,578.83
2016,6,15,15,15,868.0,97.0,5.65,16.5,742.0,677.7,543.53
2016,6,15,15,30,857.0,95.0,5.6,16.0,702.0,629.22,506.07
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.0,577.95,464.57
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,525.52,421.08
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,469.83,373.74
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,413.27,324.53
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,355.8,273.47
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,299.46,222.41
2016,6,15,17,15,728.5,69.0,4.9,15.5,372.5,241.83,170.72
2016,6,15,17,30,697.0,65.0,4.7,15.0,322.0,187.16,122.47
2016,6,15,17,45,655.5,60.0,4.55,15.0,272.5,133.56,78.64
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,81.55,43.06
2016,6,15,18,15,549.5,49.0,4.15,14.5,176.0,37.0,27.33
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,33.33,23.83
2016,6,15,18,45,387.5,34.0,3.7,13.5,89.5,26.86,17.65
2016,6,15,19,0,290.0,25.0,3.5,13.0,50.0,20.17,9.9
2016,6,15,19,15,145.0,12.5,3.35,13.0,25.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.91,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.82,6.01
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.05,19.24
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,35.34,25.53
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,41.42,31.27
2016,6,16,6,15,528.0,60.5,1.9,14.5,200.0,69.17,39.73
2016,6,16,6,30,586.0,67.0,1.8,15.0,247.0,115.53,67.5
2016,6,16,6,45,627.0,72.5,1.7,15.5,296.0,165.0,105.67
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,218.95,151.17
2016,6,16,7,15,485.0,133.5,1.55,16.0,341.5,255.67,190.97
2016,6,16,7,30,302.0,189.0,1.5,16.0,338.0,270.2,209.66
2016,6,16,7,45,266.5,217.5,1.45,16.5,359.0,300.65,235.32
2016,6,16,8,0,231.0,246.0,1.4,17.0,380.0,324.47,254.47
2016,6,16,8,15,189.0,272.0,1.45,17.0,387.5,340.8,267.58
2016,6,16,8,30,147.0,298.0,1.5,17.0,395.0,352.64,276.49
2016,6,16,8,45,124.0,316.5,1.55,17.5,402.0,364.97,284.98
2016,6,16,9,0,101.0,335.0,1.6,18.0,409.0,369.63,287.35
2016,6,16,9,15,248.0,331.5,1.7,18.0,526.5,486.21,377.05
2016,6,16,9,30,395.0,328.0,1.8,18.0,644.0,603.6,464.57
2016,6,16,9,45,645.5,211.5,1.9,18.5,753.5,715.76,548.66
2016,6,16,10,0,896.0,95.0,2.0,19.0,863.0,821.63,622.81
2016,6,16,10,15,902.0,96.0,2.1,19.0,889.5,855.38,644.88
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,886.29,665.67
2016,6,16,10,45,912.5,97.5,2.35,19.5,936.0,912.35,682.37
2016,6,16,11,0,917.0,98.0,2.5,20.0,956.0,935.19,696.91
2016,6,16,11,15,919.5,98.0,2.65,20.0,969.0,952.36,709.04
2016,6,16,11,30,922.0,98.0,2.8,20.0,982.0,966.05,718.96
2016,6,16,11,45,924.0,98.0,2.95,20.5,988.5,975.73,724.92
2016,6,16,12,0,926.0,98.0,3.1,21.0,995.0,981.84,728.59
2016,6,16,12,15,925.5,98.0,3.2,21.0,993.5,981.98,729.39
2016,6,16,12,30,925.0,98.0,3.3,21.0,992.0,978.53,727.93
2016,6,16,12,45,923.0,98.0,3.4,21.0,983.5,970.06,723.21
2016,6,16,13,0,921.0,98.0,3.5,21.0,975.0,958.05,716.19
2016,6,16,13,15,918.0,97.0,3.5,21.0,959.5,940.63,704.93
2016,6,16,13,30,915.0,96.0,3.5,21.0,944.0,919.79,691.42
2016,6,16,13,45,912.5,94.0,3.55,21.0,922.0,895.07,675.6
2016,6,16,14,0,910.0,92.0,3.6,21.0,900.0,867.11,657.5
2016,6,16,14,15,904.0,91.0,3.6,20.5,871.5,834.13,636.79
2016,6,16,14,30,898.0,90.0,3.6,20.0,843.0,798.4,613.95
2016,6,16,14,45,891.5,88.0,3.6,20.0,809.0,758.74,586.92
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,716.73,557.96
2016,6,16,15,15,874.5,84.5,3.55,20.0,735.5,670.4,523.89
2016,6,16,15,30,864.0,83.0,3.5,20.0,696.0,622.51,487.33
2016,6,16,15,45,851.5,80.5,3.5,20.0,653.0,571.17,447.4
2016,6,16,16,0,839.0,78.0,3.5,20.0,610.0,518.96,405.66
2016,6,16,16,15,822.0,75.5,3.45,19.5,563.0,464.01,361.17
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,409.19,315.3
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,351.17,265.06
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,295.72,215.85
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,238.8,165.67
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,184.69,118.62
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,131.37,75.62
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,82.72,43.22
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,34.99,25.22
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,31.64,22.07
2016,6,16,18,45,397.5,32.5,2.35,16.5,89.5,25.55,16.3
2016,6,16,19,0,301.0,24.0,2.2,16.0,50.0,19.26,9.14
2016,6,16,19,15,150.5,12.0,2.1,15.5,25.0,9.49,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,11.82,0.0
2016,6,17,5,15,181.5,21.5,2.45,15.0,43.0,17.33,4.87
2016,6,17,5,30,363.0,30.0,2.5,15.0,73.0,23.79,14.58
2016,6,17,5,45,443.5,37.5,2.6,15.5,114.0,29.05,19.8
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,34.14,24.58
2016,6,17,6,15,577.5,50.5,2.7,16.0,202.0,62.5,32.8
2016,6,17,6,30,631.0,56.0,2.7,16.0,249.0,113.09,63.41
2016,6,17,6,45,666.5,60.5,2.7,16.5,297.0,163.02,102.09
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,216.75,147.98
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,270.36,195.86
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,326.28,245.63
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,381.72,293.78
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,439.0,341.89
2016,6,17,8,15,480.5,188.0,2.75,18.0,472.5,420.32,330.45
2016,6,17,8,30,164.0,298.0,2.8,18.0,407.0,361.9,284.5
2016,6,17,8,45,509.5,191.5,2.85,18.5,559.5,494.11,389.57
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,644.14,505.16
2016,6,17,9,15,537.0,230.5,2.95,19.0,632.0,599.92,467.13
2016,6,17,9,30,219.0,376.0,3.0,19.0,552.0,512.03,395.95
2016,6,17,9,45,141.0,380.5,3.05,19.5,495.5,466.4,359.95
2016,6,17,10,0,63.0,385.0,3.1,20.0,439.0,406.66,312.64
2016,6,17,10,15,79.0,408.5,3.15,20.0,478.0,445.4,341.86
2016,6,17,10,30,95.0,432.0,3.2,20.0,517.0,484.92,371.01
2016,6,17,10,45,73.0,424.0,3.25,20.5,491.0,461.08,351.77
2016,6,17,11,0,51.0,416.0,3.3,21.0,465.0,435.82,331.75
2016,6,17,11,15,100.0,448.0,3.3,21.0,544.5,513.57,390.14
2016,6,17,11,30,149.0,480.0,3.3,21.0,624.0,602.7,455.03
2016,6,17,11,45,162.5,484.0,3.35,21.5,641.5,621.4,467.38
2016,6,17,12,0,176.0,488.0,3.4,22.0,659.0,639.31,479.51
2016,6,17,12,15,116.5,464.5,3.4,21.5,578.0,560.21,422.3
2016,6,17,12,30,57.0,441.0,3.4,21.0,497.0,469.65,355.98
2016,6,17,12,45,35.0,354.5,3.45,21.0,389.0,364.97,278.66
2016,6,17,13,0,13.0,268.0,3.5,21.0,281.0,254.02,194.49
2016,6,17,13,15,11.0,237.5,3.5,21.0,248.5,223.9,171.65
2016,6,17,13,30,9.0,207.0,3.5,21.0,216.0,193.94,148.57
2016,6,17,13,45,9.0,212.5,3.5,21.0,221.5,198.56,152.34
2016,6,17,14,0,9.0,218.0,3.5,21.0,227.0,203.11,156.02
2016,6,17,14,15,10.5,236.0,3.6,20.5,246.0,220.17,169.84
2016,6,17,14,30,12.0,254.0,3.7,20.0,265.0,237.02,183.54
2016,6,17,14,45,11.0,242.5,3.8,20.0,252.0,225.11,174.5
2016,6,17,15,0,10.0,231.0,3.9,20.0,239.0,213.26,165.55
2016,6,17,15,15,119.5,276.5,4.05,19.5,362.0,336.35,264.55
2016,6,17,15,30,229.0,322.0,4.2,19.0,485.0,438.11,344.41
2016,6,17,15,45,229.5,299.5,4.35,19.0,454.0,404.81,318.77
2016,6,17,16,0,230.0,277.0,4.5,19.0,423.0,371.07,292.75
2016,6,17,16,15,193.0,257.5,4.65,18.5,373.0,321.89,254.52
2016,6,17,16,30,156.0,238.0,4.8,18.0,323.0,276.38,218.76
2016,6,17,16,45,87.0,200.5,4.95,18.0,247.5,206.65,163.33
2016,6,17,17,0,18.0,163.0,5.1,18.0,172.0,147.29,116.46
2016,6,17,17,15,9.0,100.5,5.1,17.5,105.0,90.47,70.13
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,33.5,22.8
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,28.18,18.38
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,22.88,13.89
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,18.02,10.39
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,13.18,5.98
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,9.21,2.31
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.26,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.63,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,48.0,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,96.0,10.0,2.4,13.0,12.0,9.1,0.0
2016,6,18,5,15,229.0,21.0,2.45,13.5,42.5,16.95,4.55
2016,6,18,5,30,362.0,32.0,2.5,14.0,73.0,25.59,16.16
2016,6,18,5,45,448.0,39.5,2.65,14.5,116.0,30.78,21.4
2016,6,18,6,0,534.0,47.0,2.8,15.0,159.0,35.83,26.18
2016,6,18,6,15,590.5,52.5,2.8,15.0,207.0,64.13,34.24
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,115.93,65.46
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,167.55,105.34
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,223.5,153.05
2016,6,18,7,15,756.5,70.0,2.8,16.5,408.0,279.16,202.45
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,337.33,253.71
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,394.75,303.48
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,454.15,353.29
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,509.87,399.45
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,565.5,444.15
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,618.16,484.43
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,669.83,522.68
2016,6,18,9,15,901.5,89.5,2.8,19.0,781.0,717.66,558.07
2016,6,18,9,30,912.0,91.0,2.8,19.0,820.0,763.7,589.79
2016,6,18,9,45,916.5,94.5,2.85,19.5,853.0,805.04,616.72
2016,6,18,10,0,921.0,98.0,2.9,20.0,886.0,843.69,641.48
2016,6,18,10,15,927.5,99.0,2.95,20.0,914.0,878.72,664.78
2016,6,18,10,30,934.0,100.0,3.0,20.0,942.0,910.84,686.02
2016,6,18,10,45,939.5,100.0,3.05,20.5,963.5,938.01,702.52
2016,6,18,11,0,945.0,100.0,3.1,21.0,985.0,961.92,716.8
2016,6,18,11,15,948.0,100.5,3.2,21.0,999.0,980.59,729.37
2016,6,18,11,30,951.0,101.0,3.3,21.0,1013.0,995.68,739.67
2016,6,18,11,45,953.0,101.0,3.45,21.5,1020.0,1005.72,745.67
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,1012.07,749.31
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,1012.81,750.44
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,1009.84,749.23
2016,6,18,12,45,956.5,99.0,3.95,22.0,1017.5,1002.64,745.63
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,991.68,739.57
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,974.75,728.66
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,954.25,715.42
2016,6,18,13,45,948.5,95.5,4.2,22.5,956.5,928.5,697.83
2016,6,18,14,0,944.0,95.0,4.3,23.0,934.0,899.46,677.98
2016,6,18,14,15,938.5,94.0,4.3,23.0,905.0,865.99,655.85
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,829.59,631.58
2016,6,18,14,45,923.5,92.5,4.35,23.0,840.5,787.96,603.63
2016,6,18,15,0,914.0,92.0,4.4,23.0,805.0,744.09,573.77
2016,6,18,15,15,904.0,90.5,4.45,22.5,764.5,696.92,540.83
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,648.04,505.07
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.0,594.73,463.87
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,540.78,420.98
2016,6,18,16,15,844.0,84.0,4.6,21.5,585.5,483.66,375.04
2016,6,18,16,30,826.0,81.0,4.6,21.0,537.0,425.56,326.81
2016,6,18,16,45,801.5,78.5,4.6,21.0,486.5,366.69,276.03
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,309.32,225.44
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.5,250.52,173.97
2016,6,18,17,30,713.0,68.0,4.6,20.0,333.0,194.71,125.72
2016,6,18,17,45,669.5,63.0,4.6,20.0,282.0,139.8,81.56
2016,6,18,18,0,626.0,58.0,4.6,20.0,231.0,86.55,45.43
2016,6,18,18,15,561.5,51.5,4.5,19.0,183.0,39.94,29.37
2016,6,18,18,30,497.0,45.0,4.4,18.0,135.0,34.98,24.86
2016,6,18,18,45,398.5,36.0,4.35,17.5,94.0,28.57,18.8
2016,6,18,19,0,300.0,27.0,4.3,17.0,53.0,21.93,11.3
2016,6,18,19,15,150.0,13.5,4.2,16.5,26.5,10.79,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,97.0,11.0,2.4,14.0,13.0,10.01,0.0
2016,6,19,5,15,234.0,22.0,2.4,14.5,44.0,17.9,4.89
2016,6,19,5,30,371.0,33.0,2.4,15.0,75.0,26.53,16.86
2016,6,19,5,45,457.5,41.0,2.4,15.5,118.5,32.12,22.47
2016,6,19,6,0,544.0,49.0,2.4,16.0,162.0,37.55,27.58
2016,6,19,6,15,599.5,54.5,2.35,16.5,210.5,65.59,35.27
2016,6,19,6,30,655.0,60.0,2.3,17.0,259.0,117.94,66.33
2016,6,19,6,45,594.0,81.0,2.3,17.5,287.0,165.27,106.57
2016,6,19,7,0,533.0,102.0,2.3,18.0,315.0,208.35,146.65
2016,6,19,7,15,446.0,139.5,2.35,18.5,334.0,248.43,185.01
2016,6,19,7,30,359.0,177.0,2.4,19.0,353.0,278.36,213.41
2016,6,19,7,45,594.0,129.5,2.45,19.5,456.5,357.24,274.27
2016,6,19,8,0,829.0,82.0,2.5,20.0,560.0,455.84,351.38
2016,6,19,8,15,845.0,84.5,2.5,20.5,606.5,511.05,395.66
2016,6,19,8,30,861.0,87.0,2.5,21.0,653.0,566.06,438.45
2016,6,19,8,45,872.0,89.5,2.55,21.5,696.0,617.59,477.42
2016,6,19,9,0,883.0,92.0,2.6,22.0,739.0,667.89,514.3
2016,6,19,9,15,892.5,93.5,2.6,22.5,777.5,714.73,547.42
2016,6,19,9,30,902.0,95.0,2.6,23.0,816.0,759.72,576.94
2016,6,19,9,45,917.5,92.0,2.6,23.5,851.0,802.87,604.32
2016,6,19,10,0,933.0,89.0,2.6,24.0,886.0,844.1,629.98
2016,6,19,10,15,938.0,90.0,2.6,24.0,913.5,878.29,651.84
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,909.46,671.6
2016,6,19,10,45,944.5,93.5,2.65,24.5,961.0,935.8,687.18
2016,6,19,11,0,946.0,96.0,2.7,25.0,981.0,958.66,700.46
2016,6,19,11,15,948.5,96.5,2.85,25.0,994.5,976.95,713.01
2016,6,19,11,30,951.0,97.0,3.0,25.0,1008.0,991.64,723.32
2016,6,19,11,45,947.0,100.0,3.2,25.0,1013.0,998.95,729.32
2016,6,19,12,0,943.0,103.0,3.4,25.0,1018.0,1002.51,732.96
2016,6,19,12,15,943.0,103.5,3.6,25.0,1017.0,1003.78,735.17
2016,6,19,12,30,943.0,104.0,3.8,25.0,1016.0,1001.38,735.02
2016,6,19,12,45,932.5,109.5,4.0,25.0,1004.5,990.22,729.12
2016,6,19,13,0,922.0,115.0,4.2,25.0,993.0,975.6,720.93
2016,6,19,13,15,919.0,114.0,4.35,25.0,977.5,958.36,710.71
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,937.69,698.14
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,914.31,684.06
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,887.45,667.52
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.0,854.39,647.48
2016,6,19,14,30,906.0,103.0,5.0,24.0,863.0,818.51,625.18
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.0,778.47,598.36
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,735.96,569.43
2016,6,19,15,15,884.5,95.0,5.2,24.0,755.5,688.8,534.66
2016,6,19,15,30,874.0,93.0,5.2,24.0,716.0,640.02,497.58
2016,6,19,15,45,861.0,91.0,5.25,24.0,672.0,588.43,457.59
2016,6,19,16,0,848.0,89.0,5.3,24.0,628.0,535.95,415.79
2016,6,19,16,15,830.5,86.5,5.3,23.5,580.0,479.72,370.56
2016,6,19,16,30,813.0,84.0,5.3,23.0,532.0,423.64,323.99
2016,6,19,16,45,788.0,81.0,5.35,22.5,482.0,364.81,274.02
2016,6,19,17,0,763.0,78.0,5.4,22.0,432.0,307.57,224.17
2016,6,19,17,15,731.5,74.0,5.35,21.5,381.0,249.68,173.47
2016,6,19,17,30,700.0,70.0,5.3,21.0,330.0,194.73,125.98
2016,6,19,17,45,655.0,65.5,5.25,20.5,280.0,137.78,80.38
2016,6,19,18,0,610.0,61.0,5.2,20.0,230.0,88.58,47.51
2016,6,19,18,15,545.5,54.0,5.05,19.5,182.5,42.43,31.47
2016,6,19,18,30,481.0,47.0,4.9,19.0,135.0,36.62,26.17
2016,6,19,18,45,384.5,37.5,4.8,18.5,94.0,29.84,19.81
2016,6,19,19,0,288.0,28.0,4.7,18.0,53.0,22.82,11.99
2016,6,19,19,15,144.0,14.0,4.65,17.5,26.5,11.22,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,13.0,13.0,10.01,0.0
2016,6,20,5,15,236.0,22.5,4.2,13.5,45.0,18.39,4.99
2016,6,20,5,30,379.0,34.0,4.3,14.0,77.0,27.49,17.71
2016,6,20,5,45,473.5,41.0,4.4,14.5,122.0,32.19,22.6
2016,6,20,6,0,568.0,48.0,4.5,15.0,167.0,36.83,27.04
2016,6,20,6,15,624.0,53.5,4.5,15.5,216.5,65.19,34.74
2016,6,20,6,30,680.0,59.0,4.5,16.0,266.0,118.97,66.58
2016,6,20,6,45,722.0,62.5,4.5,16.5,318.0,171.94,107.2
2016,6,20,7,0,764.0,66.0,4.5,17.0,370.0,229.45,156.26
2016,6,20,7,15,791.5,69.5,4.5,17.5,422.0,287.16,207.75
2016,6,20,7,30,819.0,73.0,4.5,18.0,474.0,347.12,260.99
2016,6,20,7,45,840.5,75.5,4.5,18.5,524.5,407.17,313.37
2016,6,20,8,0,862.0,78.0,4.5,19.0,575.0,466.25,363.53
2016,6,20,8,15,878.0,80.0,4.45,19.0,622.5,522.7,410.8
2016,6,20,8,30,894.0,82.0,4.4,19.0,670.0,578.9,456.42
2016,6,20,8,45,906.5,83.5,4.35,19.5,714.0,631.97,497.38
2016,6,20,9,0,919.0,85.0,4.3,20.0,758.0,683.89,536.12
2016,6,20,9,15,928.0,86.5,4.3,20.5,797.0,731.95,571.17
2016,6,20,9,30,937.0,88.0,4.3,21.0,836.0,778.04,602.06
2016,6,20,9,45,932.0,96.0,4.3,21.5,866.0,817.47,627.66
2016,6,20,10,0,927.0,104.0,4.3,22.0,896.0,853.43,650.54
2016,6,20,10,15,932.0,105.0,4.35,22.0,923.0,887.48,673.4
2016,6,20,10,30,937.0,106.0,4.4,22.0,950.0,918.52,694.09
2016,6,20,10,45,941.0,106.5,4.45,22.5,970.5,945.01,710.23
2016,6,20,11,0,945.0,107.0,4.5,23.0,991.0,968.16,724.19
2016,6,20,11,15,947.0,107.5,4.55,23.0,1004.5,986.0,736.05
2016,6,20,11,30,949.0,108.0,4.6,23.0,1018.0,1000.24,745.59
2016,6,20,11,45,951.0,107.5,4.65,23.0,1024.0,1009.87,752.16
2016,6,20,12,0,953.0,107.0,4.7,23.0,1030.0,1015.84,756.39
2016,6,20,12,15,952.0,107.0,4.8,23.0,1029.0,1015.74,757.12
2016,6,20,12,30,951.0,107.0,4.9,23.0,1028.0,1011.94,755.48
2016,6,20,12,45,953.0,104.5,5.05,23.0,1020.0,1004.88,752.13
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,994.07,746.27
2016,6,20,13,15,952.0,101.5,5.3,23.0,996.0,976.85,735.69
2016,6,20,13,30,949.0,101.0,5.4,23.0,980.0,956.07,722.68
2016,6,20,13,45,944.0,100.5,5.55,23.0,957.0,930.08,706.32
2016,6,20,14,0,939.0,100.0,5.7,23.0,934.0,900.84,687.55
2016,6,20,14,15,933.0,99.0,5.75,22.5,905.0,867.19,666.31
2016,6,20,14,30,927.0,98.0,5.8,22.0,876.0,830.67,642.78
2016,6,20,14,45,916.0,98.0,5.9,22.0,840.5,788.68,613.96
2016,6,20,15,0,905.0,98.0,6.0,22.0,805.0,744.57,583.28
2016,6,20,15,15,894.5,96.0,6.0,21.5,764.5,697.02,548.73
2016,6,20,15,30,884.0,94.0,6.0,21.0,724.0,647.81,511.63
2016,6,20,15,45,868.5,93.0,6.05,21.0,679.0,595.27,470.07
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,542.05,426.87
2016,6,20,16,15,835.0,89.0,6.05,20.5,586.0,484.92,380.07
2016,6,20,16,30,817.0,86.0,6.0,20.0,538.0,427.89,331.93
2016,6,20,16,45,794.0,82.5,5.95,20.0,487.5,369.08,280.52
2016,6,20,17,0,771.0,79.0,5.9,20.0,437.0,311.62,229.3
2016,6,20,17,15,432.0,112.5,5.8,19.5,309.0,205.76,149.61
2016,6,20,17,30,93.0,146.0,5.7,19.0,181.0,140.85,108.01
2016,6,20,17,45,83.5,125.5,5.6,18.5,153.5,115.64,87.74
2016,6,20,18,0,74.0,105.0,5.5,18.0,126.0,91.47,68.81
2016,6,20,18,15,62.0,84.5,5.4,17.5,100.0,68.81,54.87
2016,6,20,18,30,50.0,64.0,5.3,17.0,74.0,52.79,40.49
2016,6,20,18,45,30.0,46.0,5.25,16.5,51.5,38.53,27.44
2016,6,20,19,0,10.0,28.0,5.2,16.0,29.0,24.07,13.16
2016,6,20,19,15,5.0,14.0,5.1,15.5,14.5,12.4,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,13.5,6.0,0.0,0.0
