Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,0,79.0,11.0,3.1,14.0,12.0,10.01,0.0
2016,6,21,5,15,216.5,22.5,3.15,14.0,43.0,18.39,4.71
2016,6,21,5,30,354.0,34.0,3.2,14.0,74.0,27.47,17.68
2016,6,21,5,45,449.5,41.0,3.25,14.5,118.0,32.15,22.57
2016,6,21,6,0,545.0,48.0,3.3,15.0,162.0,36.77,26.99
2016,6,21,6,15,601.5,53.5,3.25,15.5,210.5,63.72,34.3
2016,6,21,6,30,658.0,59.0,3.2,16.0,259.0,116.15,65.17
2016,6,21,6,45,702.0,62.5,3.2,16.5,310.5,168.09,104.7
2016,6,21,7,0,746.0,66.0,3.2,17.0,362.0,224.83,152.73
2016,6,21,7,15,773.5,69.0,3.2,17.5,413.0,281.0,202.6
2016,6,21,7,30,801.0,72.0,3.2,18.0,464.0,339.44,254.19
2016,6,21,7,45,823.5,74.0,3.2,18.5,513.5,398.42,305.25
2016,6,21,8,0,846.0,76.0,3.2,19.0,563.0,456.53,354.18
2016,6,21,8,15,861.0,78.5,3.15,19.5,610.0,512.11,399.51
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,567.38,442.98
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,619.29,482.63
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,670.05,520.15
2016,6,21,9,15,909.5,85.5,3.1,21.5,781.5,717.66,554.27
2016,6,21,9,30,919.0,87.0,3.1,22.0,820.0,763.4,584.45
2016,6,21,9,45,920.5,91.0,3.1,22.5,851.5,803.3,609.92
2016,6,21,10,0,922.0,95.0,3.1,23.0,883.0,840.3,633.07
2016,6,21,10,15,927.5,96.0,3.1,23.5,910.0,874.66,654.17
2016,6,21,10,30,933.0,97.0,3.1,24.0,937.0,906.06,673.06
2016,6,21,10,45,935.0,99.0,3.15,24.5,957.0,932.2,688.64
2016,6,21,11,0,937.0,101.0,3.2,25.0,977.0,954.92,701.94
2016,6,21,11,15,939.0,101.5,3.25,25.0,990.5,972.69,713.38
2016,6,21,11,30,941.0,102.0,3.3,25.0,1004.0,986.89,722.59
2016,6,21,11,45,941.0,103.0,3.4,25.5,1009.5,996.06,727.55
2016,6,21,12,0,941.0,104.0,3.5,26.0,1015.0,1001.57,730.22
2016,6,21,12,15,940.5,104.0,3.65,26.0,1014.0,1001.99,731.47
2016,6,21,12,30,940.0,104.0,3.8,26.0,1013.0,998.75,730.42
2016,6,21,12,45,935.5,105.5,3.95,26.0,1003.5,989.54,725.51
2016,6,21,13,0,931.0,107.0,4.1,26.0,994.0,976.77,718.31
2016,6,21,13,15,927.5,106.5,4.25,25.5,978.5,959.5,709.53
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,938.79,698.37
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,913.36,683.02
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,884.75,665.64
2016,6,21,14,15,909.0,102.5,4.95,24.5,889.0,851.37,645.66
2016,6,21,14,30,903.0,101.0,5.1,24.0,860.0,815.2,623.36
2016,6,21,14,45,894.5,99.5,5.25,24.0,825.5,774.53,596.22
2016,6,21,15,0,886.0,98.0,5.4,24.0,791.0,731.63,567.09
2016,6,21,15,15,875.5,96.5,5.5,23.5,751.0,685.39,534.25
2016,6,21,15,30,865.0,95.0,5.6,23.0,711.0,637.54,498.9
2016,6,21,15,45,850.5,93.0,5.7,23.0,667.0,585.54,458.37
2016,6,21,16,0,836.0,91.0,5.8,23.0,623.0,532.83,416.15
2016,6,21,16,15,818.5,88.5,5.8,22.5,576.0,477.3,371.12
2016,6,21,16,30,801.0,86.0,5.8,22.0,529.0,421.86,324.74
2016,6,21,16,45,776.5,83.0,5.8,21.5,479.0,363.85,275.09
2016,6,21,17,0,752.0,80.0,5.8,21.0,429.0,307.39,225.58
2016,6,21,17,15,720.5,76.0,5.75,20.0,378.5,250.09,175.49
2016,6,21,17,30,689.0,72.0,5.7,19.0,328.0,192.95,126.13
2016,6,21,17,45,643.0,67.0,5.7,18.5,278.0,138.73,82.33
2016,6,21,18,0,597.0,62.0,5.7,18.0,228.0,89.67,48.97
2016,6,21,18,15,532.5,55.5,5.55,17.5,181.0,44.6,33.66
2016,6,21,18,30,468.0,49.0,5.4,17.0,134.0,38.27,27.85
2016,6,21,18,45,368.5,39.0,5.3,16.5,93.5,31.1,21.09
2016,6,21,19,0,269.0,29.0,5.2,16.0,53.0,23.67,12.91
2016,6,21,19,15,134.5,14.5,5.1,15.5,26.5,11.64,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,42.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,84.0,11.0,5.5,13.0,13.0,10.01,0.0
2016,6,22,5,15,227.0,22.5,5.7,13.0,44.0,18.43,4.45
2016,6,22,5,30,370.0,34.0,5.9,13.0,75.0,27.53,17.76
2016,6,22,5,45,454.5,42.0,6.1,13.5,118.5,33.07,23.43
2016,6,22,6,0,539.0,50.0,6.3,14.0,162.0,38.45,28.56
2016,6,22,6,15,597.0,56.0,6.25,14.0,211.0,65.05,36.02
2016,6,22,6,30,655.0,62.0,6.2,14.0,260.0,114.82,64.85
2016,6,22,6,45,694.0,66.5,6.2,14.5,311.0,169.82,107.65
2016,6,22,7,0,733.0,71.0,6.2,15.0,362.0,225.91,156.02
2016,6,22,7,15,762.0,74.5,6.15,15.5,413.0,282.25,206.82
2016,6,22,7,30,791.0,78.0,6.1,16.0,464.0,341.06,259.73
2016,6,22,7,45,814.5,80.0,6.1,16.5,514.5,398.47,310.83
2016,6,22,8,0,838.0,82.0,6.1,17.0,565.0,457.97,362.29
2016,6,22,8,15,854.0,84.5,6.0,17.0,612.0,513.7,409.98
2016,6,22,8,30,870.0,87.0,5.9,17.0,659.0,569.23,456.17
2016,6,22,8,45,885.5,87.5,5.8,17.5,703.0,622.07,498.07
2016,6,22,9,0,901.0,88.0,5.7,18.0,747.0,674.06,538.02
2016,6,22,9,15,910.5,89.5,5.6,18.0,786.0,721.77,574.62
2016,6,22,9,30,920.0,91.0,5.5,18.0,825.0,767.59,607.37
2016,6,22,9,45,928.0,91.5,5.45,18.5,858.5,809.17,635.26
2016,6,22,10,0,936.0,92.0,5.4,19.0,892.0,848.28,660.99
2016,6,22,10,15,941.5,93.0,5.35,19.0,919.5,883.12,684.66
2016,6,22,10,30,947.0,94.0,5.3,19.0,947.0,914.96,706.05
2016,6,22,10,45,951.5,94.5,5.25,19.0,967.5,942.25,724.14
2016,6,22,11,0,956.0,95.0,5.2,19.0,988.0,966.19,739.83
2016,6,22,11,15,958.5,95.0,5.15,19.0,1002.0,984.32,751.47
2016,6,22,11,30,961.0,95.0,5.1,19.0,1016.0,998.82,760.67
2016,6,22,11,45,962.5,95.5,5.05,19.5,1023.0,1009.17,765.57
2016,6,22,12,0,964.0,96.0,5.0,20.0,1030.0,1015.8,767.99
2016,6,22,12,15,964.0,96.0,5.0,20.0,1029.5,1016.77,768.58
2016,6,22,12,30,964.0,96.0,5.0,20.0,1029.0,1013.99,766.76
2016,6,22,12,45,954.0,101.5,5.0,20.0,1018.0,1003.35,759.68
2016,6,22,13,0,944.0,107.0,5.0,20.0,1007.0,989.15,750.29
2016,6,22,13,15,941.0,106.5,5.0,20.0,991.5,972.2,739.09
2016,6,22,13,30,938.0,106.0,5.0,20.0,976.0,951.73,725.52
2016,6,22,13,45,932.5,106.0,5.05,20.0,953.0,926.13,708.76
2016,6,22,14,0,927.0,106.0,5.1,20.0,930.0,897.33,689.71
2016,6,22,14,15,921.0,104.5,5.1,19.5,901.0,863.64,668.11
2016,6,22,14,30,915.0,103.0,5.1,19.0,872.0,827.11,644.27
2016,6,22,14,45,906.5,101.5,5.1,19.0,837.0,786.04,615.67
2016,6,22,15,0,898.0,100.0,5.1,19.0,802.0,742.7,585.16
2016,6,22,15,15,887.0,98.5,5.1,18.5,762.0,695.63,550.93
2016,6,22,15,30,876.0,97.0,5.1,18.0,722.0,646.96,514.22
2016,6,22,15,45,863.0,94.5,5.1,18.0,677.5,594.84,472.88
2016,6,22,16,0,850.0,92.0,5.1,18.0,633.0,541.82,429.72
2016,6,22,16,15,831.5,89.0,5.1,17.5,585.0,484.65,382.87
2016,6,22,16,30,813.0,86.0,5.1,17.0,537.0,427.6,334.61
2016,6,22,16,45,789.0,83.0,5.2,17.0,486.5,369.11,283.39
2016,6,22,17,0,765.0,80.0,5.3,17.0,436.0,312.07,232.29
2016,6,22,17,15,732.5,76.0,5.4,16.5,384.5,253.74,180.39
2016,6,22,17,30,700.0,72.0,5.5,16.0,333.0,198.46,131.72
2016,6,22,17,45,652.0,67.5,5.6,15.5,282.0,140.93,84.72
2016,6,22,18,0,604.0,63.0,5.7,15.0,231.0,91.57,50.78
2016,6,22,18,15,538.5,56.0,5.7,14.5,183.5,45.58,34.96
2016,6,22,18,30,473.0,49.0,5.7,14.0,136.0,38.26,28.21
2016,6,22,18,45,370.5,39.5,5.7,14.0,95.0,31.54,21.72
2016,6,22,19,0,268.0,30.0,5.7,14.0,54.0,24.59,13.81
2016,6,22,19,15,134.0,15.0,5.7,13.5,27.0,12.08,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,12.0,12.0,9.1,0.0
2016,6,23,5,15,241.0,21.0,5.75,12.5,43.5,17.08,3.4
2016,6,23,5,30,386.0,32.0,5.8,13.0,75.0,25.78,16.24
2016,6,23,5,45,479.0,39.0,5.9,13.5,119.5,30.56,21.23
2016,6,23,6,0,572.0,46.0,6.0,14.0,164.0,35.27,25.74
2016,6,23,6,15,628.0,51.5,5.95,14.5,213.5,65.11,35.55
2016,6,23,6,30,684.0,57.0,5.9,15.0,263.0,115.73,64.24
2016,6,23,6,45,726.0,60.0,5.9,15.5,315.0,168.4,104.59
2016,6,23,7,0,768.0,63.0,5.9,16.0,367.0,225.61,153.7
2016,6,23,7,15,795.5,66.0,5.75,16.0,418.5,283.04,205.84
2016,6,23,7,30,823.0,69.0,5.6,16.0,470.0,344.68,261.59
2016,6,23,7,45,845.0,71.0,5.45,16.5,520.5,402.77,313.19
2016,6,23,8,0,867.0,73.0,5.3,17.0,571.0,461.83,364.07
2016,6,23,8,15,882.0,75.0,5.15,17.5,618.5,518.06,411.09
2016,6,23,8,30,897.0,77.0,5.0,18.0,666.0,573.95,456.14
2016,6,23,8,45,909.0,78.5,4.85,18.5,709.5,626.92,497.36
2016,6,23,9,0,921.0,80.0,4.7,19.0,753.0,678.7,536.2
2016,6,23,9,15,929.0,81.5,4.6,19.0,791.5,726.26,571.91
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,771.77,603.31
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,812.08,629.25
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,849.39,652.79
2016,6,23,10,15,943.0,92.0,4.3,20.0,919.0,883.13,675.39
2016,6,23,10,30,947.0,93.0,4.3,20.0,945.0,913.77,695.73
2016,6,23,10,45,949.0,93.5,4.3,20.5,964.0,938.9,710.86
2016,6,23,11,0,951.0,94.0,4.3,21.0,983.0,960.57,723.58
2016,6,23,11,15,951.5,94.5,4.4,21.0,995.5,977.31,734.91
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,990.39,744.07
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,999.27,750.63
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,1004.46,754.81
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,1004.52,756.05
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,1000.87,754.85
2016,6,23,12,45,948.5,94.5,5.15,21.0,1005.5,991.66,749.9
2016,6,23,13,0,945.0,95.0,5.3,21.0,996.0,978.81,742.49
2016,6,23,13,15,942.5,94.5,5.45,21.0,981.0,962.32,732.57
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,942.31,720.14
2016,6,23,13,45,937.0,92.5,5.75,21.0,944.0,917.42,704.22
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,889.2,685.83
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,856.23,664.93
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,820.38,641.67
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.0,780.71,614.09
2016,6,23,15,0,913.0,84.0,6.3,20.0,797.0,738.48,584.33
2016,6,23,15,15,902.5,82.5,6.3,19.5,757.0,691.19,550.05
2016,6,23,15,30,892.0,81.0,6.3,19.0,717.0,642.23,512.63
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.0,590.01,470.83
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,536.78,427.1
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,480.67,380.47
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,424.64,332.47
2016,6,23,16,45,809.5,69.5,6.3,18.0,483.0,366.31,280.85
2016,6,23,17,0,786.0,67.0,6.3,18.0,433.0,307.13,227.62
2016,6,23,17,15,756.0,63.5,6.2,17.5,382.5,248.79,175.25
2016,6,23,17,30,726.0,60.0,6.1,17.0,332.0,193.16,125.93
2016,6,23,17,45,681.0,56.5,6.05,17.0,281.5,138.52,80.96
2016,6,23,18,0,636.0,53.0,6.0,17.0,231.0,88.92,46.87
2016,6,23,18,15,575.0,47.5,5.85,16.5,184.0,39.47,29.29
2016,6,23,18,30,514.0,42.0,5.7,16.0,137.0,32.41,22.84
2016,6,23,18,45,412.0,34.5,5.6,15.5,96.0,27.19,17.83
2016,6,23,19,0,310.0,27.0,5.5,15.0,55.0,21.85,11.62
2016,6,23,19,15,155.0,13.5,5.4,14.5,27.5,10.74,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,9.1,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,16.66,2.79
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,24.92,15.49
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,30.17,20.88
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,35.28,25.74
2016,6,24,6,15,622.0,51.5,5.55,14.5,212.0,64.32,35.3
2016,6,24,6,30,679.0,57.0,5.5,15.0,262.0,114.64,63.6
2016,6,24,6,45,716.0,62.0,5.5,15.5,313.0,168.01,104.65
2016,6,24,7,0,753.0,67.0,5.5,16.0,364.0,225.36,153.92
2016,6,24,7,15,781.5,70.5,5.35,16.0,416.0,282.7,205.72
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,342.43,259.67
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,400.75,311.31
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,460.76,362.76
2016,6,24,8,15,865.0,83.5,4.9,17.5,615.5,517.11,409.72
2016,6,24,8,30,881.0,86.0,4.8,18.0,663.0,573.26,454.87
2016,6,24,8,45,892.0,88.5,4.75,18.5,706.5,625.9,495.97
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,677.3,534.79
2016,6,24,9,15,912.5,92.5,4.6,19.0,789.0,725.19,570.73
2016,6,24,9,30,922.0,94.0,4.5,19.0,828.0,771.19,602.92
2016,6,24,9,45,930.0,95.0,4.4,19.5,862.0,813.42,630.23
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,853.19,655.49
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,887.79,678.17
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,919.34,698.56
2016,6,24,10,45,951.0,99.0,4.1,20.5,971.5,945.92,714.59
2016,6,24,11,0,954.0,100.0,4.1,21.0,992.0,969.07,728.22
2016,6,24,11,15,956.0,100.5,4.1,21.0,1005.5,987.29,739.93
2016,6,24,11,30,958.0,101.0,4.1,21.0,1019.0,1001.88,749.27
2016,6,24,11,45,958.5,101.5,4.2,21.5,1025.0,1011.36,754.44
2016,6,24,12,0,959.0,102.0,4.3,22.0,1031.0,1017.12,757.23
2016,6,24,12,15,958.5,102.0,4.45,22.0,1030.0,1017.71,758.43
2016,6,24,12,30,958.0,102.0,4.6,22.0,1029.0,1014.58,757.7
2016,6,24,12,45,949.5,106.5,4.75,22.5,1018.5,1004.51,750.91
2016,6,24,13,0,941.0,111.0,4.9,23.0,1008.0,990.87,741.79
2016,6,24,13,15,938.0,110.0,5.05,23.0,992.5,973.58,731.66
2016,6,24,13,30,935.0,109.0,5.2,23.0,977.0,952.79,719.07
2016,6,24,13,45,931.0,108.0,5.35,23.0,954.5,927.69,703.42
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,899.33,685.36
2016,6,24,14,15,921.0,106.0,5.5,22.5,903.5,866.19,664.28
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,830.21,640.99
2016,6,24,14,45,906.5,103.5,5.55,22.0,840.0,789.2,612.82
2016,6,24,15,0,898.0,102.0,5.6,22.0,805.0,745.9,582.72
2016,6,24,15,15,887.5,100.0,5.55,22.0,765.0,698.73,547.41
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,649.9,509.8
2016,6,24,15,45,862.5,96.5,5.5,22.0,680.0,597.83,468.96
2016,6,24,16,0,848.0,95.0,5.5,22.0,635.0,544.99,426.46
2016,6,24,16,15,830.0,92.0,5.45,21.5,587.0,488.24,380.48
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,431.45,333.04
2016,6,24,16,45,787.0,86.0,5.35,20.5,488.5,372.59,282.68
2016,6,24,17,0,762.0,83.0,5.3,20.0,438.0,315.3,232.46
2016,6,24,17,15,729.5,79.0,5.2,19.5,386.5,257.07,181.19
2016,6,24,17,30,697.0,75.0,5.1,19.0,335.0,199.02,130.8
2016,6,24,17,45,650.5,69.5,5.1,18.5,284.0,143.65,85.98
2016,6,24,18,0,604.0,64.0,5.1,18.0,233.0,93.53,51.5
2016,6,24,18,15,537.5,57.0,4.85,17.5,185.0,47.39,36.12
2016,6,24,18,30,471.0,50.0,4.6,17.0,137.0,39.1,28.59
2016,6,24,18,45,369.0,40.0,4.45,16.5,96.0,31.96,21.85
2016,6,24,19,0,267.0,30.0,4.3,16.0,55.0,24.56,13.73
2016,6,24,19,15,133.5,15.0,4.1,15.5,27.5,12.07,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.0,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,66.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,6,25,5,15,206.5,21.5,2.8,13.5,41.5,17.58,2.79
2016,6,25,5,30,347.0,33.0,2.8,14.0,72.0,26.69,16.89
2016,6,25,5,45,440.0,41.5,2.85,14.5,115.5,32.69,23.01
2016,6,25,6,0,533.0,50.0,2.9,15.0,159.0,38.53,28.53
2016,6,25,6,15,591.5,56.0,2.8,15.5,208.0,63.2,35.15
2016,6,25,6,30,650.0,62.0,2.7,16.0,257.0,112.57,62.8
2016,6,25,6,45,692.0,66.5,2.65,16.5,308.5,167.71,104.67
2016,6,25,7,0,734.0,71.0,2.6,17.0,360.0,224.29,152.28
2016,6,25,7,15,763.5,74.5,2.6,17.5,411.5,280.82,202.05
2016,6,25,7,30,793.0,78.0,2.6,18.0,463.0,339.9,253.79
2016,6,25,7,45,816.5,80.5,2.65,19.0,513.5,397.93,303.32
2016,6,25,8,0,840.0,83.0,2.7,20.0,564.0,458.05,352.81
2016,6,25,8,15,856.5,85.5,2.7,20.5,611.5,514.23,398.23
2016,6,25,8,30,873.0,88.0,2.7,21.0,659.0,570.25,441.96
2016,6,25,8,45,886.5,89.5,2.75,21.5,703.0,623.1,482.07
2016,6,25,9,0,900.0,91.0,2.8,22.0,747.0,674.94,520.2
2016,6,25,9,15,909.5,92.5,2.8,22.0,786.5,722.74,555.17
2016,6,25,9,30,919.0,94.0,2.8,22.0,826.0,768.66,586.63
2016,6,25,9,45,922.0,98.0,2.85,22.5,858.0,809.9,613.11
2016,6,25,10,0,925.0,102.0,2.9,23.0,890.0,848.34,637.37
2016,6,25,10,15,930.5,103.0,2.95,23.5,918.0,882.99,658.83
2016,6,25,10,30,936.0,104.0,3.0,24.0,946.0,914.68,678.14
2016,6,25,10,45,940.0,105.0,3.05,24.5,967.0,941.9,694.36
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,965.78,708.34
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,984.34,720.62
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,999.32,730.67
2016,6,25,11,45,949.5,107.5,3.4,25.0,1022.5,1008.76,737.22
2016,6,25,12,0,950.0,108.0,3.5,25.0,1029.0,1014.52,741.5
2016,6,25,12,15,949.5,108.0,3.65,25.0,1028.0,1015.15,742.91
2016,6,25,12,30,949.0,108.0,3.8,25.0,1027.0,1012.1,742.0
2016,6,25,12,45,949.5,106.5,3.95,25.0,1019.5,1004.86,738.41
2016,6,25,13,0,950.0,105.0,4.1,25.0,1012.0,993.92,732.44
2016,6,25,13,15,947.5,104.5,4.2,24.5,996.5,977.47,723.96
2016,6,25,13,30,945.0,104.0,4.3,24.0,981.0,957.46,713.09
2016,6,25,13,45,940.0,103.5,4.4,24.0,958.0,931.78,696.95
2016,6,25,14,0,935.0,103.0,4.5,24.0,935.0,902.85,678.57
2016,6,25,14,15,929.0,102.0,4.55,24.0,906.0,869.52,656.94
2016,6,25,14,30,923.0,101.0,4.6,24.0,877.0,833.31,633.15
2016,6,25,14,45,914.5,99.5,4.7,24.0,842.0,792.03,605.84
2016,6,25,15,0,906.0,98.0,4.8,24.0,807.0,748.46,576.53
2016,6,25,15,15,895.5,96.5,4.8,23.5,767.0,701.46,543.47
2016,6,25,15,30,885.0,95.0,4.8,23.0,727.0,652.78,507.73
2016,6,25,15,45,871.0,92.5,4.8,23.0,682.0,599.7,466.7
2016,6,25,16,0,857.0,90.0,4.8,23.0,637.0,545.79,423.92
2016,6,25,16,15,839.0,87.5,4.8,22.5,589.0,489.41,378.79
2016,6,25,16,30,821.0,85.0,4.8,22.0,541.0,432.2,331.51
2016,6,25,16,45,798.0,81.5,4.85,21.5,490.5,373.13,281.44
2016,6,25,17,0,775.0,78.0,4.9,21.0,440.0,315.4,231.16
2016,6,25,17,15,743.5,74.5,4.85,20.5,388.5,257.14,180.02
2016,6,25,17,30,712.0,71.0,4.8,20.0,337.0,201.78,131.91
2016,6,25,17,45,667.5,66.0,4.8,19.5,286.0,143.5,84.73
2016,6,25,18,0,623.0,61.0,4.8,19.0,235.0,92.91,49.96
2016,6,25,18,15,558.5,54.5,4.7,18.5,187.0,46.03,34.78
2016,6,25,18,30,494.0,48.0,4.6,18.0,139.0,37.43,27.01
2016,6,25,18,45,392.5,38.5,4.55,17.5,97.5,30.65,20.64
2016,6,25,19,0,291.0,29.0,4.5,17.0,56.0,23.65,12.97
2016,6,25,19,15,145.5,14.5,4.45,16.5,28.0,11.62,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,3.5,13.5,35.0,12.59,0.02
2016,6,26,5,30,348.0,32.0,3.5,14.0,70.0,25.82,16.1
2016,6,26,5,45,436.0,40.5,3.5,14.5,113.0,31.85,22.25
2016,6,26,6,0,524.0,49.0,3.5,15.0,156.0,37.69,27.77
2016,6,26,6,15,581.5,55.0,3.4,15.5,204.0,61.48,34.18
2016,6,26,6,30,639.0,61.0,3.3,16.0,252.0,110.1,61.29
2016,6,26,6,45,679.0,65.5,3.2,16.5,302.5,164.2,102.41
2016,6,26,7,0,719.0,70.0,3.1,17.0,353.0,219.55,149.12
2016,6,26,7,15,748.0,73.5,3.05,17.5,403.5,275.06,198.12
2016,6,26,7,30,777.0,77.0,3.0,18.0,454.0,333.07,249.11
2016,6,26,7,45,799.5,79.5,2.95,18.5,503.5,389.81,298.24
2016,6,26,8,0,822.0,82.0,2.9,19.0,553.0,447.7,346.81
2016,6,26,8,15,838.5,84.5,2.9,19.5,599.5,503.81,392.52
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,558.94,435.94
2016,6,26,8,45,867.5,89.0,2.9,20.5,689.0,610.82,475.51
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,661.65,513.04
2016,6,26,9,15,889.5,92.5,2.9,21.5,770.5,708.61,546.67
2016,6,26,9,30,899.0,94.0,2.9,22.0,809.0,753.76,576.81
2016,6,26,9,45,908.5,94.0,2.9,22.5,842.5,795.4,603.48
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,834.75,628.21
2016,6,26,10,15,923.0,95.0,2.95,23.0,903.0,868.82,650.63
2016,6,26,10,30,928.0,96.0,3.0,23.0,930.0,899.93,670.98
2016,6,26,10,45,930.0,97.5,3.05,23.5,950.0,925.73,686.42
2016,6,26,11,0,932.0,99.0,3.1,24.0,970.0,948.15,699.58
2016,6,26,11,15,934.0,99.5,3.2,24.0,983.0,966.11,711.57
2016,6,26,11,30,936.0,100.0,3.3,24.0,996.0,980.52,721.32
2016,6,26,11,45,935.0,101.5,3.4,24.5,1001.5,989.46,726.16
2016,6,26,12,0,934.0,103.0,3.5,25.0,1007.0,994.74,728.7
2016,6,26,12,15,933.0,103.0,3.6,25.0,1006.0,994.93,729.44
2016,6,26,12,30,932.0,103.0,3.7,25.0,1005.0,991.5,727.92
2016,6,26,12,45,919.5,109.5,3.85,25.0,993.0,979.82,721.37
2016,6,26,13,0,907.0,116.0,4.0,25.0,981.0,964.75,712.61
2016,6,26,13,15,903.5,115.5,4.15,25.0,965.5,948.07,702.78
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,928.03,690.65
2016,6,26,13,45,895.0,114.0,4.5,25.0,927.5,902.92,675.21
2016,6,26,14,0,890.0,113.0,4.7,25.0,905.0,874.71,658.09
2016,6,26,14,15,883.5,112.0,4.8,25.0,876.5,842.31,637.19
2016,6,26,14,30,877.0,111.0,4.9,25.0,848.0,807.22,614.2
2016,6,26,14,45,867.5,109.5,5.05,25.0,813.5,766.86,587.45
2016,6,26,15,0,858.0,108.0,5.2,25.0,779.0,724.41,558.8
2016,6,26,15,15,846.5,106.0,5.2,24.5,740.0,678.26,525.68
2016,6,26,15,30,835.0,104.0,5.2,24.0,701.0,630.65,490.56
2016,6,26,15,45,819.5,102.0,5.25,24.0,657.0,580.54,451.74
2016,6,26,16,0,804.0,100.0,5.3,24.0,613.0,528.21,410.23
2016,6,26,16,15,785.0,97.0,5.25,23.5,566.5,472.97,365.92
2016,6,26,16,30,766.0,94.0,5.2,23.0,520.0,418.13,320.57
2016,6,26,16,45,741.0,90.5,5.2,22.5,470.5,361.28,272.5
2016,6,26,17,0,716.0,87.0,5.2,22.0,421.0,306.07,224.65
2016,6,26,17,15,683.5,82.5,5.05,21.5,371.5,247.37,173.68
2016,6,26,17,30,651.0,78.0,4.9,21.0,322.0,194.03,127.68
2016,6,26,17,45,607.0,72.0,4.8,20.5,273.0,141.19,85.12
2016,6,26,18,0,563.0,66.0,4.7,20.0,224.0,93.33,52.11
2016,6,26,18,15,499.5,58.5,4.6,19.0,178.0,49.16,37.43
2016,6,26,18,30,436.0,51.0,4.5,18.0,132.0,39.84,29.11
2016,6,26,18,45,343.5,40.5,4.45,17.5,92.5,32.33,22.08
2016,6,26,19,0,251.0,30.0,4.4,17.0,53.0,24.52,13.66
2016,6,26,19,15,125.5,15.0,4.35,16.5,26.5,11.82,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,12.18,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,24.95,15.33
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,30.59,21.13
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,36.05,26.32
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,59.27,32.59
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,107.77,59.45
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,161.82,100.55
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,217.0,147.15
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,272.21,195.88
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,329.93,246.6
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,386.56,295.65
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,444.17,343.96
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,500.06,389.58
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,555.07,433.05
2016,6,27,8,45,859.5,90.5,3.0,21.0,684.0,607.08,472.16
2016,6,27,9,0,872.0,93.0,3.1,22.0,727.0,658.06,509.2
2016,6,27,9,15,882.0,94.5,3.15,22.5,766.0,705.08,543.07
2016,6,27,9,30,892.0,96.0,3.2,23.0,805.0,750.34,573.68
2016,6,27,9,45,887.5,104.5,3.25,23.5,834.5,789.23,598.76
2016,6,27,10,0,883.0,113.0,3.3,24.0,864.0,824.83,621.31
2016,6,27,10,15,889.5,114.0,3.35,24.5,891.5,859.11,642.76
2016,6,27,10,30,896.0,115.0,3.4,25.0,919.0,890.61,662.15
2016,6,27,10,45,900.5,116.0,3.5,25.5,940.0,917.4,678.55
2016,6,27,11,0,905.0,117.0,3.6,26.0,961.0,941.01,692.81
2016,6,27,11,15,907.5,117.5,3.65,26.0,975.0,959.0,704.43
2016,6,27,11,30,910.0,118.0,3.7,26.0,989.0,973.56,713.89
2016,6,27,11,45,911.5,118.5,3.8,26.5,996.0,983.69,719.42
2016,6,27,12,0,913.0,119.0,3.9,27.0,1003.0,990.29,722.74
2016,6,27,12,15,913.0,119.0,4.05,27.0,1002.5,991.45,724.33
2016,6,27,12,30,913.0,119.0,4.2,27.0,1002.0,989.07,723.7
2016,6,27,12,45,916.5,115.5,4.35,27.0,995.5,983.14,720.81
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,973.55,715.57
2016,6,27,13,15,917.0,111.5,4.6,26.5,974.0,957.18,707.09
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,937.37,696.55
2016,6,27,13,45,910.5,109.5,4.85,26.0,937.5,912.82,681.66
2016,6,27,14,0,907.0,108.0,5.0,26.0,916.0,885.04,664.41
2016,6,27,14,15,901.0,107.0,5.05,26.0,887.5,852.58,643.17
2016,6,27,14,30,895.0,106.0,5.1,26.0,859.0,817.34,619.85
2016,6,27,14,45,887.0,104.0,5.15,26.0,824.5,777.01,592.74
2016,6,27,15,0,879.0,102.0,5.2,26.0,790.0,734.42,563.73
2016,6,27,15,15,868.5,100.0,5.25,25.5,750.5,688.09,531.18
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,640.16,496.15
2016,6,27,15,45,845.0,95.0,5.35,25.0,667.5,588.46,456.33
2016,6,27,16,0,832.0,92.0,5.4,25.0,624.0,535.89,414.75
2016,6,27,16,15,814.0,89.5,5.45,24.5,576.5,480.42,370.49
2016,6,27,16,30,796.0,87.0,5.5,24.0,529.0,424.97,324.79
2016,6,27,16,45,774.5,83.0,5.55,23.5,480.0,367.32,276.03
2016,6,27,17,0,753.0,79.0,5.6,23.0,431.0,310.87,227.02
2016,6,27,17,15,722.0,75.0,5.55,22.0,380.5,253.49,177.25
2016,6,27,17,30,691.0,71.0,5.5,21.0,330.0,198.98,130.26
2016,6,27,17,45,649.0,66.0,5.5,20.5,280.5,142.23,84.19
2016,6,27,18,0,607.0,61.0,5.5,20.0,231.0,92.85,50.03
2016,6,27,18,15,544.0,54.0,5.35,19.5,184.0,46.42,29.38
2016,6,27,18,30,481.0,47.0,5.2,19.0,137.0,36.51,26.1
2016,6,27,18,45,385.5,38.0,5.1,18.5,96.0,30.18,20.14
2016,6,27,19,0,290.0,29.0,5.0,18.0,55.0,23.64,12.9
2016,6,27,19,15,145.0,14.5,4.85,17.5,27.5,11.62,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,151.0,16.5,3.65,14.0,33.0,13.05,0.0
2016,6,28,5,30,302.0,33.0,3.6,14.0,66.0,26.74,16.77
2016,6,28,5,45,389.0,42.5,3.6,14.5,107.0,33.57,23.72
2016,6,28,6,0,476.0,52.0,3.6,15.0,148.0,40.16,29.93
2016,6,28,6,15,536.0,59.0,3.5,15.0,195.5,62.27,36.39
2016,6,28,6,30,596.0,66.0,3.4,15.0,243.0,109.22,62.73
2016,6,28,6,45,639.0,71.0,3.3,15.5,293.0,158.88,100.13
2016,6,28,7,0,682.0,76.0,3.2,16.0,343.0,213.28,145.91
2016,6,28,7,15,712.5,80.5,3.15,16.5,393.0,270.72,196.38
2016,6,28,7,30,743.0,85.0,3.1,17.0,443.0,328.19,246.86
2016,6,28,7,45,768.0,87.5,3.05,18.0,492.5,384.11,294.79
2016,6,28,8,0,793.0,90.0,3.0,19.0,542.0,441.52,342.33
2016,6,28,8,15,811.0,93.0,2.95,19.5,589.0,497.11,387.52
2016,6,28,8,30,829.0,96.0,2.9,20.0,636.0,552.86,431.24
2016,6,28,8,45,844.0,97.5,2.9,20.5,679.5,604.12,470.38
2016,6,28,9,0,859.0,99.0,2.9,21.0,723.0,655.12,508.08
2016,6,28,9,15,869.5,100.5,2.85,21.0,762.0,701.98,542.48
2016,6,28,9,30,880.0,102.0,2.8,21.0,801.0,747.15,573.93
2016,6,28,9,45,889.0,103.0,2.8,21.5,834.5,788.78,600.71
2016,6,28,10,0,898.0,104.0,2.8,22.0,868.0,828.14,625.55
2016,6,28,10,15,904.5,105.0,2.85,22.0,896.0,862.95,648.56
2016,6,28,10,30,911.0,106.0,2.9,22.0,924.0,894.93,669.59
2016,6,28,10,45,915.0,107.0,3.0,22.5,945.0,921.71,686.1
2016,6,28,11,0,919.0,108.0,3.1,23.0,966.0,945.23,700.43
2016,6,28,11,15,921.5,109.0,3.2,23.0,980.0,964.01,713.0
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,979.3,723.37
2016,6,28,11,45,925.0,110.5,3.4,23.5,1000.5,989.15,728.82
2016,6,28,12,0,926.0,111.0,3.5,24.0,1007.0,995.41,732.02
2016,6,28,12,15,926.0,111.0,3.6,24.0,1007.0,996.64,733.44
2016,6,28,12,30,926.0,111.0,3.7,24.0,1007.0,994.27,732.61
2016,6,28,12,45,916.5,116.0,3.85,24.0,996.5,984.08,727.02
2016,6,28,13,0,907.0,121.0,4.0,24.0,986.0,970.46,719.21
2016,6,28,13,15,904.0,120.5,4.1,24.0,971.0,954.33,709.44
2016,6,28,13,30,901.0,120.0,4.2,24.0,956.0,934.81,697.41
2016,6,28,13,45,898.0,118.0,4.3,24.0,934.5,910.56,682.14
2016,6,28,14,0,895.0,116.0,4.4,24.0,913.0,883.09,664.62
2016,6,28,14,15,889.0,114.5,4.4,23.5,885.0,850.54,644.32
2016,6,28,14,30,883.0,113.0,4.4,23.0,857.0,815.23,621.9
2016,6,28,14,45,876.5,110.5,4.45,23.0,823.0,776.01,595.55
2016,6,28,15,0,870.0,108.0,4.5,23.0,789.0,734.43,567.31
2016,6,28,15,15,859.5,106.0,4.45,22.5,749.5,688.47,534.41
2016,6,28,15,30,849.0,104.0,4.4,22.0,710.0,640.92,499.34
2016,6,28,15,45,837.0,100.5,4.4,22.0,667.0,589.74,459.84
2016,6,28,16,0,825.0,97.0,4.4,22.0,624.0,537.97,418.8
2016,6,28,16,15,806.5,94.0,4.35,21.5,576.5,481.89,373.92
2016,6,28,16,30,788.0,91.0,4.3,21.0,529.0,426.1,327.85
2016,6,28,16,45,766.0,87.0,4.3,20.5,480.0,368.65,279.2
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,312.47,230.31
2016,6,28,17,15,712.0,78.5,4.3,19.5,380.5,254.82,179.91
2016,6,28,17,30,680.0,74.0,4.3,19.0,330.0,197.4,130.19
2016,6,28,17,45,637.5,68.5,4.35,18.5,280.0,143.41,86.23
2016,6,28,18,0,595.0,63.0,4.4,18.0,230.0,94.18,51.84
2016,6,28,18,15,531.0,56.0,4.4,17.5,183.0,48.38,31.08
2016,6,28,18,30,467.0,49.0,4.4,17.0,136.0,38.19,27.8
2016,6,28,18,45,368.5,39.5,4.4,16.5,95.0,31.48,21.46
2016,6,28,19,0,270.0,30.0,4.4,16.0,54.0,24.55,13.76
2016,6,28,19,15,135.0,15.0,4.35,15.5,27.0,12.06,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.5,16.0,4.35,12.5,34.5,12.67,0.0
2016,6,29,5,30,345.0,32.0,4.4,13.0,69.0,25.96,16.12
2016,6,29,5,45,436.0,40.5,4.5,13.5,112.0,31.98,22.41
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,37.84,27.98
2016,6,29,6,15,586.5,55.0,4.55,14.0,203.5,60.1,33.91
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,109.14,60.97
2016,6,29,6,45,685.5,66.0,4.5,14.5,303.0,164.02,102.88
2016,6,29,7,0,725.0,71.0,4.5,15.0,354.0,220.11,150.69
2016,6,29,7,15,755.0,75.0,4.45,15.5,405.5,276.75,201.26
2016,6,29,7,30,785.0,79.0,4.4,16.0,457.0,336.02,254.05
2016,6,29,7,45,809.0,81.5,4.4,16.5,507.5,393.89,305.01
2016,6,29,8,0,833.0,84.0,4.4,17.0,558.0,453.08,355.65
2016,6,29,8,15,849.5,86.5,4.35,17.0,605.5,509.84,403.53
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,565.66,449.26
2016,6,29,8,45,879.0,91.0,4.3,17.5,697.0,618.51,490.65
2016,6,29,9,0,892.0,93.0,4.3,18.0,741.0,670.34,529.97
2016,6,29,9,15,902.0,95.0,4.25,18.0,780.5,718.82,566.55
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,765.49,599.79
2016,6,29,9,45,915.5,100.5,4.2,18.5,853.0,806.58,626.96
2016,6,29,10,0,919.0,104.0,4.2,19.0,886.0,844.92,651.85
2016,6,29,10,15,925.0,105.0,4.2,19.0,914.0,880.03,675.48
2016,6,29,10,30,931.0,106.0,4.2,19.0,942.0,912.22,696.95
2016,6,29,10,45,936.0,106.5,4.2,19.5,963.5,939.95,713.9
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,964.4,728.52
2016,6,29,11,15,943.5,107.5,4.2,20.0,999.0,983.14,740.64
2016,6,29,11,30,946.0,108.0,4.2,20.0,1013.0,998.3,750.42
2016,6,29,11,45,948.0,108.0,4.25,20.0,1020.0,1008.88,757.51
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,1015.79,762.25
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,1017.1,763.34
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,1014.72,762.09
2016,6,29,12,45,943.0,111.0,4.45,20.0,1016.5,1004.88,756.01
2016,6,29,13,0,936.0,114.0,4.5,20.0,1007.0,991.48,747.73
2016,6,29,13,15,933.0,113.5,4.5,19.5,992.0,974.96,738.4
2016,6,29,13,30,930.0,113.0,4.5,19.0,977.0,954.93,726.69
2016,6,29,13,45,925.5,112.5,4.55,19.0,954.5,930.17,710.69
2016,6,29,14,0,921.0,112.0,4.6,19.0,932.0,902.17,692.39
2016,6,29,14,15,914.5,110.5,4.6,18.5,903.0,868.47,670.94
2016,6,29,14,30,908.0,109.0,4.6,18.0,874.0,831.95,647.29
2016,6,29,14,45,900.0,107.5,4.6,18.0,839.5,791.67,619.44
2016,6,29,15,0,892.0,106.0,4.6,18.0,805.0,749.07,589.67
2016,6,29,15,15,881.5,104.0,4.6,17.5,765.0,702.2,555.88
2016,6,29,15,30,871.0,102.0,4.6,17.0,725.0,653.67,519.56
2016,6,29,15,45,857.0,99.5,4.65,17.0,680.5,601.22,478.4
2016,6,29,16,0,843.0,97.0,4.7,17.0,636.0,548.34,435.73
2016,6,29,16,15,824.5,94.0,4.7,16.5,588.0,491.31,389.2
2016,6,29,16,30,806.0,91.0,4.7,16.0,540.0,434.53,341.36
2016,6,29,16,45,782.5,87.5,4.75,16.0,489.5,375.96,290.19
2016,6,29,17,0,759.0,84.0,4.8,16.0,439.0,318.8,239.07
2016,6,29,17,15,726.5,80.0,4.8,15.5,387.5,260.56,187.21
2016,6,29,17,30,694.0,76.0,4.8,15.0,336.0,202.52,136.06
2016,6,29,17,45,649.0,70.5,4.8,15.0,285.5,147.27,90.18
2016,6,29,18,0,604.0,65.0,4.8,15.0,235.0,97.09,54.49
2016,6,29,18,15,538.0,58.0,4.7,14.5,186.5,50.62,33.03
2016,6,29,18,30,472.0,51.0,4.6,14.0,138.0,39.96,29.73
2016,6,29,18,45,370.5,41.0,4.6,13.5,96.5,32.85,22.94
2016,6,29,19,0,269.0,31.0,4.6,13.0,55.0,25.5,14.72
2016,6,29,19,15,134.5,15.5,4.55,13.0,27.5,12.52,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,31.5,13.74,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,63.0,28.68,18.34
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,36.33,26.19
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,43.7,33.16
2016,6,30,6,15,521.5,63.5,3.8,14.0,195.0,64.72,39.4
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,111.52,65.53
2016,6,30,6,45,296.5,101.0,3.45,14.5,188.5,129.61,91.22
2016,6,30,7,0,8.0,131.0,3.3,15.0,134.0,115.0,91.47
2016,6,30,7,15,135.5,160.5,3.1,15.5,225.0,176.29,137.89
2016,6,30,7,30,263.0,190.0,2.9,16.0,316.0,254.61,199.08
2016,6,30,7,45,237.5,216.5,2.75,16.5,340.0,285.56,225.04
2016,6,30,8,0,212.0,243.0,2.6,17.0,364.0,310.98,245.67
2016,6,30,8,15,512.0,176.5,2.5,17.5,501.0,421.46,331.98
2016,6,30,8,30,812.0,110.0,2.4,18.0,638.0,556.35,435.77
2016,6,30,8,45,825.5,113.5,2.3,18.5,681.5,609.11,474.88
2016,6,30,9,0,839.0,117.0,2.2,19.0,725.0,661.05,512.45
2016,6,30,9,15,850.5,119.0,2.2,19.0,764.5,705.95,545.41
2016,6,30,9,30,862.0,121.0,2.2,19.0,804.0,751.71,577.97
2016,6,30,9,45,878.0,119.0,2.25,19.5,840.5,795.36,606.32
2016,6,30,10,0,894.0,117.0,2.3,20.0,877.0,837.26,633.09
2016,6,30,10,15,900.5,118.5,2.35,20.0,905.0,872.54,656.3
2016,6,30,10,30,907.0,120.0,2.4,20.0,933.0,904.99,677.56
2016,6,30,10,45,911.0,121.0,2.45,20.5,954.0,931.77,693.65
2016,6,30,11,0,915.0,122.0,2.5,21.0,975.0,955.31,707.57
2016,6,30,11,15,918.0,122.5,2.6,21.0,989.5,974.1,720.21
2016,6,30,11,30,921.0,123.0,2.7,21.0,1004.0,989.42,730.69
2016,6,30,11,45,922.5,123.5,2.85,21.5,1011.0,999.8,737.05
2016,6,30,12,0,924.0,124.0,3.0,22.0,1018.0,1006.61,741.16
2016,6,30,12,15,924.0,124.0,3.1,22.0,1017.5,1007.93,742.76
2016,6,30,12,30,924.0,124.0,3.2,22.0,1017.0,1005.66,742.14
2016,6,30,12,45,914.0,128.5,3.35,22.0,1006.0,994.55,736.15
2016,6,30,13,0,904.0,133.0,3.5,22.0,995.0,980.04,727.95
2016,6,30,13,15,900.5,132.5,3.6,22.0,979.5,963.58,718.12
2016,6,30,13,30,897.0,132.0,3.7,22.0,964.0,943.75,706.01
2016,6,30,13,45,892.0,131.0,3.85,22.5,941.5,918.84,689.39
2016,6,30,14,0,887.0,130.0,4.0,23.0,919.0,890.84,670.59
2016,6,30,14,15,879.5,128.5,4.05,22.5,890.0,857.33,649.95
2016,6,30,14,30,872.0,127.0,4.1,22.0,861.0,821.16,627.23
2016,6,30,14,45,863.0,124.5,4.15,22.0,826.0,780.47,599.84
2016,6,30,15,0,854.0,122.0,4.2,22.0,791.0,737.62,570.35
2016,6,30,15,15,841.5,120.0,4.2,21.5,751.0,693.96,539.15
2016,6,30,15,30,829.0,118.0,4.2,21.0,711.0,645.19,503.43
2016,6,30,15,45,813.0,115.0,4.25,21.0,666.5,592.31,462.83
2016,6,30,16,0,797.0,112.0,4.3,21.0,622.0,538.94,420.75
2016,6,30,16,15,776.5,108.5,4.3,20.5,574.0,482.72,375.97
2016,6,30,16,30,756.0,105.0,4.3,20.0,526.0,427.05,330.18
2016,6,30,16,45,729.5,101.0,4.3,20.0,476.0,367.51,279.54
2016,6,30,17,0,703.0,97.0,4.3,20.0,426.0,311.46,230.66
2016,6,30,17,15,667.5,92.0,4.25,19.5,375.0,254.31,181.08
2016,6,30,17,30,632.0,87.0,4.2,19.0,324.0,200.61,134.83
2016,6,30,17,45,583.5,80.5,4.2,18.5,274.0,147.55,91.98
2016,6,30,18,0,535.0,74.0,4.2,18.0,224.0,100.09,58.75
2016,6,30,18,15,467.0,65.5,4.15,17.5,177.5,56.42,37.83
2016,6,30,18,30,399.0,57.0,4.1,17.0,131.0,45.09,33.82
2016,6,30,18,45,296.5,45.0,4.1,16.5,91.0,34.74,24.25
2016,6,30,19,0,194.0,33.0,4.1,16.0,51.0,25.79,14.71
2016,6,30,19,15,97.0,16.5,4.1,15.5,25.5,13.0,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
