Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,3.35,13.0,30.0,14.13,0.0
2016,7,1,5,30,237.0,36.0,3.4,13.0,60.0,28.08,17.76
2016,7,1,5,45,333.0,46.5,3.45,13.5,101.0,37.24,26.97
2016,7,1,6,0,429.0,57.0,3.5,14.0,142.0,44.55,33.91
2016,7,1,6,15,493.0,65.0,3.45,14.0,189.0,64.71,40.18
2016,7,1,6,30,557.0,73.0,3.4,14.0,236.0,110.22,65.66
2016,7,1,6,45,602.0,79.0,3.4,14.5,286.0,158.75,102.03
2016,7,1,7,0,647.0,85.0,3.4,15.0,336.0,212.35,146.98
2016,7,1,7,15,680.0,90.0,3.35,15.5,386.5,266.6,194.7
2016,7,1,7,30,713.0,95.0,3.3,16.0,437.0,323.94,245.04
2016,7,1,7,45,738.5,98.5,3.25,16.5,486.5,381.71,295.03
2016,7,1,8,0,764.0,102.0,3.2,17.0,536.0,438.85,343.19
2016,7,1,8,15,783.5,105.5,3.1,17.0,583.0,494.33,389.25
2016,7,1,8,30,803.0,109.0,3.0,17.0,630.0,550.19,434.17
2016,7,1,8,45,818.5,111.0,2.95,17.5,674.0,602.29,474.19
2016,7,1,9,0,834.0,113.0,2.9,18.0,718.0,653.77,512.45
2016,7,1,9,15,845.5,115.5,2.85,18.0,757.0,699.11,546.14
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,745.17,579.2
2016,7,1,9,45,867.0,119.0,2.75,18.5,830.0,786.89,606.08
2016,7,1,10,0,877.0,120.0,2.7,19.0,864.0,826.48,631.05
2016,7,1,10,15,883.5,121.5,2.7,19.0,892.0,861.27,653.93
2016,7,1,10,30,890.0,123.0,2.7,19.0,920.0,893.3,674.8
2016,7,1,10,45,895.0,123.5,2.75,19.5,941.5,920.14,691.15
2016,7,1,11,0,900.0,124.0,2.8,20.0,963.0,943.83,705.36
2016,7,1,11,15,903.0,124.5,2.85,20.0,977.0,962.41,717.53
2016,7,1,11,30,906.0,125.0,2.9,20.0,991.0,977.59,727.53
2016,7,1,11,45,908.5,125.0,2.95,20.0,998.5,988.35,734.71
2016,7,1,12,0,911.0,125.0,3.0,20.0,1006.0,995.62,739.71
2016,7,1,12,15,911.0,125.0,3.1,20.0,1005.5,996.96,741.33
2016,7,1,12,30,911.0,125.0,3.2,20.0,1005.0,994.77,740.73
2016,7,1,12,45,906.5,126.0,3.3,20.5,996.5,985.71,734.24
2016,7,1,13,0,902.0,127.0,3.4,21.0,988.0,973.19,725.55
2016,7,1,13,15,899.0,126.5,3.5,20.5,972.5,957.25,717.39
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,937.92,706.92
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,913.03,691.23
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,885.01,673.33
2016,7,1,14,15,880.0,121.5,3.85,20.0,884.0,851.93,651.52
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,816.16,627.68
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,775.92,600.44
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,733.52,571.31
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,687.16,538.01
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,641.45,504.22
2016,7,1,15,45,815.5,109.0,4.0,19.0,662.0,588.8,463.4
2016,7,1,16,0,800.0,106.0,4.0,19.0,618.0,535.6,421.08
2016,7,1,16,15,780.0,103.0,3.95,18.5,570.5,479.96,376.34
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,424.81,330.58
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.0,367.46,281.26
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,309.49,230.5
2016,7,1,17,15,674.5,87.0,3.75,17.5,372.5,252.26,180.49
2016,7,1,17,30,640.0,82.0,3.7,17.0,322.0,198.37,133.66
2016,7,1,17,45,593.5,76.0,3.65,16.5,272.5,145.54,90.53
2016,7,1,18,0,547.0,70.0,3.6,16.0,223.0,98.02,56.92
2016,7,1,18,15,480.0,61.5,3.55,15.5,176.5,53.57,35.37
2016,7,1,18,30,413.0,53.0,3.5,15.0,130.0,41.55,31.0
2016,7,1,18,45,313.5,42.0,3.45,15.0,90.5,33.65,23.47
2016,7,1,19,0,214.0,31.0,3.4,15.0,51.0,24.24,13.54
2016,7,1,19,15,107.0,15.5,3.3,14.5,25.5,12.21,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.96,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.76,15.75
2016,7,2,5,45,342.0,44.0,3.05,13.5,99.5,35.04,25.04
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,42.87,32.41
2016,7,2,6,15,496.5,63.0,3.2,14.5,187.0,62.7,38.55
2016,7,2,6,30,559.0,71.0,3.2,15.0,234.0,108.26,63.73
2016,7,2,6,45,601.0,77.5,3.25,15.5,283.0,156.86,100.09
2016,7,2,7,0,643.0,84.0,3.3,16.0,332.0,210.19,144.75
2016,7,2,7,15,675.5,89.0,3.3,16.0,382.5,264.08,192.37
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,321.0,242.78
2016,7,2,7,45,730.5,99.0,3.3,16.5,481.5,376.81,291.34
2016,7,2,8,0,753.0,104.0,3.3,17.0,530.0,435.54,340.85
2016,7,2,8,15,772.0,107.0,3.3,17.0,577.0,489.77,386.19
2016,7,2,8,30,791.0,110.0,3.3,17.0,624.0,544.34,430.52
2016,7,2,8,45,804.0,114.0,3.3,17.5,666.5,596.34,470.78
2016,7,2,9,0,817.0,118.0,3.3,18.0,709.0,647.54,509.19
2016,7,2,9,15,829.0,120.5,3.25,18.5,748.0,695.53,543.98
2016,7,2,9,30,841.0,123.0,3.2,19.0,787.0,738.13,573.97
2016,7,2,9,45,845.0,127.5,3.2,19.5,819.5,777.97,600.02
2016,7,2,10,0,849.0,132.0,3.2,20.0,852.0,815.31,623.96
2016,7,2,10,15,856.0,133.5,3.2,20.0,879.5,849.69,646.8
2016,7,2,10,30,863.0,135.0,3.2,20.0,907.0,881.42,667.7
2016,7,2,10,45,866.0,137.5,3.2,20.5,928.0,907.73,683.49
2016,7,2,11,0,869.0,140.0,3.2,21.0,949.0,930.89,697.1
2016,7,2,11,15,872.5,140.5,3.2,21.0,963.0,949.44,708.94
2016,7,2,11,30,876.0,141.0,3.2,21.0,977.0,964.7,718.66
2016,7,2,11,45,875.5,142.5,3.2,21.0,983.5,973.76,724.32
2016,7,2,12,0,875.0,144.0,3.2,21.0,990.0,979.39,727.85
2016,7,2,12,15,875.0,144.0,3.2,21.0,990.0,980.72,728.64
2016,7,2,12,30,875.0,144.0,3.2,21.0,990.0,978.66,727.33
2016,7,2,12,45,882.0,138.5,3.25,21.0,985.0,974.77,725.3
2016,7,2,13,0,889.0,133.0,3.3,21.0,980.0,967.28,720.97
2016,7,2,13,15,886.0,132.0,3.3,21.0,965.0,951.1,710.56
2016,7,2,13,30,883.0,131.0,3.3,21.0,950.0,931.57,698.0
2016,7,2,13,45,877.0,130.5,3.3,21.0,928.0,906.61,681.81
2016,7,2,14,0,871.0,130.0,3.3,21.0,906.0,878.63,663.56
2016,7,2,14,15,864.0,128.5,3.3,20.5,877.5,846.04,643.3
2016,7,2,14,30,857.0,127.0,3.3,20.0,849.0,810.8,621.02
2016,7,2,14,45,846.5,126.0,3.3,20.0,814.0,770.92,594.05
2016,7,2,15,0,836.0,125.0,3.3,20.0,779.0,732.95,567.72
2016,7,2,15,15,824.0,122.5,3.25,19.5,739.5,686.15,534.27
2016,7,2,15,30,812.0,120.0,3.2,19.0,700.0,637.97,498.96
2016,7,2,15,45,795.5,117.0,3.15,19.0,656.0,585.57,458.61
2016,7,2,16,0,779.0,114.0,3.1,19.0,612.0,532.75,416.91
2016,7,2,16,15,759.0,110.5,3.05,18.5,565.0,477.64,373.04
2016,7,2,16,30,739.0,107.0,3.0,18.0,518.0,421.42,326.93
2016,7,2,16,45,712.5,102.5,2.95,18.0,468.5,363.94,278.01
2016,7,2,17,0,686.0,98.0,2.9,18.0,419.0,308.32,229.56
2016,7,2,17,15,651.5,92.5,2.85,17.5,369.0,251.87,180.59
2016,7,2,17,30,617.0,87.0,2.8,17.0,319.0,198.78,134.75
2016,7,2,17,45,570.5,80.0,2.75,16.5,269.5,146.36,92.12
2016,7,2,18,0,524.0,73.0,2.7,16.0,220.0,99.29,58.72
2016,7,2,18,15,459.0,64.0,2.6,15.5,174.0,55.77,37.19
2016,7,2,18,30,394.0,55.0,2.5,15.0,128.0,43.29,32.54
2016,7,2,18,45,302.0,43.0,2.45,15.0,89.0,33.21,23.1
2016,7,2,19,0,210.0,31.0,2.4,15.0,50.0,24.24,13.51
2016,7,2,19,15,105.0,15.5,2.35,14.5,25.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,13.0,29.5,12.97,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,26.99,16.66
2016,7,3,5,45,354.0,43.5,3.0,13.5,100.0,34.69,24.71
2016,7,3,6,0,447.0,54.0,3.1,14.0,141.0,42.1,31.73
2016,7,3,6,15,509.0,61.5,3.05,14.5,188.0,61.39,37.43
2016,7,3,6,30,571.0,69.0,3.0,15.0,235.0,107.21,62.43
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.0,141.92,99.58
2016,7,3,7,0,91.0,152.0,3.0,16.0,187.0,148.69,115.77
2016,7,3,7,15,139.0,174.0,2.95,16.0,236.5,187.98,146.98
2016,7,3,7,30,187.0,196.0,2.9,16.0,286.0,233.06,183.27
2016,7,3,7,45,232.0,213.5,2.9,16.5,337.0,280.6,221.35
2016,7,3,8,0,277.0,231.0,2.9,17.0,388.0,331.65,261.94
2016,7,3,8,15,541.5,168.0,2.85,17.5,507.5,427.86,337.46
2016,7,3,8,30,806.0,105.0,2.8,18.0,627.0,547.54,430.48
2016,7,3,8,45,819.5,108.0,2.8,18.5,670.0,599.63,470.05
2016,7,3,9,0,833.0,111.0,2.8,19.0,713.0,650.92,508.14
2016,7,3,9,15,844.0,113.5,2.8,19.0,752.0,696.03,541.74
2016,7,3,9,30,855.0,116.0,2.8,19.0,791.0,741.77,574.66
2016,7,3,9,45,881.0,108.0,2.8,19.5,829.5,787.24,604.41
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,831.56,632.88
2016,7,3,10,15,913.0,101.0,2.75,20.0,896.0,866.52,655.41
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,898.6,675.84
2016,7,3,10,45,922.5,103.0,2.7,20.5,945.0,925.43,691.68
2016,7,3,11,0,926.0,104.0,2.7,21.0,966.0,948.96,705.25
2016,7,3,11,15,928.5,104.5,2.7,21.0,980.0,967.67,716.98
2016,7,3,11,30,931.0,105.0,2.7,21.0,994.0,982.86,726.47
2016,7,3,11,45,931.5,105.5,2.75,21.0,1001.0,992.57,732.92
2016,7,3,12,0,932.0,106.0,2.8,21.0,1008.0,998.65,737.13
2016,7,3,12,15,932.0,106.0,2.8,21.0,1007.5,1000.12,737.99
2016,7,3,12,30,932.0,106.0,2.8,21.0,1007.0,997.95,736.62
2016,7,3,12,45,914.5,116.0,2.85,21.5,994.0,985.13,727.4
2016,7,3,13,0,897.0,126.0,2.9,22.0,981.0,968.92,716.12
2016,7,3,13,15,894.0,125.5,2.9,21.5,966.0,953.11,707.52
2016,7,3,13,30,891.0,125.0,2.9,21.0,951.0,933.92,696.67
2016,7,3,13,45,886.5,123.5,2.95,21.0,929.0,909.18,681.14
2016,7,3,14,0,882.0,122.0,3.0,21.0,907.0,881.33,663.46
2016,7,3,14,15,875.0,120.5,3.0,21.0,878.5,848.42,641.9
2016,7,3,14,30,868.0,119.0,3.0,21.0,850.0,812.84,618.39
2016,7,3,14,45,859.5,117.0,3.05,21.0,815.5,773.16,592.1
2016,7,3,15,0,851.0,115.0,3.1,21.0,781.0,731.31,563.97
2016,7,3,15,15,839.0,113.0,3.1,20.5,741.5,685.11,531.36
2016,7,3,15,30,827.0,111.0,3.1,20.0,702.0,639.57,498.23
2016,7,3,15,45,813.0,107.5,3.1,20.0,658.5,587.48,458.44
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,534.71,417.04
2016,7,3,16,15,779.5,101.0,3.1,19.5,567.5,479.33,373.14
2016,7,3,16,30,760.0,98.0,3.1,19.0,520.0,424.38,328.11
2016,7,3,16,45,735.5,93.5,3.15,18.5,471.0,366.88,279.78
2016,7,3,17,0,711.0,89.0,3.2,18.0,422.0,308.72,229.65
2016,7,3,17,15,677.5,84.5,3.2,17.5,371.5,252.04,180.15
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,198.54,133.63
2016,7,3,17,45,599.5,73.5,3.2,17.0,272.0,145.22,89.78
2016,7,3,18,0,555.0,67.0,3.2,17.0,223.0,96.97,55.31
2016,7,3,18,15,490.5,59.0,3.1,16.5,176.5,52.38,33.64
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,39.85,29.38
2016,7,3,18,45,332.5,40.0,2.9,15.5,90.5,31.9,21.91
2016,7,3,19,0,239.0,29.0,2.8,15.0,51.0,23.62,12.96
2016,7,3,19,15,119.5,14.5,2.75,14.5,25.5,11.43,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.92,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.31,14.35
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,30.82,21.3
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,37.12,27.3
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,56.23,32.56
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,103.45,57.78
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,153.74,95.12
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,211.55,143.58
2016,7,4,7,15,730.5,73.5,3.3,16.0,389.0,266.46,192.52
2016,7,4,7,30,761.0,77.0,3.2,16.0,440.0,324.11,243.99
2016,7,4,7,45,785.5,79.5,3.15,16.5,489.5,380.94,293.7
2016,7,4,8,0,810.0,82.0,3.1,17.0,539.0,439.2,343.14
2016,7,4,8,15,827.5,84.5,3.05,17.5,586.5,495.43,389.44
2016,7,4,8,30,845.0,87.0,3.0,18.0,634.0,550.88,433.53
2016,7,4,8,45,859.5,89.0,2.95,18.5,678.0,603.83,474.23
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,655.96,512.95
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,704.26,548.91
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,750.85,581.64
2016,7,4,9,45,888.5,104.5,2.9,19.5,831.0,789.71,606.69
2016,7,4,10,0,882.0,114.0,2.9,20.0,861.0,825.11,629.04
2016,7,4,10,15,889.0,115.0,2.9,20.0,889.0,860.18,652.16
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,892.5,673.25
2016,7,4,10,45,898.0,118.5,2.9,20.5,937.5,918.9,688.91
2016,7,4,11,0,900.0,121.0,2.9,21.0,958.0,942.0,702.31
2016,7,4,11,15,903.5,121.5,2.9,21.0,972.5,961.21,714.47
2016,7,4,11,30,907.0,122.0,2.9,21.0,987.0,977.03,724.45
2016,7,4,11,45,905.5,124.0,2.9,21.0,993.5,986.06,730.01
2016,7,4,12,0,904.0,126.0,2.9,21.0,1000.0,991.51,733.38
2016,7,4,12,15,904.0,126.0,2.85,21.0,999.5,992.97,733.82
2016,7,4,12,30,904.0,126.0,2.8,21.0,999.0,990.92,732.07
2016,7,4,12,45,912.0,120.0,2.8,21.0,994.0,987.26,729.85
2016,7,4,13,0,920.0,114.0,2.8,21.0,989.0,979.84,725.27
2016,7,4,13,15,916.5,113.5,2.8,21.0,974.0,963.25,714.72
2016,7,4,13,30,913.0,113.0,2.8,21.0,959.0,943.21,702.02
2016,7,4,13,45,908.0,112.0,2.8,21.0,937.0,918.02,685.9
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,889.67,667.66
2016,7,4,14,15,896.0,110.0,2.8,20.5,886.0,856.64,647.4
2016,7,4,14,30,889.0,109.0,2.8,20.0,857.0,820.87,625.07
2016,7,4,14,45,879.5,107.5,2.8,20.0,822.0,780.17,597.86
2016,7,4,15,0,870.0,106.0,2.8,20.0,787.0,737.3,568.88
2016,7,4,15,15,858.5,104.0,2.8,20.0,747.5,690.67,535.41
2016,7,4,15,30,847.0,102.0,2.8,20.0,708.0,642.51,499.6
2016,7,4,15,45,831.0,100.0,2.85,20.0,663.5,590.44,460.1
2016,7,4,16,0,815.0,98.0,2.9,20.0,619.0,538.31,419.36
2016,7,4,16,15,796.0,95.0,2.9,19.5,571.5,482.36,375.11
2016,7,4,16,30,777.0,92.0,2.9,19.0,524.0,426.76,329.6
2016,7,4,16,45,750.5,89.0,2.95,18.5,474.0,368.98,281.07
2016,7,4,17,0,724.0,86.0,3.0,18.0,424.0,312.97,232.64
2016,7,4,17,15,691.0,81.5,3.0,17.5,373.5,253.45,180.83
2016,7,4,17,30,658.0,77.0,3.0,17.0,323.0,199.25,133.65
2016,7,4,17,45,610.0,71.5,3.05,17.0,273.0,145.45,89.48
2016,7,4,18,0,562.0,66.0,3.1,17.0,223.0,97.11,55.07
2016,7,4,18,15,497.5,58.0,3.05,16.5,176.5,52.03,33.04
2016,7,4,18,30,433.0,50.0,3.0,16.0,130.0,39.02,28.65
2016,7,4,18,45,335.5,39.5,3.0,15.5,90.5,31.48,21.53
2016,7,4,19,0,238.0,29.0,3.0,15.0,51.0,23.64,12.92
2016,7,4,19,15,119.0,14.5,3.0,14.5,25.5,11.43,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,3.25,13.0,29.0,12.4,0.0
2016,7,5,5,30,271.0,31.0,3.3,13.0,58.0,25.27,15.01
2016,7,5,5,45,372.0,40.0,3.35,13.5,99.0,31.72,22.06
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,37.98,28.05
2016,7,5,6,15,535.5,56.0,3.35,14.5,187.5,56.7,33.43
2016,7,5,6,30,598.0,63.0,3.3,15.0,235.0,103.67,58.52
2016,7,5,6,45,347.0,108.5,3.3,15.5,212.5,142.26,99.18
2016,7,5,7,0,96.0,154.0,3.3,16.0,190.0,151.15,117.65
2016,7,5,7,15,102.0,175.5,3.25,16.0,219.0,179.1,140.92
2016,7,5,7,30,108.0,197.0,3.2,16.0,248.0,207.88,164.71
2016,7,5,7,45,137.5,220.0,3.15,16.5,292.5,247.72,196.47
2016,7,5,8,0,167.0,243.0,3.1,17.0,337.0,290.91,230.63
2016,7,5,8,15,212.0,261.0,3.05,17.0,391.0,340.52,269.93
2016,7,5,8,30,257.0,279.0,3.0,17.0,445.0,398.53,315.35
2016,7,5,8,45,559.0,187.5,3.0,17.5,581.0,519.05,410.34
2016,7,5,9,0,861.0,96.0,3.0,18.0,717.0,652.37,513.06
2016,7,5,9,15,872.0,98.0,3.05,18.0,756.5,700.5,548.79
2016,7,5,9,30,883.0,100.0,3.1,18.0,796.0,747.01,582.14
2016,7,5,9,45,893.5,100.5,3.2,18.5,830.5,789.8,610.75
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,830.44,637.53
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,865.84,661.66
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,898.41,683.78
2016,7,5,10,45,919.5,105.0,3.6,19.5,943.0,925.38,700.7
2016,7,5,11,0,922.0,107.0,3.7,20.0,964.0,949.01,715.31
2016,7,5,11,15,925.0,107.5,3.8,20.0,978.5,968.23,728.33
2016,7,5,11,30,928.0,108.0,3.9,20.0,993.0,983.94,739.09
2016,7,5,11,45,928.0,109.5,4.0,20.0,1000.0,994.21,746.27
2016,7,5,12,0,928.0,111.0,4.1,20.0,1007.0,1000.83,751.13
2016,7,5,12,15,928.0,111.0,4.1,19.5,1006.5,1002.39,753.52
2016,7,5,12,30,928.0,111.0,4.1,19.0,1006.0,1000.31,753.6
2016,7,5,12,45,922.5,113.5,4.2,19.0,997.0,991.77,748.59
2016,7,5,13,0,917.0,116.0,4.3,19.0,988.0,979.7,741.28
2016,7,5,13,15,914.0,115.5,4.35,19.0,973.5,963.64,731.02
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,944.13,718.52
2016,7,5,13,45,907.0,113.5,4.45,19.0,937.5,919.41,702.53
2016,7,5,14,0,903.0,112.0,4.5,19.0,916.0,891.47,684.26
2016,7,5,14,15,897.0,111.0,4.55,19.0,887.5,859.28,662.89
2016,7,5,14,30,891.0,110.0,4.6,19.0,859.0,824.28,639.37
2016,7,5,14,45,884.5,107.5,4.7,19.0,825.5,784.82,612.72
2016,7,5,15,0,878.0,105.0,4.8,19.0,792.0,742.97,583.98
2016,7,5,15,15,867.5,103.0,4.85,18.5,752.5,696.68,551.04
2016,7,5,15,30,857.0,101.0,4.9,18.0,713.0,648.74,515.36
2016,7,5,15,45,845.5,97.5,5.0,18.0,670.0,597.4,475.23
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,545.45,433.41
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,489.73,388.02
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,434.15,341.22
2016,7,5,16,45,777.5,85.0,5.3,17.0,483.0,376.07,290.5
2016,7,5,17,0,756.0,81.0,5.4,17.0,434.0,319.16,239.6
2016,7,5,17,15,724.5,77.0,5.45,16.5,383.0,261.12,187.85
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,203.3,136.74
2016,7,5,17,45,647.5,68.0,5.6,15.5,281.5,148.17,90.88
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,98.16,54.87
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,51.42,32.14
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,38.29,28.23
2016,7,5,18,45,363.5,39.5,5.45,14.0,94.0,31.57,21.73
2016,7,5,19,0,256.0,30.0,5.4,14.0,53.0,24.64,13.68
2016,7,5,19,15,128.0,15.0,5.35,13.5,26.5,12.13,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.5,5.05,13.0,27.5,12.2,0.0
2016,7,6,5,30,249.0,31.0,5.0,13.0,55.0,25.3,14.89
2016,7,6,5,45,347.0,41.0,5.0,13.5,95.5,32.62,22.8
2016,7,6,6,0,445.0,51.0,5.0,14.0,136.0,39.69,29.53
2016,7,6,6,15,508.0,58.0,4.9,14.0,182.5,57.27,34.68
2016,7,6,6,30,571.0,65.0,4.8,14.0,229.0,102.61,59.06
2016,7,6,6,45,615.0,70.5,4.75,14.5,278.0,151.33,95.37
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,204.98,140.57
2016,7,6,7,15,457.0,131.5,4.6,15.0,317.5,239.2,179.99
2016,7,6,7,30,255.0,187.0,4.5,15.0,308.0,248.82,195.85
2016,7,6,7,45,200.0,215.0,4.4,15.5,316.5,267.48,212.86
2016,7,6,8,0,145.0,243.0,4.3,16.0,325.0,281.24,224.55
2016,7,6,8,15,119.5,263.0,4.2,16.0,335.0,296.63,236.94
2016,7,6,8,30,94.0,283.0,4.1,16.0,345.0,305.21,243.39
2016,7,6,8,45,160.0,305.0,4.1,16.5,417.5,375.32,298.44
2016,7,6,9,0,226.0,327.0,4.1,17.0,490.0,447.58,354.19
2016,7,6,9,15,207.5,349.5,4.05,17.0,505.5,467.85,368.76
2016,7,6,9,30,189.0,372.0,4.0,17.0,521.0,486.06,381.65
2016,7,6,9,45,536.0,238.5,3.95,17.5,686.5,654.23,514.29
2016,7,6,10,0,883.0,105.0,3.9,18.0,852.0,817.69,634.83
2016,7,6,10,15,889.5,106.5,3.9,18.0,879.5,852.96,657.88
2016,7,6,10,30,896.0,108.0,3.9,18.0,907.0,885.47,679.71
2016,7,6,10,45,903.0,107.0,3.95,18.5,929.5,913.06,696.99
2016,7,6,11,0,910.0,106.0,4.0,19.0,952.0,937.59,712.1
2016,7,6,11,15,913.0,106.5,4.05,19.0,966.0,956.65,724.81
2016,7,6,11,30,916.0,107.0,4.1,19.0,980.0,972.25,735.27
2016,7,6,11,45,920.0,106.0,4.2,19.0,988.0,983.85,743.39
2016,7,6,12,0,924.0,105.0,4.3,19.0,996.0,991.9,749.21
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.0,993.01,750.91
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,990.49,750.58
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.0,981.58,745.9
2016,7,6,13,0,908.0,113.0,4.9,19.0,976.0,969.18,738.86
2016,7,6,13,15,904.5,112.0,5.05,19.0,961.0,952.32,728.72
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,932.06,716.15
2016,7,6,13,45,895.0,111.0,5.4,19.0,923.5,907.23,700.58
2016,7,6,14,0,889.0,111.0,5.6,19.0,901.0,879.34,682.63
2016,7,6,14,15,882.0,109.5,5.65,18.5,872.5,846.24,661.26
2016,7,6,14,30,875.0,108.0,5.7,18.0,844.0,810.46,637.7
2016,7,6,14,45,866.5,106.5,5.8,18.0,810.0,771.01,610.17
2016,7,6,15,0,858.0,105.0,5.9,18.0,776.0,729.37,580.71
2016,7,6,15,15,608.0,199.5,5.85,17.5,663.0,616.44,491.76
2016,7,6,15,30,358.0,294.0,5.8,17.0,550.0,505.23,402.84
2016,7,6,15,45,583.5,194.0,5.8,17.0,580.5,535.71,429.19
2016,7,6,16,0,809.0,94.0,5.8,17.0,611.0,532.79,427.04
2016,7,6,16,15,516.0,164.0,5.7,16.5,484.5,407.61,325.94
2016,7,6,16,30,223.0,234.0,5.6,16.0,358.0,305.92,244.42
2016,7,6,16,45,210.0,212.0,5.6,16.0,320.0,266.94,212.25
2016,7,6,17,0,197.0,190.0,5.6,16.0,282.0,229.33,180.72
2016,7,6,17,15,430.5,131.0,5.5,15.5,301.5,228.05,171.18
2016,7,6,17,30,664.0,72.0,5.4,15.0,321.0,197.14,133.4
2016,7,6,17,45,621.5,66.5,5.35,15.0,272.0,143.71,88.46
2016,7,6,18,0,579.0,61.0,5.3,15.0,223.0,95.05,53.03
2016,7,6,18,15,515.0,54.0,5.2,14.5,176.5,49.7,30.71
2016,7,6,18,30,451.0,47.0,5.1,14.0,130.0,36.52,26.66
2016,7,6,18,45,355.5,37.5,5.0,13.5,90.5,29.78,20.21
2016,7,6,19,0,260.0,28.0,4.9,13.0,51.0,22.8,12.22
2016,7,6,19,15,130.0,14.0,4.8,13.0,25.5,11.24,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,4.25,14.0,28.0,11.14,0.0
2016,7,7,5,30,298.0,28.0,4.2,14.0,56.0,22.67,12.55
2016,7,7,5,45,393.5,36.0,4.2,14.0,96.5,28.36,19.03
2016,7,7,6,0,489.0,44.0,4.2,14.0,137.0,33.9,24.41
2016,7,7,6,15,549.5,50.5,4.15,14.0,183.5,51.73,29.49
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,98.85,54.37
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,112.26,76.3
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,89.99,70.88
2016,7,7,7,15,27.5,144.5,4.1,15.0,157.5,133.01,105.84
2016,7,7,7,30,55.0,186.0,4.1,15.0,212.0,180.08,144.02
2016,7,7,7,45,33.0,186.5,4.1,15.5,202.5,177.06,141.52
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,169.52,135.01
2016,7,7,8,15,26.0,222.0,4.1,16.0,238.0,208.86,166.6
2016,7,7,8,30,41.0,257.0,4.1,16.0,283.0,253.15,201.82
2016,7,7,8,45,40.0,273.5,4.2,16.5,301.0,270.85,215.08
2016,7,7,9,0,39.0,290.0,4.3,17.0,319.0,288.43,228.14
2016,7,7,9,15,43.5,311.0,4.4,17.0,344.5,313.81,247.75
2016,7,7,9,30,48.0,332.0,4.5,17.0,370.0,339.6,267.54
2016,7,7,9,45,109.5,370.0,4.6,17.5,461.0,432.87,339.94
2016,7,7,10,0,171.0,408.0,4.7,18.0,552.0,523.76,408.84
2016,7,7,10,15,174.5,423.0,4.75,18.0,574.0,548.35,426.64
2016,7,7,10,30,178.0,438.0,4.8,18.0,596.0,572.5,444.27
2016,7,7,10,45,122.5,433.5,4.9,18.0,544.0,525.07,407.25
2016,7,7,11,0,67.0,429.0,5.0,18.0,492.0,464.11,359.88
2016,7,7,11,15,127.0,452.5,5.0,18.0,573.0,555.07,429.75
2016,7,7,11,30,187.0,476.0,5.0,18.0,654.0,637.08,491.36
2016,7,7,11,45,198.0,469.0,5.0,18.0,659.0,643.44,495.98
2016,7,7,12,0,209.0,462.0,5.0,18.0,664.0,648.84,500.26
2016,7,7,12,15,563.5,283.5,5.0,18.0,827.5,837.95,648.49
2016,7,7,12,30,918.0,105.0,5.0,18.0,991.0,986.48,755.07
2016,7,7,12,45,910.5,109.0,5.0,18.0,981.5,977.62,748.1
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,965.3,739.85
2016,7,7,13,15,650.5,252.0,4.95,18.0,866.0,868.25,670.51
2016,7,7,13,30,398.0,391.0,4.9,18.0,760.0,755.71,582.65
2016,7,7,13,45,268.5,413.0,4.9,18.0,659.5,643.55,498.56
2016,7,7,14,0,139.0,435.0,4.9,18.0,559.0,535.41,415.5
2016,7,7,14,15,137.5,420.0,4.9,18.0,539.5,514.01,400.28
2016,7,7,14,30,136.0,405.0,4.9,18.0,520.0,492.18,384.34
2016,7,7,14,45,78.5,343.5,4.95,18.0,409.5,376.38,295.43
2016,7,7,15,0,21.0,282.0,5.0,18.0,299.0,267.83,210.24
2016,7,7,15,15,25.5,278.5,5.05,17.5,298.0,271.32,214.11
2016,7,7,15,30,30.0,275.0,5.1,17.0,297.0,268.71,212.94
2016,7,7,15,45,18.5,235.0,5.15,17.0,248.5,219.72,174.14
2016,7,7,16,0,7.0,195.0,5.2,17.0,200.0,176.57,139.69
2016,7,7,16,15,3.5,171.0,5.2,16.5,173.5,152.89,121.07
2016,7,7,16,30,0.0,147.0,5.2,16.0,147.0,129.75,102.65
2016,7,7,16,45,0.0,133.0,5.25,16.0,133.0,117.16,92.59
2016,7,7,17,0,0.0,119.0,5.3,16.0,119.0,104.65,82.49
2016,7,7,17,15,338.0,94.0,5.25,15.5,220.5,172.43,128.47
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,199.98,135.36
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,143.56,87.87
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,94.21,51.83
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,48.28,29.23
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,34.88,25.32
2016,7,7,18,45,373.5,36.0,4.95,13.0,91.0,28.51,19.15
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,21.93,11.45
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,10.82,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.3,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,20.92,11.01
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,26.27,17.15
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,31.5,22.17
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,59.58,40.82
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,86.01,66.57
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,106.3,83.19
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,127.41,100.46
2016,7,8,7,15,112.5,166.5,3.85,16.0,218.0,174.5,136.98
2016,7,8,7,30,189.0,193.0,3.7,16.0,282.0,230.93,181.86
2016,7,8,7,45,210.0,214.0,3.6,16.5,323.0,270.43,213.95
2016,7,8,8,0,231.0,235.0,3.5,17.0,364.0,312.16,247.4
2016,7,8,8,15,529.0,157.0,3.45,17.0,486.5,414.4,328.8
2016,7,8,8,30,827.0,79.0,3.4,17.0,609.0,532.89,423.2
2016,7,8,8,45,480.0,205.0,3.4,17.5,517.5,485.16,384.16
2016,7,8,9,0,133.0,331.0,3.4,18.0,426.0,391.74,307.42
2016,7,8,9,15,505.0,207.0,3.45,18.0,599.0,553.23,437.4
2016,7,8,9,30,877.0,83.0,3.5,18.0,772.0,726.41,570.07
2016,7,8,9,45,884.5,84.5,3.55,18.5,805.0,767.79,596.92
2016,7,8,10,0,892.0,86.0,3.6,19.0,838.0,806.84,622.64
2016,7,8,10,15,898.0,87.0,3.6,19.0,865.5,841.62,646.05
2016,7,8,10,30,904.0,88.0,3.6,19.0,893.0,873.58,667.38
2016,7,8,10,45,908.0,89.0,3.65,19.5,914.5,900.78,684.32
2016,7,8,11,0,912.0,90.0,3.7,20.0,936.0,924.76,699.0
2016,7,8,11,15,915.0,90.5,3.7,20.0,950.0,943.98,711.48
2016,7,8,11,30,918.0,91.0,3.7,20.0,964.0,959.74,721.67
2016,7,8,11,45,920.0,91.0,3.75,20.5,971.5,970.53,727.52
2016,7,8,12,0,922.0,91.0,3.8,21.0,979.0,977.73,731.05
2016,7,8,12,15,922.0,91.0,3.85,21.0,979.0,979.4,732.39
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,977.43,731.42
2016,7,8,12,45,914.0,95.5,4.0,21.0,970.0,968.65,726.27
2016,7,8,13,0,906.0,100.0,4.1,21.0,961.0,956.38,718.86
2016,7,8,13,15,903.5,99.0,4.2,21.0,947.0,940.48,709.02
2016,7,8,13,30,901.0,98.0,4.3,21.0,933.0,921.15,696.87
2016,7,8,13,45,897.5,97.5,4.4,21.0,912.0,898.07,682.08
2016,7,8,14,0,894.0,97.0,4.5,21.0,891.0,871.8,665.35
2016,7,8,14,15,888.0,95.5,4.6,20.5,863.0,839.38,645.43
2016,7,8,14,30,882.0,94.0,4.7,20.0,835.0,804.19,623.25
2016,7,8,14,45,874.5,92.5,4.8,20.0,802.0,765.26,596.84
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,724.03,568.42
2016,7,8,15,15,857.0,89.5,4.9,20.0,730.5,679.02,535.6
2016,7,8,15,30,847.0,88.0,4.9,20.0,692.0,632.35,499.75
2016,7,8,15,45,834.5,85.5,4.95,20.0,649.5,581.84,460.25
2016,7,8,16,0,822.0,83.0,5.0,20.0,607.0,530.41,418.94
2016,7,8,16,15,804.5,80.5,4.9,19.5,560.5,475.87,374.47
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,420.58,328.05
2016,7,8,16,45,766.5,74.5,4.75,19.0,466.0,364.0,278.82
2016,7,8,17,0,746.0,71.0,4.7,19.0,418.0,308.5,229.4
2016,7,8,17,15,715.5,67.0,4.6,18.5,368.5,251.25,178.66
2016,7,8,17,30,685.0,63.0,4.5,18.0,319.0,196.8,130.64
2016,7,8,17,45,645.0,58.5,4.45,17.5,270.5,143.61,86.4
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,92.04,48.9
2016,7,8,18,15,543.5,48.0,4.35,16.5,175.5,45.96,26.55
2016,7,8,18,30,482.0,42.0,4.3,16.0,129.0,32.41,22.83
2016,7,8,18,45,389.0,33.5,4.25,16.0,90.0,26.38,17.05
2016,7,8,19,0,296.0,25.0,4.2,16.0,51.0,20.16,9.8
2016,7,8,19,15,148.0,12.5,4.15,15.5,25.5,11.37,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,9.47,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,19.22,9.47
2016,7,9,5,45,425.5,31.0,1.75,15.5,94.0,24.23,15.32
2016,7,9,6,0,516.0,38.0,1.8,16.0,134.0,31.71,22.28
2016,7,9,6,15,574.0,43.5,1.9,16.5,180.0,48.61,26.63
2016,7,9,6,30,632.0,49.0,2.0,17.0,226.0,95.8,50.41
2016,7,9,6,45,316.0,84.5,2.1,17.5,173.0,117.3,79.0
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,104.11,81.7
2016,7,9,7,15,28.0,152.5,2.25,18.0,166.0,139.75,109.95
2016,7,9,7,30,56.0,185.0,2.3,18.0,212.0,179.58,141.58
2016,7,9,7,45,167.5,206.0,2.4,18.5,297.5,247.34,194.08
2016,7,9,8,0,279.0,227.0,2.5,19.0,383.0,329.0,257.71
2016,7,9,8,15,228.0,256.5,2.6,19.5,391.5,344.61,270.05
2016,7,9,8,30,177.0,286.0,2.7,20.0,400.0,357.37,279.43
2016,7,9,8,45,222.5,302.0,2.8,20.5,454.5,410.11,319.62
2016,7,9,9,0,268.0,318.0,2.9,21.0,509.0,472.21,366.03
2016,7,9,9,15,576.5,198.5,2.95,21.0,641.0,597.98,464.48
2016,7,9,9,30,885.0,79.0,3.0,21.0,773.0,728.46,562.72
2016,7,9,9,45,887.0,84.0,3.15,21.0,805.0,769.48,590.63
2016,7,9,10,0,889.0,89.0,3.3,21.0,837.0,807.75,617.08
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.0,842.48,640.45
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,874.41,661.78
2016,7,9,10,45,906.5,91.0,3.5,21.5,914.5,901.94,679.04
2016,7,9,11,0,912.0,91.0,3.6,22.0,936.0,926.31,694.13
2016,7,9,11,15,915.0,91.5,3.65,22.0,950.5,945.59,706.82
2016,7,9,11,30,918.0,92.0,3.7,22.0,965.0,961.4,717.27
2016,7,9,11,45,922.5,90.5,3.8,22.0,973.0,973.13,725.4
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,981.3,731.27
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.5,983.01,732.92
2016,7,9,12,30,927.0,89.0,4.1,22.0,982.0,981.06,732.25
2016,7,9,12,45,924.5,89.5,4.25,22.0,974.0,973.57,728.23
2016,7,9,13,0,922.0,90.0,4.4,22.0,966.0,962.48,721.85
2016,7,9,13,15,919.5,89.5,4.55,21.5,951.5,946.84,714.13
2016,7,9,13,30,917.0,89.0,4.7,21.0,937.0,927.71,704.11
2016,7,9,13,45,915.0,87.0,4.85,21.0,916.5,904.13,689.49
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,877.2,672.4
2016,7,9,14,15,907.5,84.0,5.1,20.5,868.5,845.13,652.49
2016,7,9,14,30,902.0,83.0,5.2,20.0,841.0,810.2,630.25
2016,7,9,14,45,896.0,81.5,5.3,20.0,808.0,771.69,603.89
2016,7,9,15,0,890.0,80.0,5.4,20.0,775.0,730.72,575.42
2016,7,9,15,15,881.5,78.5,5.5,19.5,737.5,685.77,544.33
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,638.98,509.31
2016,7,9,15,45,862.0,75.5,5.75,19.0,657.5,589.12,469.98
2016,7,9,16,0,851.0,74.0,5.9,19.0,615.0,538.13,428.59
2016,7,9,16,15,836.5,72.0,5.95,18.5,570.0,484.06,384.1
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,429.75,337.91
2016,7,9,16,45,801.5,68.0,6.1,18.0,477.0,373.18,288.01
2016,7,9,17,0,781.0,66.0,6.2,18.0,429.0,315.64,236.22
2016,7,9,17,15,754.5,62.5,6.15,17.5,379.5,257.86,184.15
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,202.35,134.38
2016,7,9,17,45,685.5,56.0,6.1,16.5,280.5,147.55,88.38
2016,7,9,18,0,643.0,53.0,6.1,16.0,231.0,97.45,52.18
2016,7,9,18,15,584.0,47.5,5.95,15.5,183.5,49.77,29.2
2016,7,9,18,30,525.0,42.0,5.8,15.0,136.0,32.58,23.06
2016,7,9,18,45,419.5,34.0,5.7,15.0,94.5,26.93,17.57
2016,7,9,19,0,314.0,26.0,5.6,15.0,53.0,21.13,10.48
2016,7,9,19,15,157.0,13.0,5.45,14.5,26.5,11.82,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,155.0,13.5,5.3,13.5,27.0,10.82,0.0
2016,7,10,5,30,310.0,27.0,5.4,14.0,54.0,21.97,11.45
2016,7,10,5,45,409.5,35.0,5.55,14.5,95.5,27.71,18.32
2016,7,10,6,0,509.0,43.0,5.7,15.0,137.0,33.3,23.71
2016,7,10,6,15,571.5,49.0,5.7,15.0,184.5,49.96,28.18
2016,7,10,6,30,634.0,55.0,5.7,15.0,232.0,101.02,55.3
2016,7,10,6,45,677.0,59.5,5.7,15.5,283.0,152.17,93.03
2016,7,10,7,0,720.0,64.0,5.7,16.0,334.0,208.14,140.32
2016,7,10,7,15,750.5,67.5,5.65,16.5,385.0,264.37,190.67
2016,7,10,7,30,781.0,71.0,5.6,17.0,436.0,323.35,243.6
2016,7,10,7,45,805.5,73.0,5.6,17.5,486.5,381.04,294.92
2016,7,10,8,0,830.0,75.0,5.6,18.0,537.0,441.04,346.79
2016,7,10,8,15,847.0,77.5,5.5,18.0,585.0,497.53,395.06
2016,7,10,8,30,864.0,80.0,5.4,18.0,633.0,554.01,441.89
2016,7,10,8,45,879.0,81.5,5.35,18.5,677.5,608.01,484.68
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,661.22,525.53
2016,7,10,9,15,904.5,84.5,5.2,19.5,762.0,710.25,561.83
2016,7,10,9,30,915.0,86.0,5.1,20.0,802.0,757.54,594.17
2016,7,10,9,45,923.0,87.0,5.1,20.5,836.5,800.42,622.87
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,840.88,649.48
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,877.04,674.35
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,910.24,697.06
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,938.58,715.24
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,963.54,731.05
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,983.53,744.91
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,999.92,756.39
2016,7,10,11,45,957.0,94.5,5.7,22.0,1009.5,1010.71,764.13
2016,7,10,12,0,958.0,95.0,5.8,22.0,1017.0,1017.74,769.42
2016,7,10,12,15,958.5,95.0,5.85,22.0,1017.5,1020.02,771.23
2016,7,10,12,30,959.0,95.0,5.9,22.0,1018.0,1018.52,770.58
2016,7,10,12,45,952.5,98.5,5.95,22.0,1009.0,1009.99,765.19
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,997.8,757.39
2016,7,10,13,15,943.5,101.0,5.95,22.0,985.5,981.37,746.12
2016,7,10,13,30,941.0,100.0,5.9,22.0,971.0,961.34,732.45
2016,7,10,13,45,939.0,98.5,5.9,22.0,949.5,937.76,716.64
2016,7,10,14,0,937.0,97.0,5.9,22.0,928.0,910.75,698.42
2016,7,10,14,15,931.0,96.0,5.85,22.0,900.0,877.56,675.55
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,841.45,650.54
2016,7,10,14,45,918.5,93.0,5.8,22.0,837.5,801.22,622.66
2016,7,10,15,0,912.0,91.0,5.8,22.0,803.0,758.48,592.75
2016,7,10,15,15,902.0,89.5,5.7,22.0,763.5,711.53,558.51
2016,7,10,15,30,892.0,88.0,5.6,22.0,724.0,662.79,520.9
2016,7,10,15,45,879.5,85.5,5.6,22.0,679.5,610.07,479.75
2016,7,10,16,0,867.0,83.0,5.6,22.0,635.0,556.32,436.71
2016,7,10,16,15,850.5,80.5,5.55,21.5,587.0,499.85,391.03
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,443.3,343.81
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,382.86,291.66
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,324.5,240.0
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.0,265.06,187.48
2016,7,10,17,30,728.0,65.0,5.3,20.0,335.0,208.36,137.6
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.0,151.85,90.88
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,100.28,53.93
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,48.88,27.99
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,34.27,24.21
2016,7,10,18,45,406.5,35.5,4.9,17.5,94.0,28.26,18.48
2016,7,10,19,0,301.0,27.0,4.8,17.0,52.0,22.08,10.93
2016,7,10,19,15,150.5,13.5,4.75,16.5,26.0,12.28,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
