Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,148.0,13.0,2.25,14.5,26.0,11.82,0.0
2016,7,11,5,30,296.0,26.0,2.2,15.0,52.0,21.1,10.52
2016,7,11,5,45,395.0,35.0,2.15,15.5,93.0,27.73,18.27
2016,7,11,6,0,494.0,44.0,2.1,16.0,134.0,34.16,24.39
2016,7,11,6,15,556.5,50.0,2.0,16.0,181.0,50.1,28.64
2016,7,11,6,30,619.0,56.0,1.9,16.0,228.0,97.41,52.61
2016,7,11,6,45,663.0,60.5,1.85,16.5,278.5,150.75,91.72
2016,7,11,7,0,707.0,65.0,1.8,17.0,329.0,206.11,137.62
2016,7,11,7,15,737.5,68.5,1.85,17.5,379.5,261.63,186.27
2016,7,11,7,30,768.0,72.0,1.9,18.0,430.0,319.9,237.29
2016,7,11,7,45,791.0,75.0,1.95,18.5,480.0,377.29,286.86
2016,7,11,8,0,814.0,78.0,2.0,19.0,530.0,436.79,336.61
2016,7,11,8,15,831.0,80.5,2.05,19.5,577.0,492.51,381.93
2016,7,11,8,30,848.0,83.0,2.1,20.0,624.0,548.23,425.71
2016,7,11,8,45,861.5,85.0,2.15,20.5,668.0,601.12,465.94
2016,7,11,9,0,875.0,87.0,2.2,21.0,712.0,653.11,504.24
2016,7,11,9,15,885.5,88.5,2.3,21.0,751.0,701.37,540.08
2016,7,11,9,30,896.0,90.0,2.4,21.0,790.0,747.94,572.63
2016,7,11,9,45,896.0,96.0,2.55,21.5,822.0,788.92,599.68
2016,7,11,10,0,896.0,102.0,2.7,22.0,854.0,826.95,624.47
2016,7,11,10,15,902.0,103.0,2.8,22.0,882.5,862.04,647.98
2016,7,11,10,30,908.0,104.0,2.9,22.0,911.0,894.29,669.5
2016,7,11,10,45,912.0,105.5,3.05,22.5,932.5,922.23,687.14
2016,7,11,11,0,916.0,107.0,3.2,23.0,954.0,946.92,702.58
2016,7,11,11,15,919.0,107.5,3.3,23.0,969.0,966.34,715.55
2016,7,11,11,30,922.0,108.0,3.4,23.0,984.0,982.28,726.31
2016,7,11,11,45,923.5,108.5,3.55,23.5,991.5,993.23,732.81
2016,7,11,12,0,925.0,109.0,3.7,24.0,999.0,1000.56,737.0
2016,7,11,12,15,926.0,109.0,3.85,24.0,999.5,1003.29,739.69
2016,7,11,12,30,927.0,109.0,4.0,24.0,1000.0,1002.37,740.07
2016,7,11,12,45,931.5,105.0,4.2,24.0,994.5,997.24,738.04
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,988.34,733.54
2016,7,11,13,15,934.0,100.5,4.55,23.5,975.0,973.01,726.07
2016,7,11,13,30,932.0,100.0,4.7,23.0,961.0,954.11,716.49
2016,7,11,13,45,929.0,99.0,4.9,23.0,940.0,930.33,702.39
2016,7,11,14,0,926.0,98.0,5.1,23.0,919.0,903.2,685.77
2016,7,11,14,15,921.0,97.0,5.2,22.5,891.5,871.16,666.23
2016,7,11,14,30,916.0,96.0,5.3,22.0,864.0,836.16,644.32
2016,7,11,14,45,909.5,94.5,5.4,22.0,830.5,796.73,617.67
2016,7,11,15,0,903.0,93.0,5.5,22.0,797.0,754.81,588.91
2016,7,11,15,15,893.5,91.0,5.55,21.5,758.0,708.05,556.5
2016,7,11,15,30,884.0,89.0,5.6,21.0,719.0,659.5,520.51
2016,7,11,15,45,872.5,86.5,5.65,21.0,675.5,607.71,480.03
2016,7,11,16,0,861.0,84.0,5.7,21.0,632.0,554.81,437.55
2016,7,11,16,15,844.5,82.0,5.7,20.5,584.5,499.07,392.3
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,442.48,344.91
2016,7,11,16,45,807.0,76.5,5.7,20.0,487.0,383.25,293.44
2016,7,11,17,0,786.0,73.0,5.7,20.0,437.0,325.07,241.68
2016,7,11,17,15,755.5,69.5,5.7,19.5,385.5,265.74,189.05
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,209.15,139.04
2016,7,11,17,45,681.5,61.5,5.7,18.5,283.0,152.81,92.2
2016,7,11,18,0,638.0,57.0,5.7,18.0,232.0,98.37,52.57
2016,7,11,18,15,573.0,50.5,5.6,17.5,183.5,49.52,28.52
2016,7,11,18,30,508.0,44.0,5.5,17.0,135.0,34.29,24.33
2016,7,11,18,45,405.0,35.0,5.45,16.5,93.5,27.85,18.19
2016,7,11,19,0,302.0,26.0,5.4,16.0,52.0,21.2,10.16
2016,7,11,19,15,151.0,13.0,5.3,15.5,26.0,11.82,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,10.91,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,19.38,9.05
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,25.24,16.21
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,30.94,21.71
2016,7,12,6,15,582.0,45.5,5.1,14.5,181.5,49.58,28.19
2016,7,12,6,30,643.0,51.0,5.0,15.0,229.0,97.56,52.13
2016,7,12,6,45,683.5,55.5,4.95,15.5,279.0,148.92,89.97
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,204.78,137.2
2016,7,12,7,15,754.5,63.5,4.85,16.0,380.0,261.3,188.06
2016,7,12,7,30,785.0,67.0,4.8,16.0,431.0,320.55,241.66
2016,7,12,7,45,806.0,70.0,4.8,16.5,481.0,379.53,294.09
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,437.69,344.49
2016,7,12,8,15,845.0,75.5,4.75,17.0,579.0,494.62,393.05
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,551.64,440.24
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.0,605.21,482.64
2016,7,12,9,0,888.0,83.0,4.7,18.0,715.0,657.75,522.95
2016,7,12,9,15,898.5,84.5,4.65,18.0,755.5,706.65,560.25
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,753.82,593.76
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,797.36,622.95
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,838.57,650.08
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,875.13,674.56
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,908.79,696.8
2016,7,12,10,45,944.5,91.0,4.45,19.5,946.5,937.57,714.11
2016,7,12,11,0,949.0,92.0,4.4,20.0,969.0,963.01,728.98
2016,7,12,11,15,952.5,92.5,4.35,20.0,984.5,983.56,742.1
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,1000.5,752.8
2016,7,12,11,45,958.0,93.5,4.25,20.0,1008.5,1012.34,760.1
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,1020.41,764.99
2016,7,12,12,15,961.0,94.0,4.2,20.0,1017.5,1023.25,766.78
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,1022.28,766.16
2016,7,12,12,45,953.0,99.0,4.25,20.0,1008.5,1012.86,760.29
2016,7,12,13,0,944.0,104.0,4.3,20.0,999.0,999.79,752.1
2016,7,12,13,15,941.5,103.5,4.4,20.0,984.5,983.9,742.3
2016,7,12,13,30,939.0,103.0,4.5,20.0,970.0,964.42,730.48
2016,7,12,13,45,936.0,101.5,4.6,20.0,949.0,940.0,715.21
2016,7,12,14,0,933.0,100.0,4.7,20.0,928.0,912.2,697.51
2016,7,12,14,15,927.0,99.0,4.8,20.0,899.5,879.11,675.96
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,843.1,652.13
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,803.08,625.15
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,760.59,596.04
2016,7,12,15,15,896.5,93.0,5.1,19.5,761.5,712.95,562.77
2016,7,12,15,30,886.0,91.0,5.1,19.0,721.0,663.57,525.99
2016,7,12,15,45,873.0,88.5,5.1,19.0,676.5,610.75,484.56
2016,7,12,16,0,860.0,86.0,5.1,19.0,632.0,556.95,441.27
2016,7,12,16,15,842.5,83.5,5.05,19.0,584.0,500.24,394.37
2016,7,12,16,30,825.0,81.0,5.0,19.0,536.0,442.83,345.64
2016,7,12,16,45,803.0,77.5,4.95,19.0,485.5,383.32,294.01
2016,7,12,17,0,781.0,74.0,4.9,19.0,435.0,324.98,242.18
2016,7,12,17,15,749.5,70.0,4.8,18.5,383.5,265.14,189.16
2016,7,12,17,30,718.0,66.0,4.7,18.0,332.0,208.18,138.87
2016,7,12,17,45,675.0,61.5,4.6,17.5,281.0,152.27,92.29
2016,7,12,18,0,632.0,57.0,4.5,17.0,230.0,98.21,52.79
2016,7,12,18,15,566.5,50.5,4.35,16.5,181.5,49.65,28.69
2016,7,12,18,30,501.0,44.0,4.2,16.0,133.0,34.31,24.45
2016,7,12,18,45,397.0,35.0,4.1,16.0,91.5,27.87,18.24
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,21.23,10.0
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,11.37,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,20.33,9.44
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,27.01,17.65
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,33.49,23.86
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,49.06,27.96
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,100.39,54.56
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.0,152.33,92.36
2016,7,13,7,0,724.0,65.0,2.4,17.0,332.0,209.18,139.64
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.0,265.94,189.47
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,325.51,241.63
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,384.05,292.08
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,444.64,342.42
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,501.7,388.59
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,558.8,433.1
2016,7,13,8,45,880.0,85.0,2.0,20.5,677.5,612.47,473.52
2016,7,13,9,0,893.0,87.0,2.0,21.0,722.0,665.15,511.83
2016,7,13,9,15,903.5,88.5,2.0,21.5,762.5,714.35,546.44
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,761.81,577.35
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,802.23,602.49
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,839.23,625.01
2016,7,13,10,15,910.5,108.5,2.1,23.0,893.5,875.61,649.03
2016,7,13,10,30,917.0,110.0,2.2,23.0,922.0,909.14,671.08
2016,7,13,10,45,921.5,111.0,2.3,23.5,944.0,937.38,688.29
2016,7,13,11,0,926.0,112.0,2.4,24.0,966.0,962.34,703.34
2016,7,13,11,15,929.0,112.5,2.5,24.0,981.0,982.04,716.38
2016,7,13,11,30,932.0,113.0,2.6,24.0,996.0,998.2,727.24
2016,7,13,11,45,933.5,113.5,2.75,24.5,1003.5,1009.33,733.99
2016,7,13,12,0,935.0,114.0,2.9,25.0,1011.0,1016.79,738.46
2016,7,13,12,15,935.0,114.0,3.1,25.0,1011.5,1018.64,741.25
2016,7,13,12,30,935.0,114.0,3.3,25.0,1012.0,1016.79,741.7
2016,7,13,12,45,936.5,111.5,3.5,25.0,1005.0,1010.26,739.12
2016,7,13,13,0,938.0,109.0,3.7,25.0,998.0,999.99,734.11
2016,7,13,13,15,935.0,108.5,3.85,25.0,983.5,983.73,724.8
2016,7,13,13,30,932.0,108.0,4.0,25.0,969.0,963.92,713.13
2016,7,13,13,45,928.0,107.0,4.2,25.0,947.0,939.25,698.42
2016,7,13,14,0,924.0,106.0,4.4,25.0,925.0,911.27,681.31
2016,7,13,14,15,917.5,105.0,4.45,25.0,896.0,878.01,659.74
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,841.88,636.08
2016,7,13,14,45,903.0,102.5,4.6,25.0,832.5,801.43,609.61
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,758.6,581.1
2016,7,13,15,15,884.0,99.0,4.7,24.5,757.5,711.06,548.63
2016,7,13,15,30,873.0,97.0,4.7,24.0,717.0,661.87,512.98
2016,7,13,15,45,859.0,94.5,4.75,24.0,672.5,609.0,472.76
2016,7,13,16,0,845.0,92.0,4.8,24.0,628.0,555.27,430.73
2016,7,13,16,15,826.5,89.5,4.75,23.5,580.0,498.74,385.87
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,441.85,339.27
2016,7,13,16,45,783.5,83.5,4.7,23.0,481.5,382.21,288.68
2016,7,13,17,0,759.0,80.0,4.7,23.0,431.0,324.06,238.13
2016,7,13,17,15,726.5,76.0,4.6,22.5,379.5,265.11,186.91
2016,7,13,17,30,694.0,72.0,4.5,22.0,328.0,206.63,136.4
2016,7,13,17,45,648.5,66.5,4.4,21.5,277.0,150.51,90.52
2016,7,13,18,0,603.0,61.0,4.3,21.0,226.0,99.52,54.06
2016,7,13,18,15,535.0,54.0,4.2,20.0,178.0,52.14,30.63
2016,7,13,18,30,467.0,47.0,4.1,19.0,130.0,36.85,26.31
2016,7,13,18,45,361.5,37.0,4.0,18.5,89.0,29.64,19.5
2016,7,13,19,0,256.0,27.0,3.9,18.0,48.0,22.17,10.33
2016,7,13,19,15,128.0,13.5,3.85,17.5,24.0,12.28,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,2.2,14.5,24.5,11.82,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,21.3,9.76
2016,7,14,5,45,390.5,35.0,2.05,15.5,90.5,27.94,18.33
2016,7,14,6,0,498.0,44.0,2.0,16.0,132.0,34.38,24.53
2016,7,14,6,15,563.5,50.5,1.9,16.5,180.0,49.83,28.81
2016,7,14,6,30,629.0,57.0,1.8,17.0,228.0,98.3,52.92
2016,7,14,6,45,675.0,61.5,1.75,17.5,279.5,152.69,92.42
2016,7,14,7,0,721.0,66.0,1.7,18.0,331.0,209.31,139.02
2016,7,14,7,15,752.5,69.5,1.7,18.5,383.0,266.08,188.46
2016,7,14,7,30,784.0,73.0,1.7,19.0,435.0,325.74,240.28
2016,7,14,7,45,808.5,75.5,1.7,19.5,486.0,384.33,290.42
2016,7,14,8,0,833.0,78.0,1.7,20.0,537.0,445.11,340.67
2016,7,14,8,15,850.5,80.5,1.7,20.5,585.5,502.29,386.51
2016,7,14,8,30,868.0,83.0,1.7,21.0,634.0,559.5,430.67
2016,7,14,8,45,883.0,84.5,1.75,21.5,679.0,614.0,471.56
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,667.68,510.53
2016,7,14,9,15,908.5,88.0,1.8,22.0,764.5,717.66,546.38
2016,7,14,9,30,919.0,90.0,1.8,22.0,805.0,765.89,578.6
2016,7,14,9,45,924.5,92.5,1.85,22.5,839.5,808.75,605.64
2016,7,14,10,0,930.0,95.0,1.9,23.0,874.0,848.99,630.62
2016,7,14,10,15,936.5,96.0,1.95,23.5,903.0,885.78,653.03
2016,7,14,10,30,943.0,97.0,2.0,24.0,932.0,919.64,673.33
2016,7,14,10,45,947.0,98.0,2.1,24.5,954.0,948.16,690.56
2016,7,14,11,0,951.0,99.0,2.2,25.0,976.0,973.29,705.6
2016,7,14,11,15,954.0,99.5,2.35,25.0,991.5,993.5,719.41
2016,7,14,11,30,957.0,100.0,2.5,25.0,1007.0,1010.08,730.99
2016,7,14,11,45,958.0,101.0,2.65,25.0,1014.5,1021.53,739.38
2016,7,14,12,0,959.0,102.0,2.8,25.0,1022.0,1029.19,745.45
2016,7,14,12,15,959.0,102.0,2.9,25.0,1022.0,1031.12,747.48
2016,7,14,12,30,959.0,102.0,3.0,25.0,1022.0,1029.24,747.2
2016,7,14,12,45,950.5,106.5,3.2,25.0,1012.5,1019.81,742.97
2016,7,14,13,0,942.0,111.0,3.4,25.0,1003.0,1006.74,736.37
2016,7,14,13,15,939.0,110.0,3.45,25.0,988.0,989.95,726.21
2016,7,14,13,30,936.0,109.0,3.5,25.0,973.0,969.57,713.74
2016,7,14,13,45,931.0,108.5,3.6,25.0,950.5,944.41,698.42
2016,7,14,14,0,926.0,108.0,3.7,25.0,928.0,915.96,680.83
2016,7,14,14,15,919.5,107.0,3.75,24.5,899.0,882.63,660.82
2016,7,14,14,30,913.0,106.0,3.8,24.0,870.0,846.41,638.6
2016,7,14,14,45,903.5,105.0,3.85,24.0,834.5,805.18,611.4
2016,7,14,15,0,894.0,104.0,3.9,24.0,799.0,761.68,582.32
2016,7,14,15,15,882.5,102.0,3.9,23.5,758.5,713.8,549.78
2016,7,14,15,30,871.0,100.0,3.9,23.0,718.0,664.3,514.14
2016,7,14,15,45,855.5,98.0,3.95,23.0,673.0,611.05,473.84
2016,7,14,16,0,840.0,96.0,4.0,23.0,628.0,557.81,432.37
2016,7,14,16,15,821.0,93.0,4.0,22.5,579.5,500.14,387.01
2016,7,14,16,30,802.0,90.0,4.0,22.0,531.0,442.75,340.32
2016,7,14,16,45,775.5,87.0,4.05,21.5,480.0,383.07,290.46
2016,7,14,17,0,749.0,84.0,4.1,21.0,429.0,325.1,240.61
2016,7,14,17,15,715.0,79.5,4.1,20.5,377.0,265.78,189.06
2016,7,14,17,30,681.0,75.0,4.1,20.0,325.0,207.05,138.25
2016,7,14,17,45,632.0,69.5,4.1,19.5,274.0,151.09,92.41
2016,7,14,18,0,583.0,64.0,4.1,19.0,223.0,100.72,56.22
2016,7,14,18,15,513.5,56.5,4.0,18.0,175.0,54.02,32.67
2016,7,14,18,30,444.0,49.0,3.9,17.0,127.0,38.6,28.06
2016,7,14,18,45,339.0,38.5,3.8,16.5,86.5,31.02,20.83
2016,7,14,19,0,234.0,28.0,3.7,16.0,46.0,23.16,10.88
2016,7,14,19,15,117.0,14.0,3.6,15.5,23.0,12.73,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.1,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,17.63,6.8
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,31.98,21.82
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,46.1,34.86
2016,7,15,6,15,4.5,73.0,3.3,15.0,74.5,61.94,46.93
2016,7,15,6,30,9.0,92.0,3.2,15.0,95.0,79.18,61.48
2016,7,15,6,45,15.0,111.0,3.15,15.5,116.5,97.43,76.47
2016,7,15,7,0,21.0,130.0,3.1,16.0,138.0,116.58,92.03
2016,7,15,7,15,37.5,155.5,3.0,16.5,172.0,144.8,114.6
2016,7,15,7,30,54.0,181.0,2.9,17.0,206.0,175.73,139.26
2016,7,15,7,45,439.0,130.0,2.8,17.5,368.5,289.43,225.38
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,441.48,343.46
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.0,499.2,391.06
2016,7,15,8,30,860.0,84.0,2.7,18.0,627.0,556.32,437.17
2016,7,15,8,45,874.5,85.5,2.7,18.5,672.5,610.18,478.59
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,663.21,518.02
2016,7,15,9,15,900.0,88.5,2.7,19.5,758.0,712.71,553.66
2016,7,15,9,30,911.0,90.0,2.7,20.0,798.0,760.52,585.57
2016,7,15,9,45,917.0,93.0,2.7,20.5,832.5,804.01,613.52
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,844.94,639.3
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,881.57,663.08
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,915.28,684.75
2016,7,15,10,45,941.5,98.0,2.75,21.5,948.0,944.02,702.07
2016,7,15,11,0,947.0,98.0,2.8,22.0,971.0,969.48,717.16
2016,7,15,11,15,950.0,98.5,2.8,22.0,986.0,989.66,729.73
2016,7,15,11,30,953.0,99.0,2.8,22.0,1001.0,1006.22,740.01
2016,7,15,11,45,955.5,99.0,2.85,22.0,1009.0,1018.13,747.81
2016,7,15,12,0,958.0,99.0,2.9,22.0,1017.0,1026.28,753.3
2016,7,15,12,15,958.0,99.0,2.95,22.0,1017.5,1028.23,754.89
2016,7,15,12,30,958.0,99.0,3.0,22.0,1018.0,1026.37,754.16
2016,7,15,12,45,949.0,104.0,3.05,22.5,1008.0,1016.98,747.2
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,1003.96,738.0
2016,7,15,13,15,936.5,108.5,3.1,22.5,983.0,987.21,728.9
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,966.9,717.48
2016,7,15,13,45,928.5,107.0,3.1,22.0,945.5,941.75,701.46
2016,7,15,14,0,924.0,106.0,3.1,22.0,923.0,913.3,683.23
2016,7,15,14,15,917.5,105.0,3.1,22.0,894.5,880.0,661.66
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,843.83,638.02
2016,7,15,14,45,900.5,103.5,3.1,22.0,830.0,802.36,610.53
2016,7,15,15,0,890.0,103.0,3.1,22.0,794.0,758.7,581.24
2016,7,15,15,15,878.5,101.0,3.1,21.5,753.5,710.95,548.95
2016,7,15,15,30,867.0,99.0,3.1,21.0,713.0,661.59,513.52
2016,7,15,15,45,848.5,98.0,3.1,21.0,667.5,607.65,472.64
2016,7,15,16,0,830.0,97.0,3.1,21.0,622.0,554.09,430.89
2016,7,15,16,15,810.5,94.0,3.15,20.5,573.5,496.63,385.87
2016,7,15,16,30,791.0,91.0,3.2,20.0,525.0,439.52,339.5
2016,7,15,16,45,760.0,89.0,3.25,20.0,473.5,379.6,288.94
2016,7,15,17,0,729.0,87.0,3.3,20.0,422.0,321.92,239.0
2016,7,15,17,15,694.0,82.5,3.35,19.5,371.0,261.04,186.4
2016,7,15,17,30,659.0,78.0,3.4,19.0,320.0,205.59,138.35
2016,7,15,17,45,602.0,73.5,3.45,18.5,268.5,150.57,93.6
2016,7,15,18,0,545.0,69.0,3.5,18.0,217.0,102.14,59.05
2016,7,15,18,15,473.5,60.5,3.45,17.5,169.5,56.8,35.55
2016,7,15,18,30,402.0,52.0,3.4,17.0,122.0,41.24,30.33
2016,7,15,18,45,294.5,40.5,3.35,16.5,82.5,31.43,21.13
2016,7,15,19,0,187.0,29.0,3.3,16.0,43.0,22.78,10.27
2016,7,15,19,15,93.5,14.5,3.25,15.5,21.5,13.19,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,11.82,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.41,8.99
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.5,28.45,18.74
2016,7,16,6,0,460.0,45.0,3.5,15.0,125.0,35.28,25.36
2016,7,16,6,15,528.5,52.0,3.4,15.5,172.5,49.9,29.81
2016,7,16,6,30,597.0,59.0,3.3,16.0,220.0,96.96,53.39
2016,7,16,6,45,331.5,100.0,3.2,16.5,192.5,131.71,90.72
2016,7,16,7,0,66.0,141.0,3.1,17.0,165.0,134.25,104.48
2016,7,16,7,15,84.0,164.5,3.0,17.0,200.0,164.54,129.12
2016,7,16,7,30,102.0,188.0,2.9,17.0,235.0,197.22,155.66
2016,7,16,7,45,452.0,136.5,2.85,17.5,379.5,300.34,233.82
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,437.78,340.9
2016,7,16,8,15,820.5,87.5,2.75,18.0,572.0,494.51,387.68
2016,7,16,8,30,839.0,90.0,2.7,18.0,620.0,550.88,433.08
2016,7,16,8,45,855.5,91.5,2.7,18.5,665.0,605.0,474.68
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,658.51,514.48
2016,7,16,9,15,883.0,94.5,2.7,19.0,750.0,707.34,550.69
2016,7,16,9,30,894.0,96.0,2.7,19.0,790.0,754.51,583.61
2016,7,16,9,45,901.0,98.5,2.75,19.5,824.5,797.68,611.82
2016,7,16,10,0,908.0,101.0,2.8,20.0,859.0,838.41,638.0
2016,7,16,10,15,915.0,102.0,2.85,20.0,888.0,875.03,662.32
2016,7,16,10,30,922.0,103.0,2.9,20.0,917.0,908.81,684.62
2016,7,16,10,45,925.5,105.0,2.95,20.5,939.0,937.42,702.02
2016,7,16,11,0,929.0,107.0,3.0,21.0,961.0,962.7,717.14
2016,7,16,11,15,932.0,107.5,3.05,21.0,976.5,982.59,730.07
2016,7,16,11,30,935.0,108.0,3.1,21.0,992.0,998.93,740.75
2016,7,16,11,45,937.0,108.5,3.2,21.5,1000.0,1010.69,747.47
2016,7,16,12,0,939.0,109.0,3.3,22.0,1008.0,1018.76,751.87
2016,7,16,12,15,939.5,109.0,3.35,22.0,1008.5,1021.17,753.73
2016,7,16,12,30,940.0,109.0,3.4,22.0,1009.0,1019.85,753.28
2016,7,16,12,45,937.5,109.5,3.5,22.0,1002.0,1012.4,749.29
2016,7,16,13,0,935.0,110.0,3.6,22.0,995.0,1001.26,742.96
2016,7,16,13,15,932.5,109.5,3.6,21.5,980.5,985.51,734.35
2016,7,16,13,30,930.0,109.0,3.6,21.0,966.0,966.19,723.4
2016,7,16,13,45,927.0,107.5,3.65,21.0,944.5,941.94,708.07
2016,7,16,14,0,924.0,106.0,3.7,21.0,923.0,914.33,690.43
2016,7,16,14,15,918.0,105.0,3.75,21.0,894.5,881.43,669.07
2016,7,16,14,30,912.0,104.0,3.8,21.0,866.0,845.61,645.56
2016,7,16,14,45,904.5,102.5,3.85,21.0,831.5,805.42,618.76
2016,7,16,15,0,897.0,101.0,3.9,21.0,797.0,762.79,589.96
2016,7,16,15,15,886.5,99.0,3.95,20.5,757.0,715.4,557.74
2016,7,16,15,30,876.0,97.0,4.0,20.0,717.0,666.29,522.1
2016,7,16,15,45,862.0,95.0,4.05,20.0,672.5,613.61,481.73
2016,7,16,16,0,848.0,93.0,4.1,20.0,628.0,560.05,439.51
2016,7,16,16,15,829.5,90.0,4.1,19.5,579.5,502.82,393.89
2016,7,16,16,30,811.0,87.0,4.1,19.0,531.0,445.1,346.33
2016,7,16,16,45,787.0,83.5,4.2,19.0,480.5,385.29,295.17
2016,7,16,17,0,763.0,80.0,4.3,19.0,430.0,326.92,243.93
2016,7,16,17,15,729.5,76.0,4.3,18.5,378.0,267.26,191.51
2016,7,16,17,30,696.0,72.0,4.3,18.0,326.0,208.24,139.85
2016,7,16,17,45,650.5,66.5,4.3,17.5,275.0,151.78,92.94
2016,7,16,18,0,605.0,61.0,4.3,17.0,224.0,100.48,55.56
2016,7,16,18,15,535.0,54.0,4.2,16.5,175.5,52.74,31.35
2016,7,16,18,30,465.0,47.0,4.1,16.0,127.0,37.03,26.77
2016,7,16,18,45,355.5,36.5,4.1,15.5,86.0,29.36,19.43
2016,7,16,19,0,246.0,26.0,4.1,15.0,45.0,21.41,8.99
2016,7,16,19,15,123.0,13.0,4.1,14.5,22.5,11.82,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,12.0,4.45,14.0,22.5,10.91,0.0
2016,7,17,5,30,277.0,24.0,4.5,14.0,45.0,19.66,7.26
2016,7,17,5,45,390.0,32.5,4.6,14.5,86.0,25.92,16.52
2016,7,17,6,0,503.0,41.0,4.7,15.0,127.0,32.03,22.48
2016,7,17,6,15,569.0,47.0,4.65,15.0,175.0,46.35,26.5
2016,7,17,6,30,635.0,53.0,4.6,15.0,223.0,97.56,52.71
2016,7,17,6,45,674.5,58.5,4.6,15.5,273.0,149.4,90.74
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,205.69,138.23
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,262.65,189.3
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,322.52,243.24
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,380.89,294.94
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,441.4,346.92
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,498.15,395.23
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,554.9,442.12
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,608.59,484.61
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,661.4,525.15
2016,7,17,9,15,898.5,86.5,4.55,18.0,752.0,710.64,562.99
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,758.14,597.13
2016,7,17,9,45,902.0,97.5,4.65,18.5,822.5,798.09,623.94
2016,7,17,10,0,895.0,107.0,4.7,19.0,853.0,834.46,647.95
2016,7,17,10,15,901.0,108.5,4.7,19.0,881.5,870.36,672.4
2016,7,17,10,30,907.0,110.0,4.7,19.0,910.0,903.41,694.7
2016,7,17,10,45,909.5,112.0,4.75,19.0,931.0,930.79,713.32
2016,7,17,11,0,912.0,114.0,4.8,19.0,952.0,954.83,729.65
2016,7,17,11,15,915.0,114.5,4.8,19.0,967.0,974.45,742.59
2016,7,17,11,30,918.0,115.0,4.8,19.0,982.0,990.58,753.2
2016,7,17,11,45,919.5,115.0,4.8,19.0,989.0,1001.23,760.12
2016,7,17,12,0,921.0,115.0,4.8,19.0,996.0,1008.25,764.69
2016,7,17,12,15,921.0,114.5,4.9,19.0,996.0,1009.68,766.4
2016,7,17,12,30,921.0,114.0,5.0,19.0,996.0,1007.44,765.73
2016,7,17,12,45,917.5,115.0,5.1,19.0,988.0,999.63,761.31
2016,7,17,13,0,914.0,116.0,5.2,19.0,980.0,988.23,754.51
2016,7,17,13,15,911.0,115.5,5.3,19.0,965.0,972.31,744.61
2016,7,17,13,30,908.0,115.0,5.4,19.0,950.0,952.91,732.29
2016,7,17,13,45,906.5,111.5,5.5,19.0,928.5,928.54,716.45
2016,7,17,14,0,905.0,108.0,5.6,19.0,907.0,900.78,698.14
2016,7,17,14,15,898.5,107.0,5.65,18.5,878.5,867.99,677.16
2016,7,17,14,30,892.0,106.0,5.7,18.0,850.0,832.38,653.91
2016,7,17,14,45,886.0,103.0,5.8,18.0,816.0,792.56,626.29
2016,7,17,15,0,880.0,100.0,5.9,18.0,782.0,750.26,596.53
2016,7,17,15,15,543.0,211.5,5.95,17.5,625.5,591.01,472.21
2016,7,17,15,30,206.0,323.0,6.0,17.0,469.0,433.85,345.87
2016,7,17,15,45,520.0,206.5,6.1,17.0,542.0,513.69,412.96
2016,7,17,16,0,834.0,90.0,6.2,17.0,615.0,550.22,442.49
2016,7,17,16,15,548.5,157.0,6.2,16.5,491.5,426.64,342.28
2016,7,17,16,30,263.0,224.0,6.2,16.0,368.0,321.11,257.23
2016,7,17,16,45,256.5,203.5,6.25,16.0,333.0,282.72,225.13
2016,7,17,17,0,250.0,183.0,6.3,16.0,298.0,244.85,192.82
2016,7,17,17,15,467.5,126.0,6.2,15.5,308.0,237.78,178.75
2016,7,17,17,30,685.0,69.0,6.1,15.0,318.0,206.07,140.63
2016,7,17,17,45,638.0,64.0,6.1,15.0,267.5,148.06,91.47
2016,7,17,18,0,591.0,59.0,6.1,15.0,217.0,97.8,54.32
2016,7,17,18,15,522.0,52.0,6.0,14.5,170.0,50.91,30.19
2016,7,17,18,30,453.0,45.0,5.9,14.0,123.0,35.3,25.46
2016,7,17,18,45,340.0,35.5,5.8,14.0,83.0,28.49,18.75
2016,7,17,19,0,227.0,26.0,5.7,14.0,43.0,21.46,8.62
2016,7,17,19,15,113.5,13.0,5.65,13.5,21.5,11.82,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,11.5,4.1,13.0,20.5,10.46,0.0
2016,7,18,5,30,247.0,23.0,4.1,13.0,41.0,18.77,6.14
2016,7,18,5,45,361.5,32.0,4.1,13.5,81.0,25.49,16.18
2016,7,18,6,0,476.0,41.0,4.1,14.0,121.0,32.01,22.56
2016,7,18,6,15,238.0,51.0,4.05,14.0,91.0,42.85,27.94
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,53.59,40.31
2016,7,18,6,45,0.0,75.0,3.95,14.5,75.0,65.79,50.68
2016,7,18,7,0,0.0,89.0,3.9,15.0,89.0,78.1,60.94
2016,7,18,7,15,0.0,110.0,3.85,15.5,110.0,96.49,76.11
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,115.05,91.17
2016,7,18,7,45,0.0,125.5,3.8,16.5,125.5,110.72,87.09
2016,7,18,8,0,0.0,120.0,3.8,17.0,120.0,106.15,82.86
2016,7,18,8,15,26.0,189.0,3.75,17.0,205.5,182.44,144.92
2016,7,18,8,30,52.0,258.0,3.7,17.0,291.0,261.12,207.64
2016,7,18,8,45,98.5,291.0,3.7,17.5,359.0,322.91,255.92
2016,7,18,9,0,145.0,324.0,3.7,18.0,427.0,395.23,311.59
2016,7,18,9,15,86.0,309.5,3.7,18.0,371.5,343.24,270.02
2016,7,18,9,30,27.0,295.0,3.7,18.0,316.0,291.28,228.12
2016,7,18,9,45,128.0,345.0,3.75,18.5,451.0,426.41,333.74
2016,7,18,10,0,229.0,395.0,3.8,19.0,586.0,561.84,435.53
2016,7,18,10,15,149.0,399.5,3.85,19.0,525.5,508.32,392.99
2016,7,18,10,30,69.0,404.0,3.9,19.0,465.0,439.24,339.06
2016,7,18,10,45,494.0,250.5,3.95,19.5,703.0,704.41,546.43
2016,7,18,11,0,919.0,97.0,4.0,20.0,941.0,945.49,716.76
2016,7,18,11,15,607.5,272.5,4.05,20.0,834.0,856.88,651.35
2016,7,18,11,30,296.0,448.0,4.1,20.0,727.0,729.09,552.27
2016,7,18,11,45,366.0,422.0,4.15,20.0,770.0,774.85,587.58
2016,7,18,12,0,436.0,396.0,4.2,20.0,813.0,829.58,627.65
2016,7,18,12,15,682.5,247.0,4.25,20.0,900.0,927.31,703.23
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,1000.6,753.02
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,995.48,749.45
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,986.55,743.92
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,970.72,733.58
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,951.3,720.89
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,927.76,705.81
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,900.76,688.31
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,868.47,666.68
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,833.19,642.84
2016,7,18,14,45,914.5,80.5,4.5,20.0,816.5,793.18,615.48
2016,7,18,15,0,909.0,78.0,4.5,20.0,783.0,750.59,586.02
2016,7,18,15,15,899.5,77.0,4.5,19.5,743.5,704.35,554.68
2016,7,18,15,30,890.0,76.0,4.5,19.0,704.0,656.27,519.25
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.0,604.52,478.91
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,551.54,436.48
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,495.36,391.15
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,439.05,344.07
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,380.19,292.83
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,322.27,241.06
2016,7,18,17,15,767.0,58.0,4.75,17.5,373.0,261.18,186.58
2016,7,18,17,30,738.0,55.0,4.8,17.0,322.0,204.38,135.8
2016,7,18,17,45,696.5,51.0,4.9,17.0,272.0,147.65,87.75
2016,7,18,18,0,655.0,47.0,5.0,17.0,222.0,95.55,49.45
2016,7,18,18,15,592.0,42.0,4.95,16.5,174.0,46.94,25.55
2016,7,18,18,30,529.0,37.0,4.9,16.0,126.0,31.33,21.75
2016,7,18,18,45,422.5,29.0,4.85,15.5,85.5,22.95,13.88
2016,7,18,19,0,316.0,21.0,4.8,15.0,45.0,16.99,5.19
2016,7,18,19,15,158.0,10.5,4.65,14.5,22.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,13.0,21.5,9.55,0.0
2016,7,19,5,30,315.0,21.0,3.3,13.0,43.0,17.08,4.44
2016,7,19,5,45,422.5,28.5,3.4,13.5,83.5,24.63,15.39
2016,7,19,6,0,530.0,36.0,3.5,14.0,124.0,30.5,21.22
2016,7,19,6,15,265.0,56.0,3.45,14.0,100.0,47.11,31.28
2016,7,19,6,30,0.0,76.0,3.4,14.0,76.0,65.73,50.64
2016,7,19,6,45,0.0,94.0,3.4,14.5,94.0,81.47,63.97
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,97.4,77.2
2016,7,19,7,15,7.0,134.5,3.4,15.5,137.5,119.12,94.78
2016,7,19,7,30,14.0,157.0,3.4,16.0,163.0,141.89,113.05
2016,7,19,7,45,26.5,184.0,3.45,16.5,197.5,172.96,137.85
2016,7,19,8,0,39.0,211.0,3.5,17.0,232.0,205.06,163.25
2016,7,19,8,15,28.5,216.0,3.55,17.0,232.0,207.86,165.19
2016,7,19,8,30,18.0,221.0,3.6,17.0,232.0,206.1,163.36
2016,7,19,8,45,84.5,272.5,3.65,17.5,331.0,297.85,236.32
2016,7,19,9,0,151.0,324.0,3.7,18.0,430.0,399.4,315.02
2016,7,19,9,15,533.0,202.0,3.75,18.0,608.0,575.21,455.33
2016,7,19,9,30,915.0,80.0,3.8,18.0,786.0,755.75,592.9
2016,7,19,9,45,617.0,226.5,3.85,18.5,712.0,711.4,554.05
2016,7,19,10,0,319.0,373.0,3.9,19.0,638.0,622.6,481.15
2016,7,19,10,15,624.5,232.0,3.95,19.0,773.5,769.76,596.09
2016,7,19,10,30,930.0,91.0,4.0,19.0,909.0,906.34,693.28
2016,7,19,10,45,932.0,93.0,4.05,19.0,930.0,934.0,710.99
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,958.22,727.12
2016,7,19,11,15,937.0,95.0,4.1,19.0,966.0,977.84,739.87
2016,7,19,11,30,940.0,95.0,4.1,19.0,981.0,993.88,750.26
2016,7,19,11,45,942.0,95.0,4.2,19.5,989.0,1005.31,756.77
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,1013.01,760.88
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,1015.01,762.41
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1013.23,761.54
2016,7,19,12,45,937.5,98.0,4.45,20.0,988.0,1004.4,756.13
2016,7,19,13,0,931.0,101.0,4.5,20.0,979.0,991.93,748.45
2016,7,19,13,15,928.5,100.5,4.55,20.0,964.5,976.2,738.62
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,956.9,726.4
2016,7,19,13,45,925.5,97.0,4.7,20.5,929.0,933.43,710.29
2016,7,19,14,0,925.0,94.0,4.8,21.0,908.0,906.45,691.73
2016,7,19,14,15,918.5,93.0,4.85,20.5,879.5,873.02,670.91
2016,7,19,14,30,912.0,92.0,4.9,20.0,851.0,836.69,647.81
2016,7,19,14,45,907.0,89.0,5.0,20.0,817.5,796.84,620.89
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,754.36,591.73
2016,7,19,15,15,891.5,84.5,5.1,20.0,744.0,707.15,558.2
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,658.21,520.78
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,606.31,480.5
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,553.19,438.06
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,496.39,391.99
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,439.58,344.37
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,381.12,293.42
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,321.86,240.6
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,262.17,187.3
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,205.17,136.51
2016,7,19,17,45,686.5,53.5,5.25,17.5,270.5,148.69,88.92
2016,7,19,18,0,646.0,49.0,5.2,17.0,220.0,96.75,50.79
2016,7,19,18,15,581.5,43.5,5.05,16.5,172.5,48.14,26.68
2016,7,19,18,30,517.0,38.0,4.9,16.0,125.0,32.28,22.57
2016,7,19,18,45,411.5,30.0,4.75,15.5,84.0,23.85,14.6
2016,7,19,19,0,306.0,22.0,4.6,15.0,43.0,17.95,5.26
2016,7,19,19,15,153.0,11.0,4.5,15.0,21.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,13.5,20.5,9.1,0.0
2016,7,20,5,30,315.0,20.0,3.5,14.0,41.0,16.23,3.19
2016,7,20,5,45,422.0,28.0,3.65,14.5,81.5,24.21,14.9
2016,7,20,6,0,529.0,36.0,3.8,15.0,122.0,30.56,21.15
2016,7,20,6,15,593.5,41.0,3.75,15.0,170.0,44.0,24.65
2016,7,20,6,30,658.0,46.0,3.7,15.0,218.0,92.7,47.81
2016,7,20,6,45,700.0,50.0,3.7,15.5,269.0,145.02,85.88
2016,7,20,7,0,742.0,54.0,3.7,16.0,320.0,202.05,133.92
2016,7,20,7,15,772.5,57.5,3.65,16.0,371.5,260.01,185.98
2016,7,20,7,30,803.0,61.0,3.6,16.0,423.0,322.44,242.09
2016,7,20,7,45,824.5,63.5,3.55,16.5,473.0,380.78,293.82
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,440.18,344.87
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,497.64,392.7
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,555.07,438.79
2016,7,20,8,45,893.0,71.5,3.4,18.5,664.5,609.3,480.99
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,662.52,521.05
2016,7,20,9,15,916.0,74.5,3.4,19.0,749.5,712.38,558.24
2016,7,20,9,30,926.0,76.0,3.4,19.0,790.0,760.43,591.5
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.5,802.59,619.0
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,841.57,643.91
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,878.05,668.36
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,911.59,690.68
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,941.46,709.08
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,968.07,725.2
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.0,988.49,738.54
2016,7,20,11,30,954.0,92.0,3.7,21.0,989.0,1005.27,749.56
2016,7,20,11,45,957.0,91.0,3.8,21.5,997.5,1016.83,756.09
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,1024.61,760.22
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,1026.66,762.12
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,1024.86,761.61
2016,7,20,12,45,959.5,89.5,4.25,22.0,999.5,1018.22,758.29
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,1007.75,752.48
2016,7,20,13,15,956.5,89.0,4.5,22.0,977.5,992.11,743.08
2016,7,20,13,30,954.0,89.0,4.6,22.0,963.0,972.78,731.44
2016,7,20,13,45,950.5,88.0,4.75,22.0,941.5,947.95,716.4
2016,7,20,14,0,947.0,87.0,4.9,22.0,920.0,919.68,698.84
2016,7,20,14,15,941.5,86.0,5.0,22.0,891.5,886.41,677.27
2016,7,20,14,30,936.0,85.0,5.1,22.0,863.0,850.11,653.37
2016,7,20,14,45,929.0,83.5,5.25,22.0,828.5,809.29,626.23
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,765.94,596.85
2016,7,20,15,15,912.0,80.5,5.45,21.5,754.0,718.18,564.52
2016,7,20,15,30,902.0,79.0,5.5,21.0,714.0,668.6,528.07
2016,7,20,15,45,889.0,77.5,5.6,21.0,669.5,615.63,486.92
2016,7,20,16,0,876.0,76.0,5.7,21.0,625.0,561.65,443.77
2016,7,20,16,15,859.5,73.5,5.7,20.5,577.0,504.19,397.23
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,446.64,349.04
2016,7,20,16,45,820.5,68.5,5.75,19.5,478.0,386.96,297.72
2016,7,20,17,0,798.0,66.0,5.8,19.0,427.0,326.83,244.64
2016,7,20,17,15,767.0,62.5,5.8,18.5,375.5,266.12,190.42
2016,7,20,17,30,736.0,59.0,5.8,18.0,324.0,208.23,138.8
2016,7,20,17,45,692.5,54.5,5.8,17.5,272.5,150.68,90.36
2016,7,20,18,0,649.0,50.0,5.8,17.0,221.0,98.04,51.75
2016,7,20,18,15,583.0,44.5,5.65,16.5,172.5,49.15,27.49
2016,7,20,18,30,517.0,39.0,5.5,16.0,124.0,30.51,21.0
2016,7,20,18,45,408.5,30.5,5.4,16.0,83.0,24.35,14.92
2016,7,20,19,0,300.0,22.0,5.3,16.0,42.0,18.01,4.61
