Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,15,150.0,11.0,5.2,15.5,21.0,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,9.1,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,16.29,2.35
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,22.71,13.55
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,31.56,21.98
2016,7,21,6,15,381.5,63.5,4.6,15.0,136.5,54.9,36.45
2016,7,21,6,30,239.0,90.0,4.6,15.0,152.0,92.83,64.1
2016,7,21,6,45,253.5,109.0,4.6,15.5,188.0,128.18,91.7
2016,7,21,7,0,268.0,128.0,4.6,16.0,224.0,165.47,122.89
2016,7,21,7,15,533.5,95.0,4.5,16.5,322.5,229.4,168.67
2016,7,21,7,30,799.0,62.0,4.4,17.0,421.0,322.23,241.78
2016,7,21,7,45,821.5,64.5,4.3,17.5,471.5,380.81,293.57
2016,7,21,8,0,844.0,67.0,4.2,18.0,522.0,440.56,344.83
2016,7,21,8,15,860.5,69.0,4.1,18.0,570.0,497.74,393.21
2016,7,21,8,30,877.0,71.0,4.0,18.0,618.0,554.85,440.0
2016,7,21,8,45,890.0,72.5,3.9,18.5,662.5,609.01,482.17
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,662.16,522.12
2016,7,21,9,15,913.0,75.0,3.75,19.0,747.0,711.45,558.92
2016,7,21,9,30,923.0,76.0,3.7,19.0,787.0,758.93,591.76
2016,7,21,9,45,929.5,78.0,3.7,19.5,821.5,802.66,620.53
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,843.83,647.1
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,880.8,671.96
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,914.77,694.66
2016,7,21,10,45,953.5,82.0,3.9,20.5,936.5,944.12,713.04
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,970.12,729.11
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,990.79,742.99
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,1007.77,754.49
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,1019.99,761.73
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,1028.39,766.59
2016,7,21,12,15,970.5,83.0,4.65,21.5,1007.5,1030.96,771.11
2016,7,21,12,30,971.0,83.0,4.8,21.0,1008.0,1029.62,773.13
2016,7,21,12,45,961.5,88.5,4.95,21.0,999.0,1020.29,768.26
2016,7,21,13,0,952.0,94.0,5.1,21.0,990.0,1007.24,760.91
2016,7,21,13,15,950.0,93.5,5.1,21.0,975.5,991.65,750.7
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,972.38,738.03
2016,7,21,13,45,948.0,90.0,5.15,21.0,940.5,948.8,722.79
2016,7,21,14,0,948.0,87.0,5.2,21.0,920.0,921.6,705.01
2016,7,21,14,15,942.5,86.0,5.15,20.5,892.0,888.27,683.57
2016,7,21,14,30,937.0,85.0,5.1,20.0,864.0,851.89,659.84
2016,7,21,14,45,933.5,82.0,5.1,20.0,830.0,812.19,632.53
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,769.68,602.96
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,721.88,569.01
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,672.19,531.27
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,619.35,490.11
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,565.13,446.71
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,507.29,399.97
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,449.34,351.5
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,389.03,299.07
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,329.64,246.05
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.5,268.89,191.77
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,208.38,137.93
2016,7,21,17,45,715.5,50.5,5.1,17.5,273.5,150.54,89.17
2016,7,21,18,0,673.0,47.0,5.1,17.0,222.0,97.45,50.28
2016,7,21,18,15,608.5,41.5,4.95,16.5,173.5,47.06,25.37
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,30.62,21.08
2016,7,21,18,45,432.0,28.0,4.7,15.5,83.5,24.25,14.82
2016,7,21,19,0,320.0,20.0,4.6,15.0,42.0,17.73,3.73
2016,7,21,19,15,160.0,10.0,4.5,14.5,21.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,13.5,19.5,8.64,0.0
2016,7,22,5,30,307.0,19.0,3.9,14.0,39.0,16.83,1.56
2016,7,22,5,45,417.0,27.5,4.05,14.5,79.5,23.86,14.45
2016,7,22,6,0,527.0,36.0,4.2,15.0,120.0,30.7,21.21
2016,7,22,6,15,593.5,41.5,4.1,15.5,168.5,44.21,25.0
2016,7,22,6,30,660.0,47.0,4.0,16.0,217.0,93.61,48.35
2016,7,22,6,45,703.5,51.5,3.95,16.5,268.5,146.85,86.94
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,205.01,135.69
2016,7,22,7,15,778.0,59.0,3.8,17.0,372.0,263.1,187.7
2016,7,22,7,30,809.0,62.0,3.7,17.0,424.0,325.64,243.74
2016,7,22,7,45,831.5,65.0,3.65,17.5,475.5,385.36,296.41
2016,7,22,8,0,854.0,68.0,3.6,18.0,527.0,446.25,348.44
2016,7,22,8,15,871.0,70.0,3.55,18.5,575.5,504.31,396.58
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,562.33,442.93
2016,7,22,8,45,901.0,74.0,3.5,19.5,669.5,617.62,485.72
2016,7,22,9,0,914.0,76.0,3.5,20.0,715.0,671.89,526.33
2016,7,22,9,15,924.0,77.5,3.5,20.5,755.5,722.26,562.65
2016,7,22,9,30,934.0,79.0,3.5,21.0,796.0,770.79,594.87
2016,7,22,9,45,931.5,86.0,3.55,21.5,829.0,813.1,622.43
2016,7,22,10,0,929.0,93.0,3.6,22.0,862.0,852.12,647.39
2016,7,22,10,15,935.0,94.0,3.65,22.0,891.0,888.92,671.86
2016,7,22,10,30,941.0,95.0,3.7,22.0,920.0,922.73,694.19
2016,7,22,10,45,946.5,95.0,3.75,22.5,942.5,951.95,711.97
2016,7,22,11,0,952.0,95.0,3.8,23.0,965.0,977.84,727.45
2016,7,22,11,15,955.0,95.5,3.9,23.0,980.5,998.4,741.11
2016,7,22,11,30,958.0,96.0,4.0,23.0,996.0,1015.29,752.44
2016,7,22,11,45,960.0,95.5,4.1,23.5,1004.0,1026.48,758.62
2016,7,22,12,0,962.0,95.0,4.2,24.0,1012.0,1033.85,762.39
2016,7,22,12,15,962.0,95.0,4.3,24.0,1012.0,1035.93,764.26
2016,7,22,12,30,962.0,95.0,4.4,24.0,1012.0,1034.13,763.71
2016,7,22,12,45,960.0,95.5,4.55,24.0,1004.0,1027.03,760.14
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,1016.12,754.54
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,999.49,745.11
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,979.19,733.16
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,953.95,717.76
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,925.32,699.89
2016,7,22,14,15,937.0,93.0,5.35,23.5,892.0,891.67,679.11
2016,7,22,14,30,931.0,92.0,5.4,23.0,863.0,855.02,655.98
2016,7,22,14,45,922.0,90.5,5.5,23.0,828.0,812.73,627.5
2016,7,22,15,0,913.0,89.0,5.6,23.0,793.0,768.06,596.97
2016,7,22,15,15,902.5,87.5,5.6,22.5,752.5,720.21,564.42
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,670.58,527.75
2016,7,22,15,45,878.0,84.5,5.65,22.0,667.0,617.33,486.42
2016,7,22,16,0,864.0,83.0,5.7,22.0,622.0,563.16,443.25
2016,7,22,16,15,846.0,80.5,5.65,21.5,573.5,505.39,396.65
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,447.22,348.25
2016,7,22,16,45,802.5,75.5,5.6,21.0,474.0,386.52,295.9
2016,7,22,17,0,777.0,73.0,5.6,21.0,423.0,327.37,243.64
2016,7,22,17,15,744.5,69.0,5.5,20.5,371.0,266.8,190.17
2016,7,22,17,30,712.0,65.0,5.4,20.0,319.0,209.27,139.48
2016,7,22,17,45,661.0,61.0,5.35,19.5,267.0,152.35,92.37
2016,7,22,18,0,610.0,57.0,5.3,19.0,215.0,98.39,53.09
2016,7,22,18,15,538.0,50.0,5.15,18.5,166.5,49.98,28.59
2016,7,22,18,30,466.0,43.0,5.0,18.0,118.0,33.97,23.75
2016,7,22,18,45,345.0,33.0,4.9,17.5,78.0,26.62,16.58
2016,7,22,19,0,224.0,23.0,4.8,17.0,38.0,19.02,3.33
2016,7,22,19,15,112.0,11.5,4.7,16.5,19.0,10.46,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.5,3.1,14.5,17.5,9.55,0.0
2016,7,23,5,30,226.0,21.0,3.1,15.0,35.0,17.28,0.41
2016,7,23,5,45,346.5,30.5,3.1,15.5,74.5,24.5,14.83
2016,7,23,6,0,467.0,40.0,3.1,16.0,114.0,31.5,21.8
2016,7,23,6,15,538.5,47.0,2.95,16.5,161.5,45.03,26.28
2016,7,23,6,30,610.0,54.0,2.8,17.0,209.0,93.13,49.66
2016,7,23,6,45,661.0,58.0,2.65,17.5,261.0,146.8,88.32
2016,7,23,7,0,712.0,62.0,2.5,18.0,313.0,203.56,135.06
2016,7,23,7,15,744.5,66.0,2.5,18.5,365.0,261.02,185.44
2016,7,23,7,30,777.0,70.0,2.5,19.0,417.0,321.54,238.48
2016,7,23,7,45,803.0,72.5,2.5,19.5,468.0,380.87,289.78
2016,7,23,8,0,829.0,75.0,2.5,20.0,519.0,442.4,341.26
2016,7,23,8,15,847.0,77.5,2.55,20.5,567.5,500.23,388.39
2016,7,23,8,30,865.0,80.0,2.6,21.0,616.0,558.15,433.96
2016,7,23,8,45,878.5,82.0,2.65,22.0,661.0,612.7,474.6
2016,7,23,9,0,892.0,84.0,2.7,23.0,706.0,666.31,513.06
2016,7,23,9,15,902.5,85.5,2.8,23.5,746.5,716.13,548.81
2016,7,23,9,30,913.0,87.0,2.9,24.0,787.0,764.2,580.61
2016,7,23,9,45,923.0,87.5,3.0,24.5,822.5,808.87,609.56
2016,7,23,10,0,933.0,88.0,3.1,25.0,858.0,851.25,636.61
2016,7,23,10,15,938.5,89.0,3.2,25.0,887.0,887.81,660.75
2016,7,23,10,30,944.0,90.0,3.3,25.0,916.0,921.34,682.81
2016,7,23,10,45,946.0,92.0,3.45,25.5,938.0,949.54,700.26
2016,7,23,11,0,948.0,94.0,3.6,26.0,960.0,974.24,715.36
2016,7,23,11,15,951.0,94.5,3.75,26.0,975.5,994.76,729.17
2016,7,23,11,30,954.0,95.0,3.9,26.0,991.0,1011.63,740.68
2016,7,23,11,45,953.5,97.0,4.05,26.0,998.0,1022.88,748.61
2016,7,23,12,0,953.0,99.0,4.2,26.0,1005.0,1030.29,754.15
2016,7,23,12,15,953.5,99.0,4.35,26.0,1005.5,1032.84,756.62
2016,7,23,12,30,954.0,99.0,4.5,26.0,1006.0,1031.55,756.69
2016,7,23,12,45,951.0,100.0,4.65,26.0,998.5,1024.02,753.0
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,1012.72,747.13
2016,7,23,13,15,945.5,100.5,4.9,26.0,976.5,996.69,737.72
2016,7,23,13,30,943.0,100.0,5.0,26.0,962.0,977.0,725.86
2016,7,23,13,45,940.0,98.5,5.1,26.0,940.5,952.29,710.59
2016,7,23,14,0,937.0,97.0,5.2,26.0,919.0,924.13,692.89
2016,7,23,14,15,931.5,96.0,5.2,25.5,890.5,891.03,672.42
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,854.92,649.67
2016,7,23,14,45,918.5,93.5,5.25,25.0,827.0,813.92,622.22
2016,7,23,15,0,911.0,92.0,5.3,25.0,792.0,770.43,592.72
2016,7,23,15,15,900.5,90.5,5.3,24.5,752.0,722.59,560.56
2016,7,23,15,30,890.0,89.0,5.3,24.0,712.0,672.98,524.39
2016,7,23,15,45,876.0,87.0,5.3,24.0,667.0,619.25,483.1
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,564.61,440.02
2016,7,23,16,15,844.0,82.5,5.2,23.5,573.5,506.85,393.92
2016,7,23,16,30,826.0,80.0,5.1,23.0,525.0,448.78,346.1
2016,7,23,16,45,800.5,77.5,5.1,22.5,473.5,388.08,294.97
2016,7,23,17,0,775.0,75.0,5.1,22.0,422.0,328.96,243.69
2016,7,23,17,15,742.0,71.0,5.05,21.5,370.0,268.27,190.52
2016,7,23,17,30,709.0,67.0,5.0,21.0,318.0,210.69,140.13
2016,7,23,17,45,657.0,62.5,5.0,20.5,266.0,150.67,90.76
2016,7,23,18,0,605.0,58.0,5.0,20.0,214.0,98.9,53.48
2016,7,23,18,15,531.5,51.0,4.9,19.0,165.5,50.71,29.25
2016,7,23,18,30,458.0,44.0,4.8,18.0,117.0,34.92,24.54
2016,7,23,18,45,333.5,33.5,4.7,17.5,76.5,27.15,16.93
2016,7,23,19,0,209.0,23.0,4.6,17.0,36.0,19.1,2.14
2016,7,23,19,15,104.5,11.5,4.5,16.5,18.0,10.46,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.0,10.5,3.1,14.0,16.0,9.55,0.0
2016,7,24,5,30,192.0,21.0,3.1,14.0,32.0,17.33,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,71.0,25.9,15.96
2016,7,24,6,0,431.0,43.0,3.2,15.0,110.0,34.13,24.16
2016,7,24,6,15,506.0,50.5,3.05,15.5,157.5,47.4,28.82
2016,7,24,6,30,581.0,58.0,2.9,16.0,205.0,94.28,51.94
2016,7,24,6,45,630.5,63.5,2.8,16.5,256.0,144.93,88.47
2016,7,24,7,0,680.0,69.0,2.7,17.0,307.0,201.3,135.08
2016,7,24,7,15,715.0,73.0,2.65,17.5,358.5,260.0,186.39
2016,7,24,7,30,750.0,77.0,2.6,18.0,410.0,319.73,238.7
2016,7,24,7,45,776.5,80.5,2.6,18.5,461.5,378.81,289.82
2016,7,24,8,0,803.0,84.0,2.6,19.0,513.0,439.65,340.86
2016,7,24,8,15,822.5,86.5,2.6,19.5,561.5,497.48,387.97
2016,7,24,8,30,842.0,89.0,2.6,20.0,610.0,554.86,433.1
2016,7,24,8,45,858.0,90.5,2.65,20.5,655.5,609.38,474.77
2016,7,24,9,0,874.0,92.0,2.7,21.0,701.0,663.25,514.65
2016,7,24,9,15,885.5,94.0,2.7,21.5,741.5,713.54,550.5
2016,7,24,9,30,897.0,96.0,2.7,22.0,782.0,762.2,582.7
2016,7,24,9,45,905.5,97.5,2.75,22.5,817.5,806.16,611.02
2016,7,24,10,0,914.0,99.0,2.8,23.0,853.0,847.76,637.37
2016,7,24,10,15,920.5,100.0,2.85,23.0,882.0,884.59,661.48
2016,7,24,10,30,927.0,101.0,2.9,23.0,911.0,918.52,683.55
2016,7,24,10,45,932.5,101.5,3.0,23.5,934.0,947.96,701.59
2016,7,24,11,0,938.0,102.0,3.1,24.0,957.0,974.12,717.41
2016,7,24,11,15,941.0,102.5,3.2,24.0,972.0,994.48,730.85
2016,7,24,11,30,944.0,103.0,3.3,24.0,987.0,1011.22,742.03
2016,7,24,11,45,945.5,103.5,3.4,24.5,995.0,1022.82,748.5
2016,7,24,12,0,947.0,104.0,3.5,25.0,1003.0,1030.63,752.61
2016,7,24,12,15,947.0,104.0,3.65,25.0,1003.0,1032.68,754.93
2016,7,24,12,30,947.0,104.0,3.8,25.0,1003.0,1030.92,754.87
2016,7,24,12,45,944.5,104.0,4.0,25.0,995.0,1022.91,751.14
2016,7,24,13,0,942.0,104.0,4.2,25.0,987.0,1011.15,744.96
2016,7,24,13,15,939.0,103.5,4.35,25.0,972.0,994.7,735.38
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,974.64,723.39
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,948.79,707.83
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,919.64,689.97
2016,7,24,14,15,918.5,101.0,4.85,24.5,883.0,886.0,669.51
2016,7,24,14,30,912.0,100.0,4.9,24.0,854.0,849.45,646.77
2016,7,24,14,45,902.0,99.0,5.0,24.0,818.5,807.44,618.89
2016,7,24,15,0,892.0,98.0,5.1,24.0,783.0,763.18,589.04
2016,7,24,15,15,880.5,96.0,5.1,23.5,742.5,714.88,556.23
2016,7,24,15,30,869.0,94.0,5.1,23.0,702.0,664.95,519.75
2016,7,24,15,45,852.5,92.5,5.1,23.0,656.5,611.11,478.3
2016,7,24,16,0,836.0,91.0,5.1,23.0,611.0,556.65,435.28
2016,7,24,16,15,816.5,88.5,5.05,22.5,562.5,499.72,389.85
2016,7,24,16,30,797.0,86.0,5.0,22.0,514.0,442.22,342.52
2016,7,24,16,45,770.0,82.5,4.95,21.5,462.5,381.48,291.28
2016,7,24,17,0,743.0,79.0,4.9,21.0,411.0,322.55,240.19
2016,7,24,17,15,708.0,75.0,4.85,20.5,359.5,263.12,188.13
2016,7,24,17,30,673.0,71.0,4.8,20.0,308.0,204.69,137.17
2016,7,24,17,45,624.5,65.0,4.75,19.5,257.0,148.23,90.51
2016,7,24,18,0,576.0,59.0,4.7,19.0,206.0,97.37,53.54
2016,7,24,18,15,502.0,51.5,4.6,18.5,158.5,50.49,29.58
2016,7,24,18,30,428.0,44.0,4.5,18.0,111.0,34.93,24.53
2016,7,24,18,45,312.0,32.5,4.45,17.5,72.0,26.28,16.12
2016,7,24,19,0,196.0,21.0,4.4,17.0,33.0,17.27,0.02
2016,7,24,19,15,98.0,10.5,4.3,16.5,16.5,9.55,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.1,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.46,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,25.5,15.51
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,34.19,24.17
2016,7,25,6,15,489.5,51.0,3.05,15.0,154.0,47.54,29.22
2016,7,25,6,30,565.0,59.0,2.9,15.0,201.0,93.92,52.47
2016,7,25,6,45,311.5,95.5,2.8,15.5,176.5,125.56,86.81
2016,7,25,7,0,58.0,132.0,2.7,16.0,152.0,125.55,98.01
2016,7,25,7,15,95.5,156.5,2.6,16.5,196.0,162.57,127.46
2016,7,25,7,30,133.0,181.0,2.5,17.0,240.0,203.95,160.53
2016,7,25,7,45,182.5,201.0,2.45,17.5,292.5,250.62,197.63
2016,7,25,8,0,232.0,221.0,2.4,18.0,345.0,306.24,241.59
2016,7,25,8,15,529.5,158.5,2.4,18.5,475.5,417.02,328.24
2016,7,25,8,30,827.0,96.0,2.4,19.0,606.0,554.98,434.64
2016,7,25,8,45,839.5,100.0,2.45,19.5,650.5,609.87,475.94
2016,7,25,9,0,852.0,104.0,2.5,20.0,695.0,661.38,514.04
2016,7,25,9,15,864.0,106.0,2.5,20.5,736.0,711.14,549.51
2016,7,25,9,30,876.0,108.0,2.5,21.0,777.0,759.35,581.83
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,802.48,609.28
2016,7,25,10,0,889.0,114.0,2.5,22.0,847.0,843.15,634.67
2016,7,25,10,15,896.0,115.5,2.55,22.0,876.0,880.14,658.88
2016,7,25,10,30,903.0,117.0,2.6,22.0,905.0,914.32,681.12
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.0,943.64,698.7
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,969.77,714.13
2016,7,25,11,15,918.0,118.5,2.7,23.0,966.5,989.73,726.46
2016,7,25,11,30,921.0,119.0,2.7,23.0,982.0,1006.15,736.58
2016,7,25,11,45,925.0,118.0,2.75,23.5,990.5,1018.47,743.16
2016,7,25,12,0,929.0,117.0,2.8,24.0,999.0,1027.12,747.48
2016,7,25,12,15,929.0,117.0,2.85,24.0,999.0,1029.14,749.1
2016,7,25,12,30,929.0,117.0,2.9,24.0,999.0,1027.4,748.47
2016,7,25,12,45,928.5,116.5,2.95,24.0,992.0,1020.94,744.92
2016,7,25,13,0,928.0,116.0,3.0,24.0,985.0,1010.75,739.07
2016,7,25,13,15,925.0,115.0,3.05,24.0,970.0,994.0,729.04
2016,7,25,13,30,922.0,114.0,3.1,24.0,955.0,973.67,716.73
2016,7,25,13,45,921.0,111.0,3.2,24.0,934.0,949.7,702.39
2016,7,25,14,0,920.0,108.0,3.3,24.0,913.0,922.24,685.64
2016,7,25,14,15,913.5,107.0,3.35,24.0,884.0,888.7,664.35
2016,7,25,14,30,907.0,106.0,3.4,24.0,855.0,852.25,640.94
2016,7,25,14,45,902.0,102.5,3.45,24.0,820.5,811.79,614.55
2016,7,25,15,0,897.0,99.0,3.5,24.0,786.0,768.7,586.02
2016,7,25,15,15,885.5,97.0,3.45,23.5,745.5,720.11,553.63
2016,7,25,15,30,874.0,95.0,3.4,23.0,705.0,669.87,517.61
2016,7,25,15,45,863.0,91.5,3.4,23.0,660.5,617.09,477.9
2016,7,25,16,0,852.0,88.0,3.4,23.0,616.0,563.13,436.14
2016,7,25,16,15,833.0,85.5,3.35,22.5,567.0,505.51,390.96
2016,7,25,16,30,814.0,83.0,3.3,22.0,518.0,447.28,343.77
2016,7,25,16,45,791.5,79.0,3.25,21.5,467.0,386.79,293.28
2016,7,25,17,0,769.0,75.0,3.2,21.0,416.0,327.57,242.31
2016,7,25,17,15,734.5,70.5,3.15,20.5,364.0,266.22,189.0
2016,7,25,17,30,700.0,66.0,3.1,20.0,312.0,208.18,138.52
2016,7,25,17,45,652.5,60.5,3.05,19.5,260.5,148.42,89.25
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,96.36,51.53
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,48.11,27.23
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,32.45,22.37
2016,7,25,18,45,339.5,30.5,2.75,17.5,72.5,24.59,14.63
2016,7,25,19,0,221.0,20.0,2.7,17.0,33.0,16.44,0.0
2016,7,25,19,15,110.5,10.0,2.6,16.5,16.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,92.5,9.5,0.75,14.5,14.5,8.64,0.0
2016,7,26,5,30,185.0,19.0,0.8,15.0,29.0,15.61,0.0
2016,7,26,5,45,301.5,30.5,0.85,15.5,67.0,24.69,14.68
2016,7,26,6,0,418.0,42.0,0.9,16.0,105.0,33.4,23.4
2016,7,26,6,15,492.5,50.0,0.85,16.5,152.0,46.76,28.41
2016,7,26,6,30,567.0,58.0,0.8,17.0,199.0,93.28,51.37
2016,7,26,6,45,616.0,64.5,0.8,17.5,249.5,144.0,87.64
2016,7,26,7,0,665.0,71.0,0.8,18.0,300.0,200.43,133.58
2016,7,26,7,15,700.5,75.5,0.8,18.5,352.0,256.9,182.01
2016,7,26,7,30,736.0,80.0,0.8,19.0,404.0,318.68,234.58
2016,7,26,7,45,761.0,84.5,0.85,20.0,454.5,377.5,283.59
2016,7,26,8,0,786.0,89.0,0.9,21.0,505.0,437.97,332.12
2016,7,26,8,15,806.0,92.0,0.9,21.5,554.0,495.81,377.3
2016,7,26,8,30,826.0,95.0,0.9,22.0,603.0,554.09,421.04
2016,7,26,8,45,839.5,98.0,0.95,23.0,647.5,608.59,459.99
2016,7,26,9,0,853.0,101.0,1.0,24.0,692.0,659.89,495.32
2016,7,26,9,15,865.0,103.0,1.05,24.5,733.0,709.74,529.43
2016,7,26,9,30,877.0,105.0,1.1,25.0,774.0,758.05,560.44
2016,7,26,9,45,884.5,107.5,1.15,25.5,808.5,801.55,587.17
2016,7,26,10,0,892.0,110.0,1.2,26.0,843.0,842.68,612.02
2016,7,26,10,15,898.5,111.5,1.3,26.5,872.5,879.39,634.43
2016,7,26,10,30,905.0,113.0,1.4,27.0,902.0,913.25,654.9
2016,7,26,10,45,910.0,114.0,1.5,27.5,924.0,942.25,672.19
2016,7,26,11,0,915.0,115.0,1.6,28.0,946.0,968.0,687.42
2016,7,26,11,15,918.0,115.5,1.75,28.0,961.5,987.99,701.11
2016,7,26,11,30,921.0,116.0,1.9,28.0,977.0,1004.44,712.68
2016,7,26,11,45,923.0,116.0,2.1,28.5,985.0,1015.81,720.31
2016,7,26,12,0,925.0,116.0,2.3,29.0,993.0,1023.49,725.64
2016,7,26,12,15,925.0,116.0,2.4,29.0,993.0,1025.5,727.83
2016,7,26,12,30,925.0,116.0,2.5,29.0,993.0,1023.76,727.81
2016,7,26,12,45,920.0,118.0,2.65,29.0,984.5,1015.39,724.19
2016,7,26,13,0,915.0,120.0,2.8,29.0,976.0,1003.39,718.3
2016,7,26,13,15,912.0,119.5,2.9,28.5,961.0,987.29,710.78
2016,7,26,13,30,909.0,119.0,3.0,28.0,946.0,967.65,700.95
2016,7,26,13,45,906.0,116.5,3.1,28.0,924.0,942.62,686.16
2016,7,26,14,0,903.0,114.0,3.2,28.0,902.0,914.25,669.1
2016,7,26,14,15,896.0,113.0,3.2,28.0,873.0,880.72,647.86
2016,7,26,14,30,889.0,112.0,3.2,28.0,844.0,844.38,624.62
2016,7,26,14,45,881.5,109.5,3.25,28.0,809.5,803.55,598.43
2016,7,26,15,0,874.0,107.0,3.3,28.0,775.0,760.33,570.31
2016,7,26,15,15,862.0,105.0,3.25,27.5,734.5,712.29,538.53
2016,7,26,15,30,850.0,103.0,3.2,27.0,694.0,662.69,503.61
2016,7,26,15,45,835.5,100.0,3.2,27.0,649.0,611.15,465.44
2016,7,26,16,0,821.0,97.0,3.2,27.0,604.0,556.36,423.87
2016,7,26,16,15,801.0,93.5,3.15,26.5,555.5,497.88,378.97
2016,7,26,16,30,781.0,90.0,3.1,26.0,507.0,439.83,332.85
2016,7,26,16,45,755.5,86.0,3.05,25.5,456.0,379.9,283.83
2016,7,26,17,0,730.0,82.0,3.0,25.0,405.0,321.65,234.72
2016,7,26,17,15,694.0,77.5,2.9,24.0,353.5,259.97,182.67
2016,7,26,17,30,658.0,73.0,2.8,23.0,302.0,203.65,134.82
2016,7,26,17,45,607.5,66.5,2.7,22.5,251.0,147.21,89.1
2016,7,26,18,0,557.0,60.0,2.6,22.0,200.0,96.67,52.98
2016,7,26,18,15,483.0,51.5,2.5,21.0,153.0,50.02,29.23
2016,7,26,18,30,409.0,43.0,2.4,20.0,106.0,34.19,23.63
2016,7,26,18,45,293.5,31.0,2.3,19.5,67.5,25.06,14.74
2016,7,26,19,0,178.0,19.0,2.2,19.0,29.0,15.55,0.0
2016,7,26,19,15,89.0,9.5,2.1,18.5,14.5,8.64,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.5,8.0,1.2,16.0,10.0,7.28,0.0
2016,7,27,5,30,87.0,16.0,1.2,16.0,20.0,12.55,0.0
2016,7,27,5,45,179.0,31.5,1.25,16.5,54.0,24.49,14.27
2016,7,27,6,0,271.0,47.0,1.3,17.0,88.0,36.08,25.55
2016,7,27,6,15,340.5,60.0,1.25,17.5,131.0,51.33,33.74
2016,7,27,6,30,410.0,73.0,1.2,18.0,174.0,92.26,56.25
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,138.04,89.06
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,188.82,129.64
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,240.63,173.38
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,296.57,220.52
2016,7,27,7,45,635.0,109.5,1.3,20.5,417.5,351.64,266.59
2016,7,27,8,0,669.0,114.0,1.4,21.0,467.0,409.57,313.78
2016,7,27,8,15,691.5,118.5,1.4,21.5,514.0,464.33,356.98
2016,7,27,8,30,714.0,123.0,1.4,22.0,561.0,520.05,399.39
2016,7,27,8,45,735.5,125.0,1.45,23.0,605.5,573.32,438.08
2016,7,27,9,0,757.0,127.0,1.5,24.0,650.0,626.46,475.36
2016,7,27,9,15,770.5,130.0,1.55,24.5,690.0,674.87,509.05
2016,7,27,9,30,784.0,133.0,1.6,25.0,730.0,722.16,541.1
2016,7,27,9,45,776.0,145.0,1.65,25.5,759.0,760.16,565.16
2016,7,27,10,0,768.0,157.0,1.7,26.0,788.0,794.91,586.51
2016,7,27,10,15,776.5,159.5,1.8,26.0,816.5,831.12,610.33
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,864.98,632.49
2016,7,27,10,45,795.5,161.0,2.0,26.5,868.5,894.68,650.61
2016,7,27,11,0,806.0,160.0,2.1,27.0,892.0,921.72,666.96
2016,7,27,11,15,810.0,161.0,2.2,27.0,907.0,941.77,680.13
2016,7,27,11,30,814.0,162.0,2.3,27.0,922.0,958.62,691.37
2016,7,27,11,45,821.0,159.5,2.4,27.5,931.0,971.6,698.85
2016,7,27,12,0,828.0,157.0,2.5,28.0,940.0,981.24,704.28
2016,7,27,12,15,828.0,157.0,2.6,27.5,940.5,983.1,707.66
2016,7,27,12,30,828.0,157.0,2.7,27.0,941.0,981.47,708.95
2016,7,27,12,45,840.0,148.0,2.8,27.0,938.0,967.78,701.14
2016,7,27,13,0,852.0,139.0,2.9,27.0,935.0,962.42,698.87
2016,7,27,13,15,848.5,138.0,2.95,27.0,920.5,946.23,689.13
2016,7,27,13,30,845.0,137.0,3.0,27.0,906.0,926.78,677.36
2016,7,27,13,45,844.0,133.5,3.15,27.0,885.5,904.01,664.08
2016,7,27,14,0,843.0,130.0,3.3,27.0,865.0,878.01,648.53
2016,7,27,14,15,835.5,128.5,3.3,26.5,836.5,845.28,628.68
2016,7,27,14,30,828.0,127.0,3.3,26.0,808.0,809.96,606.9
2016,7,27,14,45,822.5,122.5,3.35,26.0,775.0,776.18,585.03
2016,7,27,15,0,817.0,118.0,3.4,26.0,742.0,733.93,557.0
2016,7,27,15,15,804.0,115.5,3.35,25.5,702.0,686.29,524.3
2016,7,27,15,30,791.0,113.0,3.3,25.0,662.0,637.37,489.4
2016,7,27,15,45,779.5,108.0,3.3,24.5,619.5,585.86,451.81
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,533.48,412.32
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,477.19,368.41
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,421.54,323.57
2016,7,27,16,45,704.0,90.0,3.15,23.0,433.5,362.52,274.22
2016,7,27,17,0,682.0,84.0,3.1,23.0,385.0,306.16,225.74
2016,7,27,17,15,645.0,79.0,3.05,22.0,335.0,248.35,176.54
2016,7,27,17,30,608.0,74.0,3.0,21.0,285.0,194.26,130.36
2016,7,27,17,45,563.5,66.5,2.95,20.5,236.5,140.82,86.55
2016,7,27,18,0,519.0,59.0,2.9,20.0,188.0,92.6,51.54
2016,7,27,18,15,446.0,50.5,2.8,19.5,143.0,48.31,28.58
2016,7,27,18,30,373.0,42.0,2.7,19.0,98.0,33.31,22.94
2016,7,27,18,45,267.5,30.0,2.65,18.5,62.5,24.2,13.96
2016,7,27,19,0,162.0,18.0,2.6,18.0,27.0,14.68,0.0
2016,7,27,19,15,81.0,9.0,2.5,17.5,13.5,8.19,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,8.5,1.7,14.0,12.5,7.73,0.0
2016,7,28,5,30,178.0,17.0,1.7,14.0,25.0,13.89,0.0
2016,7,28,5,45,292.0,27.5,1.7,14.5,61.5,22.1,12.3
2016,7,28,6,0,406.0,38.0,1.7,15.0,98.0,30.0,20.46
2016,7,28,6,15,479.0,46.0,1.65,15.5,143.0,43.21,25.68
2016,7,28,6,30,552.0,54.0,1.6,16.0,188.0,88.83,48.42
2016,7,28,6,45,601.5,59.5,1.6,16.5,237.5,137.86,83.74
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,192.64,128.91
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,249.52,178.38
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,307.57,228.85
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,364.76,277.8
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,423.65,326.47
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,479.72,371.67
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,535.31,414.95
2016,7,28,8,45,823.5,87.5,1.55,20.5,624.5,588.48,454.99
2016,7,28,9,0,838.0,90.0,1.6,21.0,668.0,640.94,493.23
2016,7,28,9,15,849.0,92.0,1.7,21.5,707.5,689.49,527.92
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,736.46,559.18
2016,7,28,9,45,870.0,94.5,1.9,22.5,781.5,779.33,586.94
2016,7,28,10,0,880.0,95.0,2.0,23.0,816.0,820.06,612.96
2016,7,28,10,15,886.0,96.5,2.1,23.0,844.5,856.03,636.77
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,889.17,658.65
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,916.6,675.42
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,940.73,690.02
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,960.0,702.36
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,975.77,712.52
2016,7,28,11,45,902.5,103.5,2.65,24.5,950.5,986.05,718.77
2016,7,28,12,0,902.0,105.0,2.8,25.0,957.0,992.67,722.74
2016,7,28,12,15,902.0,105.0,2.85,25.0,957.0,994.62,724.32
2016,7,28,12,30,902.0,105.0,2.9,25.0,957.0,992.9,723.67
2016,7,28,12,45,895.0,108.0,2.95,25.0,948.0,983.71,718.28
2016,7,28,13,0,888.0,111.0,3.0,25.0,939.0,971.0,710.73
2016,7,28,13,15,884.5,110.0,3.0,25.0,924.0,954.23,700.21
2016,7,28,13,30,881.0,109.0,3.0,25.0,909.0,934.06,687.52
2016,7,28,13,45,876.5,108.0,3.05,25.0,887.5,909.66,672.42
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,882.09,655.17
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,849.38,635.29
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,813.96,613.37
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,773.46,586.51
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,730.79,557.9
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,684.08,526.65
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,635.92,492.19
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,585.98,454.43
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,533.07,413.46
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,476.83,369.39
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,421.1,324.24
2016,7,28,16,45,720.0,82.0,3.0,21.5,431.5,362.87,275.81
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,306.43,227.44
2016,7,28,17,15,658.5,73.5,3.0,20.5,332.5,247.04,176.13
2016,7,28,17,30,623.0,69.0,3.0,20.0,283.0,192.92,129.21
2016,7,28,17,45,573.0,63.0,3.0,19.5,234.5,139.11,85.08
2016,7,28,18,0,523.0,57.0,3.0,19.0,186.0,91.15,50.42
2016,7,28,18,15,450.0,48.5,2.85,18.5,141.0,46.6,27.31
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,31.64,21.58
2016,7,28,18,45,267.5,28.5,2.55,18.0,60.5,22.93,12.8
2016,7,28,19,0,158.0,17.0,2.4,18.0,25.0,13.83,0.0
2016,7,28,19,15,79.0,8.5,2.25,17.5,12.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,6.82,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.8,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,23.0,12.75
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.87,23.66
2016,7,29,6,15,356.5,55.5,2.15,16.0,128.0,48.23,31.14
2016,7,29,6,30,428.0,67.0,2.1,16.0,171.0,90.52,54.56
2016,7,29,6,45,480.0,76.0,2.05,16.5,218.0,135.47,87.19
2016,7,29,7,0,532.0,85.0,2.0,17.0,265.0,186.71,128.97
2016,7,29,7,15,570.5,91.5,1.95,17.5,314.0,238.11,173.17
2016,7,29,7,30,609.0,98.0,1.9,18.0,363.0,293.55,220.82
2016,7,29,7,45,641.5,102.5,1.9,19.0,412.0,348.56,267.08
2016,7,29,8,0,674.0,107.0,1.9,20.0,461.0,406.26,314.04
2016,7,29,8,15,696.5,111.5,1.95,20.0,507.5,461.35,358.98
2016,7,29,8,30,719.0,116.0,2.0,20.0,554.0,517.4,403.4
2016,7,29,8,45,740.5,117.0,2.05,20.5,598.5,570.1,443.37
2016,7,29,9,0,762.0,118.0,2.1,21.0,643.0,622.55,482.01
2016,7,29,9,15,775.5,121.0,2.1,21.5,682.5,671.26,516.51
2016,7,29,9,30,789.0,124.0,2.1,22.0,722.0,718.83,549.19
2016,7,29,9,45,807.0,122.0,2.15,22.5,758.5,763.45,578.11
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,800.86,601.7
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,836.34,624.99
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,869.25,646.45
2016,7,29,10,45,850.5,121.0,2.4,23.5,875.5,898.73,664.7
2016,7,29,11,0,861.0,119.0,2.5,24.0,899.0,925.42,681.06
2016,7,29,11,15,865.0,119.5,2.55,24.0,914.0,945.43,693.92
2016,7,29,11,30,869.0,120.0,2.6,24.0,929.0,962.13,704.74
2016,7,29,11,45,875.0,118.0,2.65,24.5,938.0,974.92,711.71
2016,7,29,12,0,881.0,116.0,2.7,25.0,947.0,984.26,716.55
2016,7,29,12,15,881.0,116.0,2.75,25.0,947.5,986.16,718.07
2016,7,29,12,30,881.0,116.0,2.8,25.0,948.0,984.47,717.45
2016,7,29,12,45,885.0,112.5,2.9,25.0,942.5,979.64,715.33
2016,7,29,13,0,889.0,109.0,3.0,25.0,937.0,971.14,710.91
2016,7,29,13,15,886.5,108.5,3.05,25.0,922.5,955.76,701.65
2016,7,29,13,30,884.0,108.0,3.1,25.0,908.0,936.93,690.2
2016,7,29,13,45,881.5,105.5,3.2,25.0,887.5,912.74,675.53
2016,7,29,14,0,879.0,103.0,3.3,25.0,867.0,885.26,658.6
2016,7,29,14,15,872.5,102.0,3.3,24.5,839.0,852.71,638.77
2016,7,29,14,30,866.0,101.0,3.3,24.0,811.0,817.39,616.87
2016,7,29,14,45,858.5,99.0,3.3,24.0,777.0,777.71,590.52
2016,7,29,15,0,851.0,97.0,3.3,24.0,743.0,735.72,562.32
2016,7,29,15,15,839.5,95.0,3.25,23.5,703.5,688.83,530.89
2016,7,29,15,30,828.0,93.0,3.2,23.0,664.0,640.42,496.03
2016,7,29,15,45,813.5,90.5,3.2,23.0,620.5,588.43,456.77
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,536.74,416.6
2016,7,29,16,15,779.5,85.0,3.15,22.5,530.0,480.02,372.09
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,423.73,326.41
2016,7,29,16,45,733.0,79.0,3.1,21.5,433.5,365.25,277.67
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,308.63,229.04
2016,7,29,17,15,670.5,71.5,3.05,20.5,334.0,248.53,176.99
2016,7,29,17,30,635.0,67.0,3.0,20.0,284.0,193.64,129.33
2016,7,29,17,45,582.5,61.5,2.95,19.5,234.5,139.15,84.69
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,90.8,49.87
2016,7,29,18,15,456.5,47.5,2.7,18.5,140.0,45.78,26.65
2016,7,29,18,30,383.0,39.0,2.5,18.0,95.0,30.87,20.88
2016,7,29,18,45,267.5,27.5,2.4,18.0,59.5,22.11,11.95
2016,7,29,19,0,152.0,16.0,2.3,18.0,24.0,12.98,0.0
2016,7,29,19,15,76.0,8.0,2.15,17.5,12.0,7.28,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,6.82,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,12.16,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,21.34,11.29
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,30.16,20.51
2016,7,30,6,15,472.0,46.0,2.3,15.5,139.5,43.28,25.76
2016,7,30,6,30,547.0,54.0,2.3,16.0,185.0,88.75,48.51
2016,7,30,6,45,288.0,88.0,2.3,16.5,158.5,116.77,80.14
2016,7,30,7,0,29.0,122.0,2.3,17.0,132.0,111.72,87.32
2016,7,30,7,15,18.0,133.0,2.25,17.5,139.5,120.96,95.22
2016,7,30,7,30,7.0,144.0,2.2,18.0,147.0,128.76,101.58
2016,7,30,7,45,13.0,165.5,2.2,18.5,172.5,150.91,119.07
2016,7,30,8,0,19.0,187.0,2.2,19.0,198.0,173.9,137.01
2016,7,30,8,15,81.5,229.0,2.2,19.5,278.0,247.52,195.04
2016,7,30,8,30,144.0,271.0,2.2,20.0,358.0,331.13,259.66
2016,7,30,8,45,179.0,291.0,2.25,20.5,408.5,380.32,296.7
2016,7,30,9,0,214.0,311.0,2.3,21.0,459.0,432.68,335.7
2016,7,30,9,15,540.5,203.0,2.35,21.5,605.0,589.04,456.04
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,744.56,569.89
2016,7,30,9,45,879.5,94.5,2.5,22.5,786.5,788.78,597.86
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,830.99,625.02
2016,7,30,10,15,898.5,95.5,2.65,23.0,851.0,867.87,649.18
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,901.9,671.34
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,930.99,689.2
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,956.84,704.89
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.0,976.96,717.79
2016,7,30,11,30,922.0,99.0,3.0,24.0,955.0,993.5,728.47
2016,7,30,11,45,924.0,99.0,3.05,24.0,963.0,1004.92,735.91
2016,7,30,12,0,926.0,99.0,3.1,24.0,971.0,1012.63,741.08
2016,7,30,12,15,926.5,99.0,3.1,24.0,971.5,1015.1,742.56
2016,7,30,12,30,927.0,99.0,3.1,24.0,972.0,1013.8,741.75
2016,7,30,12,45,917.0,104.0,3.1,24.0,962.0,1003.51,735.21
2016,7,30,13,0,907.0,109.0,3.1,24.0,952.0,989.63,726.49
2016,7,30,13,15,904.0,108.5,3.05,24.0,937.5,973.49,716.0
2016,7,30,13,30,901.0,108.0,3.0,24.0,923.0,953.83,703.28
2016,7,30,13,45,899.5,105.5,3.0,24.0,902.5,930.12,688.32
2016,7,30,14,0,898.0,103.0,3.0,24.0,882.0,903.0,671.11
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.5,870.25,650.99
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,834.64,628.78
2016,7,30,14,45,882.0,97.0,2.9,23.0,792.0,794.9,602.64
2016,7,30,15,0,878.0,93.0,2.9,23.0,759.0,752.5,574.4
2016,7,30,15,15,867.0,91.5,2.85,22.5,719.0,705.23,543.18
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,656.32,508.13
