Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,45,847.5,85.5,2.8,22.0,636.0,604.57,469.28
2016,7,30,16,0,839.0,81.0,2.8,22.0,593.0,551.44,428.22
2016,7,30,16,15,820.5,78.5,2.85,21.5,545.0,494.14,383.51
2016,7,30,16,30,802.0,76.0,2.9,21.0,497.0,436.8,337.08
2016,7,30,16,45,783.5,71.0,2.95,20.5,447.5,377.24,287.23
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,318.55,236.41
2016,7,30,17,15,731.5,62.5,3.0,19.5,346.5,258.4,183.68
2016,7,30,17,30,698.0,59.0,3.0,19.0,295.0,201.43,133.68
2016,7,30,17,45,655.0,53.5,3.05,18.5,245.0,144.7,86.43
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,92.94,48.74
2016,7,30,18,15,539.5,41.0,3.05,17.5,148.0,44.43,24.71
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,26.8,17.44
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,19.64,9.86
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,12.21,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.0,2.45,13.5,11.5,6.37,0.0
2016,7,31,5,30,212.0,14.0,2.5,14.0,23.0,12.73,0.0
2016,7,31,5,45,334.0,24.0,2.65,14.5,60.0,19.26,9.4
2016,7,31,6,0,456.0,34.0,2.8,15.0,97.0,26.87,17.63
2016,7,31,6,15,530.0,40.5,2.75,15.5,144.0,39.74,22.1
2016,7,31,6,30,604.0,47.0,2.7,16.0,191.0,89.81,47.21
2016,7,31,6,45,304.0,79.5,2.65,16.5,152.5,112.11,75.56
2016,7,31,7,0,4.0,112.0,2.6,17.0,114.0,98.23,77.12
2016,7,31,7,15,19.0,136.5,2.45,17.0,145.0,124.23,98.14
2016,7,31,7,30,34.0,161.0,2.3,17.0,176.0,153.5,121.75
2016,7,31,7,45,67.5,191.0,2.2,17.5,224.5,196.21,155.6
2016,7,31,8,0,101.0,221.0,2.1,18.0,273.0,243.17,192.56
2016,7,31,8,15,195.0,237.0,2.0,18.5,351.0,316.0,249.42
2016,7,31,8,30,289.0,253.0,1.9,19.0,429.0,400.37,314.15
2016,7,31,8,45,573.0,171.0,1.85,19.5,552.5,522.9,408.57
2016,7,31,9,0,857.0,89.0,1.8,20.0,676.0,654.92,507.4
2016,7,31,9,15,868.5,91.0,1.8,20.5,716.5,704.86,541.81
2016,7,31,9,30,880.0,93.0,1.8,21.0,757.0,753.22,573.02
2016,7,31,9,45,870.0,104.0,1.8,21.5,786.5,791.9,596.98
2016,7,31,10,0,860.0,115.0,1.8,22.0,816.0,826.79,618.11
2016,7,31,10,15,867.5,116.5,1.8,22.0,845.0,863.51,641.47
2016,7,31,10,30,875.0,118.0,1.8,22.0,874.0,897.54,662.83
2016,7,31,10,45,875.0,122.0,1.8,22.5,895.0,924.32,678.03
2016,7,31,11,0,875.0,126.0,1.8,23.0,916.0,947.71,690.99
2016,7,31,11,15,878.5,126.5,1.85,23.0,931.0,967.54,703.63
2016,7,31,11,30,882.0,127.0,1.9,23.0,946.0,983.98,714.18
2016,7,31,11,45,883.5,128.0,1.95,23.0,953.5,995.47,721.69
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,1003.39,727.07
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.0,1005.28,728.73
2016,7,31,12,30,885.0,129.0,2.1,23.0,961.0,1003.55,728.26
2016,7,31,12,45,895.0,121.5,2.2,23.5,957.5,1000.63,726.32
2016,7,31,13,0,905.0,114.0,2.3,24.0,954.0,993.84,721.95
2016,7,31,13,15,901.5,113.5,2.35,23.5,938.5,977.22,713.59
2016,7,31,13,30,898.0,113.0,2.4,23.0,923.0,957.1,703.01
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.0,932.87,688.8
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,905.21,672.21
2016,7,31,14,15,889.0,105.0,2.65,23.0,852.0,871.61,651.09
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,835.2,627.91
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,794.47,601.81
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,751.26,573.59
2016,7,31,15,15,858.5,95.0,2.95,22.5,714.5,703.4,542.29
2016,7,31,15,30,847.0,93.0,3.0,22.0,674.0,653.96,507.22
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.0,601.42,468.87
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,547.88,428.33
2016,7,31,16,15,803.0,83.0,3.2,20.5,538.0,490.51,383.09
2016,7,31,16,30,783.0,80.0,3.2,20.0,490.0,432.56,335.82
2016,7,31,16,45,760.0,76.0,3.25,19.5,440.0,373.2,285.91
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,315.24,235.58
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,255.26,182.92
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,198.73,133.27
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,140.47,84.81
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,89.77,47.82
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,42.89,24.21
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,28.53,18.96
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,20.55,10.37
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,13.64,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,6.82,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,14.0,10.5,6.37,0.0
2016,8,1,5,30,184.0,14.0,2.1,14.0,21.0,12.73,0.0
2016,8,1,5,45,309.5,24.0,2.15,14.5,57.0,19.29,9.17
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,26.89,17.62
2016,8,1,6,15,510.0,40.5,2.15,15.0,139.0,39.53,22.14
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,88.5,46.98
2016,8,1,6,45,300.0,81.5,2.1,15.5,153.5,113.44,77.12
2016,8,1,7,0,15.0,116.0,2.1,16.0,122.0,103.84,81.64
2016,8,1,7,15,24.0,138.0,2.05,16.5,148.0,126.87,100.33
2016,8,1,7,30,33.0,160.0,2.0,17.0,174.0,152.42,120.84
2016,8,1,7,45,38.5,182.0,2.0,17.5,200.5,177.25,140.57
2016,8,1,8,0,44.0,204.0,2.0,18.0,227.0,202.88,160.67
2016,8,1,8,15,45.0,223.5,1.95,18.5,249.5,224.74,177.42
2016,8,1,8,30,46.0,243.0,1.9,19.0,272.0,246.76,194.0
2016,8,1,8,45,458.5,160.5,1.85,19.5,473.0,440.32,347.46
2016,8,1,9,0,871.0,78.0,1.8,20.0,674.0,653.92,507.89
2016,8,1,9,15,882.0,80.0,1.85,20.0,714.0,704.18,542.83
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,752.78,575.76
2016,8,1,9,45,893.0,87.5,2.0,20.5,787.0,794.41,602.77
2016,8,1,10,0,893.0,93.0,2.1,21.0,820.0,833.05,627.49
2016,8,1,10,15,900.0,94.5,2.2,21.0,849.0,870.47,652.43
2016,8,1,10,30,907.0,96.0,2.3,21.0,878.0,905.06,675.39
2016,8,1,10,45,912.0,96.5,2.4,21.5,900.5,933.8,693.09
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,959.27,708.61
2016,8,1,11,15,920.5,97.5,2.55,22.0,938.5,979.9,721.89
2016,8,1,11,30,924.0,98.0,2.6,22.0,954.0,996.97,732.93
2016,8,1,11,45,926.0,98.0,2.7,22.5,962.0,1008.42,739.48
2016,8,1,12,0,928.0,98.0,2.8,23.0,970.0,1016.13,743.7
2016,8,1,12,15,928.0,98.0,2.9,23.0,970.0,1018.09,745.76
2016,8,1,12,30,928.0,98.0,3.0,23.0,970.0,1016.25,745.48
2016,8,1,12,45,925.0,99.0,3.1,23.0,962.0,1008.69,741.57
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,997.42,735.33
2016,8,1,13,15,919.0,99.5,3.3,23.0,939.0,980.97,725.72
2016,8,1,13,30,916.0,99.0,3.4,23.0,924.0,960.94,713.75
2016,8,1,13,45,914.0,96.5,3.5,23.0,903.0,936.3,698.67
2016,8,1,14,0,912.0,94.0,3.6,23.0,882.0,908.23,681.2
2016,8,1,14,15,906.0,93.0,3.65,22.5,853.5,874.94,661.05
2016,8,1,14,30,900.0,92.0,3.7,22.0,825.0,838.74,638.65
2016,8,1,14,45,893.5,89.5,3.8,22.0,790.5,797.88,611.72
2016,8,1,15,0,887.0,87.0,3.9,22.0,756.0,754.52,582.67
2016,8,1,15,15,876.0,85.5,3.9,21.5,716.0,706.74,550.73
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,657.29,515.08
2016,8,1,15,45,852.0,81.5,3.95,21.0,631.5,604.21,474.56
2016,8,1,16,0,839.0,79.0,4.0,21.0,587.0,550.19,432.13
2016,8,1,16,15,820.5,76.5,3.95,20.5,539.0,492.75,386.31
2016,8,1,16,30,802.0,74.0,3.9,20.0,491.0,435.3,338.92
2016,8,1,16,45,776.5,71.0,3.9,19.5,441.0,374.85,287.72
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,316.05,236.38
2016,8,1,17,15,716.5,64.0,3.85,18.5,339.5,255.82,183.2
2016,8,1,17,30,682.0,60.0,3.8,18.0,288.0,198.94,132.99
2016,8,1,17,45,630.0,55.5,3.8,17.5,237.5,142.7,86.28
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,90.01,47.89
2016,8,1,18,15,501.0,43.5,3.7,16.5,140.5,42.76,24.22
2016,8,1,18,30,424.0,36.0,3.6,16.0,94.0,28.63,19.0
2016,8,1,18,45,295.5,25.5,3.5,15.5,57.5,20.64,10.1
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,13.64,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,150.0,14.0,2.9,14.0,20.0,12.73,0.0
2016,8,2,5,45,283.5,25.0,3.0,14.5,56.0,20.24,9.57
2016,8,2,6,0,417.0,36.0,3.1,15.0,92.0,28.7,19.12
2016,8,2,6,15,497.5,43.5,3.05,15.0,139.0,42.04,24.3
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,89.29,47.87
2016,8,2,6,45,297.0,83.5,3.0,15.5,153.5,114.94,78.55
2016,8,2,7,0,16.0,116.0,3.0,16.0,121.0,104.06,81.85
2016,8,2,7,15,25.0,138.0,2.95,16.5,147.5,127.89,101.25
2016,8,2,7,30,34.0,160.0,2.9,17.0,174.0,152.87,121.37
2016,8,2,7,45,52.0,186.5,2.9,17.5,211.5,186.6,148.29
2016,8,2,8,0,70.0,213.0,2.9,18.0,249.0,222.7,176.85
2016,8,2,8,15,89.0,239.0,2.85,18.0,289.5,261.09,207.26
2016,8,2,8,30,108.0,265.0,2.8,18.0,330.0,301.65,239.06
2016,8,2,8,45,172.0,285.0,2.8,18.5,398.0,371.91,293.57
2016,8,2,9,0,236.0,305.0,2.8,19.0,466.0,443.05,347.7
2016,8,2,9,15,573.0,196.5,2.75,19.5,618.5,608.34,475.79
2016,8,2,9,30,910.0,88.0,2.7,20.0,771.0,772.62,595.92
2016,8,2,9,45,914.5,91.5,2.7,20.5,806.0,816.46,623.02
2016,8,2,10,0,919.0,95.0,2.7,21.0,841.0,857.59,648.79
2016,8,2,10,15,926.0,96.0,2.7,21.0,871.0,895.41,673.27
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,930.3,695.61
2016,8,2,10,45,938.0,98.0,2.75,21.5,923.5,960.26,713.61
2016,8,2,11,0,943.0,99.0,2.8,22.0,946.0,986.83,729.32
2016,8,2,11,15,946.0,99.5,2.8,22.0,962.0,1007.48,742.1
2016,8,2,11,30,949.0,100.0,2.8,22.0,978.0,1024.44,752.57
2016,8,2,11,45,950.5,100.5,2.85,22.0,986.0,1036.16,760.21
2016,8,2,12,0,952.0,101.0,2.9,22.0,994.0,1044.03,765.5
2016,8,2,12,15,951.5,101.0,2.95,22.0,993.5,1045.53,766.81
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,1043.12,765.75
2016,8,2,12,45,945.0,103.5,3.05,22.5,984.0,1033.98,758.96
2016,8,2,13,0,939.0,106.0,3.1,23.0,975.0,1021.06,749.88
2016,8,2,13,15,935.5,105.5,3.15,23.0,959.0,1003.85,739.54
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,983.0,726.85
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,956.74,710.94
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,927.13,692.7
2016,8,2,14,15,915.0,101.5,3.45,23.0,867.5,892.12,670.33
2016,8,2,14,30,908.0,100.0,3.5,23.0,838.0,854.21,645.82
2016,8,2,14,45,898.5,98.5,3.6,23.0,802.0,811.63,618.06
2016,8,2,15,0,889.0,97.0,3.7,23.0,766.0,766.75,588.32
2016,8,2,15,15,876.5,95.5,3.8,22.5,724.5,717.71,556.18
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,667.12,520.05
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,612.02,478.42
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,557.59,436.01
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,498.11,389.12
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,439.17,340.99
2016,8,2,16,45,758.0,81.0,4.3,20.5,440.5,377.56,289.34
2016,8,2,17,0,728.0,78.0,4.4,20.0,389.0,318.16,237.99
2016,8,2,17,15,690.0,73.5,4.4,19.5,336.5,255.79,183.52
2016,8,2,17,30,652.0,69.0,4.4,19.0,284.0,198.9,133.74
2016,8,2,17,45,590.5,63.5,4.45,18.5,232.5,141.79,86.98
2016,8,2,18,0,529.0,58.0,4.5,18.0,181.0,92.01,51.29
2016,8,2,18,15,445.5,49.0,4.45,17.5,135.0,46.33,27.9
2016,8,2,18,30,362.0,40.0,4.4,17.0,89.0,32.23,21.91
2016,8,2,18,45,227.0,27.5,4.35,16.5,53.5,22.52,11.0
2016,8,2,19,0,92.0,15.0,4.3,16.0,18.0,13.64,0.0
2016,8,2,19,15,46.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,14.0,17.0,12.73,0.0
2016,8,3,5,45,241.5,26.0,2.55,14.5,52.5,21.2,9.89
2016,8,3,6,0,377.0,38.0,2.6,15.0,88.0,30.5,20.62
2016,8,3,6,15,460.5,46.5,2.45,15.5,134.5,44.19,26.38
2016,8,3,6,30,544.0,55.0,2.3,16.0,181.0,90.34,49.81
2016,8,3,6,45,293.5,88.5,2.15,16.5,158.5,118.91,81.65
2016,8,3,7,0,43.0,122.0,2.0,17.0,136.0,114.85,89.35
2016,8,3,7,15,46.0,143.0,1.9,17.5,160.5,137.85,108.28
2016,8,3,7,30,49.0,164.0,1.8,18.0,185.0,161.4,127.31
2016,8,3,7,45,92.0,192.0,1.7,18.5,237.5,207.15,163.34
2016,8,3,8,0,135.0,220.0,1.6,19.0,290.0,261.91,206.14
2016,8,3,8,15,205.0,236.5,1.6,19.5,354.0,321.77,252.46
2016,8,3,8,30,275.0,253.0,1.6,20.0,418.0,394.35,307.77
2016,8,3,8,45,569.0,173.5,1.65,20.5,549.5,525.32,408.25
2016,8,3,9,0,863.0,94.0,1.7,21.0,681.0,666.72,513.44
2016,8,3,9,15,875.5,96.0,1.8,21.0,722.5,717.84,550.0
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,767.43,583.74
2016,8,3,9,45,901.5,97.5,2.0,21.5,801.0,813.49,613.53
2016,8,3,10,0,915.0,97.0,2.1,22.0,838.0,857.54,641.6
2016,8,3,10,15,921.5,98.0,2.2,22.0,867.5,894.84,666.16
2016,8,3,10,30,928.0,99.0,2.3,22.0,897.0,929.19,688.74
2016,8,3,10,45,933.0,100.0,2.45,22.5,920.0,959.03,707.43
2016,8,3,11,0,938.0,101.0,2.6,23.0,943.0,985.52,723.89
2016,8,3,11,15,941.5,101.5,2.75,23.0,959.0,1006.56,738.24
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,1023.94,750.32
2016,8,3,11,45,946.5,102.5,3.05,23.5,983.0,1035.61,757.32
2016,8,3,12,0,948.0,103.0,3.2,24.0,991.0,1043.44,761.93
2016,8,3,12,15,948.0,103.0,3.3,23.5,991.0,1045.4,765.4
2016,8,3,12,30,948.0,103.0,3.4,23.0,991.0,1043.47,766.49
2016,8,3,12,45,946.0,103.5,3.55,23.0,983.5,1036.19,763.09
2016,8,3,13,0,944.0,104.0,3.7,23.0,976.0,1025.08,757.23
2016,8,3,13,15,941.5,103.5,3.85,23.0,960.5,1008.69,747.91
2016,8,3,13,30,939.0,103.0,4.0,23.0,945.0,988.61,736.12
2016,8,3,13,45,934.0,102.0,4.15,23.0,922.5,962.13,719.96
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,932.27,701.41
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,897.48,680.14
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,859.77,656.6
2016,8,3,14,45,906.0,97.5,4.5,21.5,805.0,817.25,629.78
2016,8,3,15,0,897.0,96.0,4.6,21.0,769.0,772.36,600.82
2016,8,3,15,15,885.0,94.5,4.6,20.5,727.5,723.24,567.69
2016,8,3,15,30,873.0,93.0,4.6,20.0,686.0,672.51,530.6
2016,8,3,15,45,856.5,90.5,4.7,20.0,640.0,616.7,487.89
2016,8,3,16,0,840.0,88.0,4.8,20.0,594.0,560.28,443.4
2016,8,3,16,15,819.5,85.0,4.8,19.5,544.5,501.64,396.32
2016,8,3,16,30,799.0,82.0,4.8,19.0,495.0,442.27,347.08
2016,8,3,16,45,771.5,78.5,4.8,18.5,443.0,380.46,294.37
2016,8,3,17,0,744.0,75.0,4.8,18.0,391.0,320.56,241.76
2016,8,3,17,15,706.0,70.5,4.75,17.5,338.5,259.1,187.3
2016,8,3,17,30,668.0,66.0,4.7,17.0,286.0,199.35,134.58
2016,8,3,17,45,613.5,60.0,4.7,16.5,234.5,141.81,86.68
2016,8,3,18,0,559.0,54.0,4.7,16.0,183.0,90.72,49.52
2016,8,3,18,15,475.5,46.0,4.6,15.5,136.0,44.03,26.06
2016,8,3,18,30,392.0,38.0,4.5,15.0,89.0,30.6,20.65
2016,8,3,18,45,254.0,26.0,4.4,15.0,53.0,21.28,9.62
2016,8,3,19,0,116.0,14.0,4.3,15.0,17.0,12.73,0.0
2016,8,3,19,15,58.0,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,106.0,13.0,3.5,14.0,16.0,11.82,0.0
2016,8,4,5,45,245.5,25.0,3.55,14.5,51.5,20.37,8.81
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,29.72,19.88
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,43.68,25.81
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,90.42,49.72
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,88.94,57.64
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,51.22,38.01
2016,8,4,7,15,0.0,75.0,3.4,16.0,75.0,66.28,50.7
2016,8,4,7,30,0.0,92.0,3.4,16.0,92.0,81.29,63.17
2016,8,4,7,45,9.5,138.0,3.4,16.5,143.0,125.66,99.58
2016,8,4,8,0,19.0,184.0,3.4,17.0,194.0,171.63,136.67
2016,8,4,8,15,11.0,179.5,3.45,17.0,185.5,165.13,130.97
2016,8,4,8,30,3.0,175.0,3.5,17.0,177.0,157.55,124.4
2016,8,4,8,45,35.5,234.5,3.6,17.5,258.5,236.58,187.76
2016,8,4,9,0,68.0,294.0,3.7,18.0,340.0,316.52,250.29
2016,8,4,9,15,152.5,319.0,3.75,18.0,431.0,411.72,325.04
2016,8,4,9,30,237.0,344.0,3.8,18.0,522.0,507.24,398.61
2016,8,4,9,45,568.5,221.5,3.85,18.5,674.0,683.35,535.74
2016,8,4,10,0,900.0,99.0,3.9,19.0,826.0,848.45,655.43
2016,8,4,10,15,906.0,100.0,3.95,19.0,855.0,884.85,679.14
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,918.32,701.61
2016,8,4,10,45,915.0,102.5,4.05,19.0,905.5,946.45,720.33
2016,8,4,11,0,918.0,104.0,4.1,19.0,927.0,971.18,736.75
2016,8,4,11,15,920.5,104.5,4.15,19.0,941.5,990.91,749.81
2016,8,4,11,30,923.0,105.0,4.2,19.0,956.0,1007.01,760.51
2016,8,4,11,45,923.5,106.0,4.3,19.0,963.0,1017.98,768.14
2016,8,4,12,0,924.0,107.0,4.4,19.0,970.0,1025.16,773.35
2016,8,4,12,15,923.5,107.0,4.4,19.0,970.0,1026.56,774.18
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,1024.15,772.6
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,1015.53,766.95
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,1003.22,758.95
2016,8,4,13,15,912.0,108.5,4.4,19.0,937.5,986.73,748.2
2016,8,4,13,30,909.0,108.0,4.4,19.0,922.0,966.66,735.1
2016,8,4,13,45,907.0,105.5,4.4,19.0,900.5,942.02,718.89
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,913.95,700.32
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,879.73,678.71
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,842.63,654.88
2016,8,4,14,45,885.5,97.5,4.4,18.0,786.5,801.83,626.88
2016,8,4,15,0,879.0,95.0,4.4,18.0,752.0,758.55,596.84
2016,8,4,15,15,867.5,93.0,4.45,17.5,711.5,709.98,563.92
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,659.81,526.99
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,605.89,485.04
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,551.05,441.13
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,493.85,394.6
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,435.88,345.9
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,374.97,292.8
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,315.69,239.73
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,254.8,185.23
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,197.55,134.09
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.5,138.62,84.45
2016,8,4,18,0,561.0,51.0,4.6,15.0,179.0,88.0,47.41
2016,8,4,18,15,479.5,43.0,4.5,14.5,132.5,41.25,23.99
2016,8,4,18,30,398.0,35.0,4.4,14.0,86.0,28.03,18.46
2016,8,4,18,45,262.0,23.5,4.35,14.0,51.0,19.09,7.47
2016,8,4,19,0,126.0,12.0,4.3,14.0,16.0,10.91,0.0
2016,8,4,19,15,63.0,6.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,91.0,12.0,3.5,14.0,14.0,10.91,0.0
2016,8,5,5,45,224.5,25.0,3.5,14.5,48.5,20.44,8.31
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,30.68,20.65
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,45.24,27.29
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,91.46,51.47
2016,8,5,6,45,337.5,91.0,3.25,15.0,174.0,127.95,87.81
2016,8,5,7,0,147.0,125.0,3.2,15.0,172.0,139.93,106.96
2016,8,5,7,15,129.0,148.0,3.1,15.5,194.5,166.27,130.26
2016,8,5,7,30,111.0,171.0,3.0,16.0,217.0,190.58,151.21
2016,8,5,7,45,99.5,192.5,2.9,16.5,238.5,210.96,168.12
2016,8,5,8,0,88.0,214.0,2.8,17.0,260.0,232.35,185.24
2016,8,5,8,15,75.5,232.0,2.65,17.0,274.0,248.74,198.15
2016,8,5,8,30,63.0,250.0,2.5,17.0,288.0,263.69,209.54
2016,8,5,8,45,78.0,276.0,2.45,17.5,326.5,301.5,238.59
2016,8,5,9,0,93.0,302.0,2.4,18.0,365.0,340.89,268.32
2016,8,5,9,15,183.5,319.0,2.35,18.0,453.0,434.08,340.53
2016,8,5,9,30,274.0,336.0,2.3,18.0,541.0,536.49,417.57
2016,8,5,9,45,273.5,354.5,2.3,18.5,567.0,567.52,438.32
2016,8,5,10,0,273.0,373.0,2.3,19.0,593.0,597.65,458.5
2016,8,5,10,15,241.5,394.0,2.3,19.0,594.0,602.64,460.5
2016,8,5,10,30,210.0,415.0,2.3,19.0,595.0,593.64,452.71
2016,8,5,10,45,306.5,395.0,2.3,19.5,665.5,680.73,516.06
2016,8,5,11,0,403.0,375.0,2.3,20.0,736.0,770.23,578.7
2016,8,5,11,15,656.5,248.0,2.35,20.0,847.5,900.16,673.92
2016,8,5,11,30,910.0,121.0,2.4,20.0,959.0,1011.75,747.33
2016,8,5,11,45,912.0,121.5,2.5,20.5,966.5,1023.52,753.17
2016,8,5,12,0,914.0,122.0,2.6,21.0,974.0,1031.58,757.7
2016,8,5,12,15,913.5,122.0,2.7,21.0,973.5,1032.93,759.45
2016,8,5,12,30,913.0,122.0,2.8,21.0,973.0,1030.51,758.9
2016,8,5,12,45,912.5,120.5,2.95,21.0,965.5,1022.86,755.49
2016,8,5,13,0,912.0,119.0,3.1,21.0,958.0,1011.46,749.66
2016,8,5,13,15,908.0,118.5,3.3,21.0,942.0,994.0,740.2
2016,8,5,13,30,904.0,118.0,3.5,21.0,926.0,973.02,728.29
2016,8,5,13,45,894.5,119.0,3.7,21.0,902.0,945.07,711.5
2016,8,5,14,0,885.0,120.0,3.9,21.0,878.0,914.09,692.45
2016,8,5,14,15,877.0,118.5,4.0,21.0,848.0,879.1,669.85
2016,8,5,14,30,869.0,117.0,4.1,21.0,818.0,841.38,645.14
2016,8,5,14,45,853.0,117.5,4.25,21.0,780.5,796.82,615.48
2016,8,5,15,0,837.0,118.0,4.4,21.0,743.0,755.31,587.68
2016,8,5,15,15,823.0,116.0,4.4,20.5,701.5,705.9,553.3
2016,8,5,15,30,809.0,114.0,4.4,20.0,660.0,655.23,516.3
2016,8,5,15,45,784.0,113.0,4.45,20.0,612.5,597.87,472.36
2016,8,5,16,0,759.0,112.0,4.5,20.0,565.0,540.91,427.54
2016,8,5,16,15,735.0,108.0,4.45,19.5,516.0,481.7,380.3
2016,8,5,16,30,711.0,104.0,4.4,19.0,467.0,423.77,332.59
2016,8,5,16,45,672.5,101.0,4.4,18.5,415.0,362.52,281.06
2016,8,5,17,0,634.0,98.0,4.4,18.0,363.0,304.58,231.06
2016,8,5,17,15,590.5,91.0,4.35,17.5,312.0,245.28,179.48
2016,8,5,17,30,547.0,84.0,4.3,17.0,261.0,190.68,132.11
2016,8,5,17,45,482.0,76.0,4.3,16.5,211.5,137.09,88.49
2016,8,5,18,0,417.0,68.0,4.3,16.0,162.0,89.56,54.04
2016,8,5,18,15,331.5,55.5,4.2,15.5,118.0,47.88,31.14
2016,8,5,18,30,246.0,43.0,4.1,15.0,74.0,33.32,22.8
2016,8,5,18,45,140.0,26.5,4.1,15.0,42.5,20.78,7.71
2016,8,5,19,0,34.0,10.0,4.1,15.0,11.0,9.1,0.0
2016,8,5,19,15,17.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,3.9,13.0,12.0,10.01,0.0
2016,8,6,5,45,170.0,26.0,3.95,13.5,44.5,20.41,7.68
2016,8,6,6,0,292.0,41.0,4.0,14.0,77.0,31.85,21.67
2016,8,6,6,15,379.0,52.0,3.95,14.0,122.0,48.39,30.69
2016,8,6,6,30,466.0,63.0,3.9,14.0,167.0,92.14,54.59
2016,8,6,6,45,233.0,72.0,3.9,14.5,124.0,96.97,66.58
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,71.21,55.14
2016,8,6,7,15,1.5,108.5,3.9,15.5,109.0,95.75,75.61
2016,8,6,7,30,3.0,136.0,3.9,16.0,137.0,120.78,96.11
2016,8,6,7,45,11.5,160.0,3.9,16.5,165.5,145.93,116.3
2016,8,6,8,0,20.0,184.0,3.9,17.0,194.0,172.26,137.27
2016,8,6,8,15,18.5,197.0,3.95,17.0,207.0,184.77,147.08
2016,8,6,8,30,17.0,210.0,4.0,17.0,220.0,197.09,156.64
2016,8,6,8,45,39.0,249.0,4.05,17.5,274.5,252.72,200.74
2016,8,6,9,0,61.0,288.0,4.1,18.0,329.0,306.9,242.91
2016,8,6,9,15,449.5,202.5,4.1,18.0,535.0,526.84,420.24
2016,8,6,9,30,838.0,117.0,4.1,18.0,741.0,757.09,596.3
2016,8,6,9,45,853.5,116.0,4.2,18.5,777.5,797.72,622.38
2016,8,6,10,0,869.0,115.0,4.3,19.0,814.0,841.37,651.52
2016,8,6,10,15,876.0,116.5,4.3,19.0,843.5,878.18,676.32
2016,8,6,10,30,883.0,118.0,4.3,19.0,873.0,912.2,699.07
2016,8,6,10,45,888.0,119.0,4.35,19.5,895.0,940.93,716.94
2016,8,6,11,0,893.0,120.0,4.4,20.0,917.0,966.44,732.52
2016,8,6,11,15,896.5,121.0,4.4,20.0,932.5,987.17,745.96
2016,8,6,11,30,900.0,122.0,4.4,20.0,948.0,1004.38,757.09
2016,8,6,11,45,901.5,122.5,4.45,20.0,955.5,1015.55,764.7
2016,8,6,12,0,903.0,123.0,4.5,20.0,963.0,1023.04,769.98
2016,8,6,12,15,903.0,123.0,4.5,20.0,963.5,1024.83,771.08
2016,8,6,12,30,903.0,123.0,4.5,20.0,964.0,1022.89,769.82
2016,8,6,12,45,899.0,124.0,4.5,20.0,955.5,1014.3,764.19
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,1002.07,756.26
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,985.76,745.65
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,965.94,732.74
2016,8,6,13,45,885.5,122.0,4.55,20.0,895.0,940.77,716.59
2016,8,6,14,0,882.0,120.0,4.6,20.0,873.0,912.32,698.14
2016,8,6,14,15,875.5,118.5,4.7,19.5,844.0,878.63,677.58
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,842.12,654.72
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.0,800.33,626.69
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,756.23,596.55
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.5,711.12,565.43
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,660.09,527.72
2016,8,6,15,45,814.0,102.5,5.45,18.0,619.0,605.98,485.67
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,551.15,441.76
2016,8,6,16,15,778.5,95.5,5.7,17.5,525.0,492.1,393.83
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,433.71,344.81
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,372.52,291.49
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,311.76,237.35
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,251.29,183.51
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,194.95,133.51
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,138.37,86.5
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,89.04,50.67
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,44.11,27.46
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,30.91,20.72
2016,8,6,18,45,189.0,24.0,6.2,14.0,45.0,18.88,5.49
2016,8,6,19,0,54.0,10.0,6.2,14.0,12.0,9.1,0.0
2016,8,6,19,15,27.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,5.3,13.0,13.0,10.01,0.0
2016,8,7,5,45,238.0,23.0,5.35,13.5,47.5,18.79,5.87
2016,8,7,6,0,385.0,35.0,5.4,14.0,82.0,28.21,18.47
2016,8,7,6,15,472.5,43.5,5.3,14.0,128.5,42.82,24.74
2016,8,7,6,30,560.0,52.0,5.2,14.0,175.0,90.38,49.4
2016,8,7,6,45,617.5,57.5,5.15,14.5,227.0,141.8,87.28
2016,8,7,7,0,675.0,63.0,5.1,15.0,279.0,202.01,137.98
2016,8,7,7,15,713.0,67.5,5.0,15.5,331.5,260.36,190.23
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,322.54,245.87
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.5,382.93,299.34
2016,8,7,8,0,810.0,77.0,4.7,17.0,489.0,445.42,352.97
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.5,505.39,403.65
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,564.51,452.08
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,621.28,496.42
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,677.49,538.87
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,728.61,575.38
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,778.04,608.42
2016,8,7,9,45,912.5,93.0,4.15,19.5,799.0,822.52,637.52
2016,8,7,10,0,917.0,97.0,4.1,20.0,834.0,864.27,664.25
2016,8,7,10,15,924.0,98.0,4.05,20.0,863.5,902.19,689.24
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,937.16,712.02
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,967.51,730.09
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,994.53,745.78
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,1015.22,758.6
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,1032.18,768.99
2016,8,7,11,45,953.0,99.5,3.8,21.0,979.0,1044.31,776.62
2016,8,7,12,0,956.0,99.0,3.8,21.0,987.0,1052.57,781.82
2016,8,7,12,15,956.5,99.0,3.8,21.0,987.5,1054.93,783.25
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,1053.33,782.24
2016,8,7,12,45,957.5,97.5,3.85,21.5,981.0,1046.24,776.6
2016,8,7,13,0,958.0,96.0,3.9,22.0,974.0,1035.18,768.5
2016,8,7,13,15,955.0,95.5,3.95,21.5,958.5,1017.88,759.3
2016,8,7,13,30,952.0,95.0,4.0,21.0,943.0,996.83,747.62
2016,8,7,13,45,948.5,94.0,4.1,21.0,920.5,971.14,731.66
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,941.95,713.24
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.0,906.8,690.58
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,868.63,665.63
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.0,825.15,636.93
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,779.25,606.1
2016,8,7,15,15,903.0,86.5,4.6,20.5,724.5,729.78,572.8
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,678.55,535.78
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,621.99,492.32
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,564.78,447.07
2016,8,7,16,15,839.0,78.5,4.65,19.5,539.0,504.97,398.93
2016,8,7,16,30,819.0,76.0,4.6,19.0,489.0,445.55,349.47
2016,8,7,16,45,789.5,73.0,4.55,19.0,436.5,382.05,294.7
2016,8,7,17,0,760.0,70.0,4.5,19.0,384.0,320.67,240.4
2016,8,7,17,15,721.5,66.0,4.45,18.5,331.0,258.37,185.32
2016,8,7,17,30,683.0,62.0,4.4,18.0,278.0,199.95,133.78
2016,8,7,17,45,623.5,56.5,4.35,17.5,226.0,139.14,83.6
2016,8,7,18,0,564.0,51.0,4.3,17.0,174.0,87.38,46.56
2016,8,7,18,15,474.0,42.5,4.2,16.5,126.5,39.86,23.36
2016,8,7,18,30,384.0,34.0,4.1,16.0,79.0,27.48,17.55
2016,8,7,18,45,230.0,22.0,4.1,15.5,45.0,18.02,3.64
2016,8,7,19,0,76.0,10.0,4.1,15.0,11.0,9.1,0.0
2016,8,7,19,15,38.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,9.1,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.48,4.21
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,26.48,16.85
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,40.82,22.88
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,87.54,47.0
2016,8,8,6,45,605.0,55.5,4.0,15.5,220.5,138.66,84.78
2016,8,8,7,0,657.0,62.0,3.9,16.0,271.0,195.96,132.96
2016,8,8,7,15,695.5,66.5,3.8,16.5,323.0,255.33,185.54
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,316.69,239.89
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,376.44,292.27
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,438.01,344.55
2016,8,8,8,15,807.5,81.5,3.55,18.5,526.0,496.53,392.76
2016,8,8,8,30,828.0,84.0,3.5,19.0,575.0,554.21,438.67
2016,8,8,8,45,843.5,86.5,3.5,19.5,620.5,609.7,481.44
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,664.5,522.31
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,715.69,560.2
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,765.34,594.74
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,810.87,624.99
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,854.24,653.39
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,891.84,678.8
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,926.53,702.13
2016,8,8,10,45,924.5,98.0,4.15,21.5,902.5,955.92,720.7
2016,8,8,11,0,928.0,100.0,4.3,22.0,925.0,981.88,736.91
2016,8,8,11,15,931.0,100.5,4.45,22.0,940.5,1002.28,750.76
2016,8,8,11,30,934.0,101.0,4.6,22.0,956.0,1019.0,762.82
2016,8,8,11,45,934.5,102.0,4.8,22.0,963.5,1030.03,771.61
2016,8,8,12,0,935.0,103.0,5.0,22.0,971.0,1037.2,777.93
2016,8,8,12,15,935.5,103.0,5.15,22.0,971.0,1039.49,780.62
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,1037.9,780.8
2016,8,8,12,45,935.0,102.5,5.5,22.0,963.5,1030.44,777.44
2016,8,8,13,0,934.0,102.0,5.7,22.0,956.0,1019.14,771.48
2016,8,8,13,15,931.0,101.5,5.8,21.5,941.0,1002.13,762.42
2016,8,8,13,30,928.0,101.0,5.9,21.0,926.0,981.45,750.8
2016,8,8,13,45,925.0,99.5,6.0,21.0,903.5,956.19,734.43
2016,8,8,14,0,922.0,98.0,6.1,21.0,881.0,927.47,715.56
2016,8,8,14,15,915.0,97.0,6.1,21.0,851.5,892.5,691.63
2016,8,8,14,30,908.0,96.0,6.1,21.0,822.0,854.62,665.51
2016,8,8,14,45,900.0,94.0,6.2,21.0,786.5,812.22,636.35
2016,8,8,15,0,892.0,92.0,6.3,21.0,751.0,767.39,605.08
2016,8,8,15,15,880.0,90.0,6.3,20.5,709.5,717.56,570.49
2016,8,8,15,30,868.0,88.0,6.3,20.0,668.0,666.14,532.16
2016,8,8,15,45,853.0,85.5,6.3,20.0,622.0,611.06,488.68
2016,8,8,16,0,838.0,83.0,6.3,20.0,576.0,555.24,443.49
2016,8,8,16,15,817.0,80.5,6.2,19.5,526.5,496.64,395.46
2016,8,8,16,30,796.0,78.0,6.1,19.0,477.0,437.31,345.38
2016,8,8,16,45,770.0,74.0,6.05,18.5,425.5,375.41,291.87
2016,8,8,17,0,744.0,70.0,6.0,18.0,374.0,315.27,238.41
2016,8,8,17,15,705.0,65.5,5.9,17.5,322.0,253.27,183.01
2016,8,8,17,30,666.0,61.0,5.8,17.0,270.0,195.25,131.38
2016,8,8,17,45,613.0,54.5,5.75,17.0,219.0,135.54,81.33
2016,8,8,18,0,560.0,48.0,5.7,17.0,168.0,84.07,44.04
2016,8,8,18,15,469.5,40.0,5.6,16.5,122.0,37.29,21.5
2016,8,8,18,30,379.0,32.0,5.5,16.0,76.0,25.79,15.99
2016,8,8,18,45,189.5,16.0,5.4,15.5,38.0,12.63,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.5,16.5,3.65,14.5,38.5,12.99,0.94
2016,8,9,6,0,377.0,33.0,3.7,15.0,77.0,26.57,16.86
2016,8,9,6,15,465.0,41.0,3.45,15.0,123.0,41.13,22.98
2016,8,9,6,30,553.0,49.0,3.2,15.0,169.0,87.97,47.27
2016,8,9,6,45,602.5,56.0,3.0,15.5,218.5,139.27,85.33
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,196.46,133.41
2016,8,9,7,15,493.0,104.5,2.5,16.5,276.0,232.02,172.3
2016,8,9,7,30,334.0,146.0,2.2,17.0,284.0,246.33,190.87
2016,8,9,7,45,239.0,180.0,1.9,17.5,285.5,262.27,206.51
2016,8,9,8,0,144.0,214.0,1.6,18.0,287.0,262.82,207.71
2016,8,9,8,15,142.5,237.5,1.4,18.0,315.5,293.86,232.01
2016,8,9,8,30,141.0,261.0,1.2,18.0,344.0,324.66,255.27
2016,8,9,8,45,122.5,281.0,1.0,18.5,357.5,341.45,266.46
2016,8,9,9,0,104.0,301.0,0.8,19.0,371.0,348.84,270.11
2016,8,9,9,15,105.0,320.0,0.8,19.5,394.0,373.68,287.64
2016,8,9,9,30,106.0,339.0,0.8,20.0,417.0,398.42,304.67
2016,8,9,9,45,106.5,355.5,0.8,20.5,437.5,420.17,319.27
2016,8,9,10,0,107.0,372.0,0.8,21.0,458.0,441.69,333.53
2016,8,9,10,15,515.5,232.5,0.95,21.5,667.5,698.45,524.0
2016,8,9,10,30,924.0,93.0,1.1,22.0,877.0,927.48,675.68
2016,8,9,10,45,929.5,93.0,1.25,22.5,900.0,956.74,691.64
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,982.64,708.05
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,1003.16,723.17
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,1019.97,735.98
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,1031.03,743.71
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,1038.22,748.99
2016,8,9,12,15,943.0,95.0,2.35,24.0,968.0,1039.99,751.73
2016,8,9,12,30,943.0,95.0,2.5,24.0,968.0,1037.84,752.05
2016,8,9,12,45,937.5,97.5,2.7,24.0,958.5,1028.94,748.59
2016,8,9,13,0,932.0,100.0,2.9,24.0,949.0,1016.26,742.65
2016,8,9,13,15,929.0,99.0,3.0,24.0,934.0,998.69,732.61
2016,8,9,13,30,926.0,98.0,3.1,24.0,919.0,977.47,720.18
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.5,950.96,704.56
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,921.16,686.59
2016,8,9,14,15,907.0,97.0,3.45,23.5,843.0,886.35,665.71
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,848.66,642.61
2016,8,9,14,45,889.0,95.0,3.6,23.0,777.5,805.12,614.13
2016,8,9,15,0,878.0,94.0,3.7,23.0,741.0,759.43,583.75
2016,8,9,15,15,866.0,92.5,3.7,22.5,700.0,710.61,551.37
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,660.24,515.22
2016,8,9,15,45,836.0,89.5,3.7,22.0,613.0,604.93,473.17
2016,8,9,16,0,818.0,88.0,3.7,22.0,567.0,550.63,430.67
2016,8,9,16,15,797.0,85.0,3.65,21.5,518.0,491.21,383.71
2016,8,9,16,30,776.0,82.0,3.6,21.0,469.0,432.37,335.58
