Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,45,743.5,79.0,3.55,21.0,417.0,369.97,282.67
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,310.12,230.61
2016,8,9,17,15,671.0,71.0,3.55,20.5,313.5,247.52,176.36
2016,8,9,17,30,631.0,66.0,3.6,20.0,262.0,190.56,126.92
2016,8,9,17,45,565.0,60.0,3.65,19.5,211.0,133.47,80.74
2016,8,9,18,0,499.0,54.0,3.7,19.0,160.0,84.39,46.24
2016,8,9,18,15,406.0,44.5,3.7,18.5,115.0,40.11,24.38
2016,8,9,18,30,313.0,35.0,3.7,18.0,70.0,28.58,18.01
2016,8,9,18,45,156.5,17.5,3.7,17.5,35.0,14.01,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,35.0,13.9,0.44
2016,8,10,6,0,304.0,35.0,3.1,15.0,70.0,28.37,18.29
2016,8,10,6,15,394.0,45.0,3.0,15.0,114.5,43.62,25.8
2016,8,10,6,30,484.0,55.0,2.9,15.0,159.0,88.03,49.93
2016,8,10,6,45,540.0,63.0,2.8,15.5,208.5,137.0,86.18
2016,8,10,7,0,596.0,71.0,2.7,16.0,258.0,192.76,132.6
2016,8,10,7,15,314.0,111.5,2.55,16.5,212.0,190.16,143.72
2016,8,10,7,30,32.0,152.0,2.4,17.0,166.0,146.35,116.02
2016,8,10,7,45,46.0,177.5,2.25,17.5,199.5,177.77,141.26
2016,8,10,8,0,60.0,203.0,2.1,18.0,233.0,211.11,167.56
2016,8,10,8,15,146.5,228.0,2.05,18.5,311.5,287.57,227.83
2016,8,10,8,30,233.0,253.0,2.0,19.0,390.0,369.37,291.15
2016,8,10,8,45,527.5,178.5,1.95,19.5,521.0,507.14,398.07
2016,8,10,9,0,822.0,104.0,1.9,20.0,652.0,660.46,512.67
2016,8,10,9,15,835.5,106.5,1.9,20.0,693.5,712.01,548.96
2016,8,10,9,30,849.0,109.0,1.9,20.0,735.0,757.61,579.64
2016,8,10,9,45,861.5,109.5,1.95,20.5,771.5,802.66,608.57
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,845.73,635.73
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,883.66,660.86
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,918.83,684.1
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.0,948.67,702.43
2016,8,10,11,0,903.0,114.0,2.4,22.0,913.0,975.3,718.62
2016,8,10,11,15,906.5,114.5,2.45,22.0,928.5,995.7,731.66
2016,8,10,11,30,910.0,115.0,2.5,22.0,944.0,1012.53,742.51
2016,8,10,11,45,913.0,114.5,2.65,22.5,952.5,1024.2,749.69
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,1032.14,754.55
2016,8,10,12,15,916.0,114.0,2.9,23.0,961.0,1033.82,756.45
2016,8,10,12,30,916.0,114.0,3.0,23.0,961.0,1031.69,756.02
2016,8,10,12,45,913.0,115.0,3.15,23.0,952.5,1023.8,752.38
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,1012.19,746.36
2016,8,10,13,15,906.5,115.0,3.45,23.0,928.5,994.42,736.28
2016,8,10,13,30,903.0,114.0,3.6,23.0,913.0,973.09,723.81
2016,8,10,13,45,899.0,112.5,3.75,23.0,890.0,947.33,708.28
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,918.26,690.38
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.5,882.99,669.09
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,844.93,645.57
2016,8,10,14,45,871.0,105.5,4.2,22.0,772.0,802.09,617.1
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,756.99,586.66
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,707.54,553.05
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,659.61,517.95
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,604.4,475.68
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,548.6,431.79
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,488.49,383.89
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,429.17,335.04
2016,8,10,16,45,731.5,81.5,3.95,19.5,412.0,367.65,283.04
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,306.8,230.18
2016,8,10,17,15,661.5,71.5,3.8,18.5,309.0,245.24,176.24
2016,8,10,17,30,620.0,66.0,3.7,18.0,257.0,188.05,126.26
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.5,131.76,80.1
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,82.58,45.03
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,38.07,23.12
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,26.88,16.59
2016,8,10,18,45,158.0,16.5,3.3,16.0,33.0,13.21,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,124.5,18.0,2.0,14.5,31.5,14.12,0.0
2016,8,11,6,0,249.0,36.0,2.2,15.0,63.0,28.02,17.9
2016,8,11,6,15,335.0,48.5,2.25,15.0,106.5,44.56,27.2
2016,8,11,6,30,421.0,61.0,2.3,15.0,150.0,88.62,52.8
2016,8,11,6,45,472.5,72.0,2.4,15.5,198.0,135.77,88.09
2016,8,11,7,0,524.0,83.0,2.5,16.0,246.0,189.28,132.56
2016,8,11,7,15,262.0,100.5,2.45,16.5,182.0,164.18,124.01
2016,8,11,7,30,0.0,118.0,2.4,17.0,118.0,104.21,81.92
2016,8,11,7,45,1.0,137.0,2.35,17.5,138.0,121.74,96.04
2016,8,11,8,0,2.0,156.0,2.3,18.0,158.0,139.52,110.03
2016,8,11,8,15,8.0,178.5,2.25,18.5,184.0,163.23,128.64
2016,8,11,8,30,14.0,201.0,2.2,19.0,210.0,187.75,147.64
2016,8,11,8,45,31.0,237.5,2.2,19.5,258.0,238.28,187.08
2016,8,11,9,0,48.0,274.0,2.2,20.0,306.0,286.63,224.03
2016,8,11,9,15,53.5,296.5,2.2,20.0,334.5,315.26,245.52
2016,8,11,9,30,59.0,319.0,2.2,20.0,363.0,344.41,267.27
2016,8,11,9,45,456.5,220.5,2.2,20.5,582.0,597.03,463.48
2016,8,11,10,0,854.0,122.0,2.2,21.0,801.0,842.37,637.23
2016,8,11,10,15,862.0,123.5,2.2,21.5,831.0,879.68,657.95
2016,8,11,10,30,870.0,125.0,2.2,22.0,861.0,914.28,678.56
2016,8,11,10,45,875.0,126.5,2.25,22.5,883.5,943.22,695.76
2016,8,11,11,0,880.0,128.0,2.3,23.0,906.0,968.95,710.83
2016,8,11,11,15,884.0,128.5,2.35,23.0,921.5,989.41,723.87
2016,8,11,11,30,888.0,129.0,2.4,23.0,937.0,1006.39,734.77
2016,8,11,11,45,890.5,129.5,2.45,23.0,945.0,1018.32,742.54
2016,8,11,12,0,893.0,130.0,2.5,23.0,953.0,1026.6,748.11
2016,8,11,12,15,893.5,130.0,2.55,23.0,953.0,1028.7,749.84
2016,8,11,12,30,894.0,130.0,2.6,23.0,953.0,1027.07,749.35
2016,8,11,12,45,891.0,130.0,2.7,23.5,945.0,1018.26,743.4
2016,8,11,13,0,888.0,130.0,2.8,24.0,937.0,1005.8,735.21
2016,8,11,13,15,884.5,129.5,2.85,24.0,921.5,988.8,725.11
2016,8,11,13,30,881.0,129.0,2.9,24.0,906.0,968.31,712.78
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.5,942.91,697.61
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,914.21,680.15
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,879.02,659.11
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,841.14,635.97
2016,8,11,14,45,851.0,117.5,3.25,23.0,765.5,798.78,608.2
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,758.93,581.89
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,708.25,547.6
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,656.3,510.46
2016,8,11,15,45,799.0,105.0,3.35,22.0,601.5,600.63,468.68
2016,8,11,16,0,783.0,101.0,3.4,22.0,556.0,544.49,425.29
2016,8,11,16,15,759.5,97.5,3.4,21.5,506.5,484.91,378.53
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,426.27,330.88
2016,8,11,16,45,706.0,88.5,3.4,20.5,405.5,363.29,278.37
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,303.57,227.0
2016,8,11,17,15,633.0,77.0,3.35,19.5,302.0,242.64,174.15
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,186.31,125.42
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,130.43,80.1
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,82.17,45.93
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,38.72,27.77
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,26.99,16.38
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,13.3,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.5,1.9,13.5,33.0,13.14,0.0
2016,8,12,6,0,306.0,33.0,2.0,14.0,66.0,26.75,16.81
2016,8,12,6,15,397.0,43.5,1.95,14.5,111.0,43.08,25.02
2016,8,12,6,30,488.0,54.0,1.9,15.0,156.0,88.41,49.91
2016,8,12,6,45,550.5,61.0,1.85,15.5,206.5,137.85,86.31
2016,8,12,7,0,613.0,68.0,1.8,16.0,257.0,194.89,133.52
2016,8,12,7,15,308.0,100.5,1.8,16.5,196.0,179.63,135.14
2016,8,12,7,30,3.0,133.0,1.8,17.0,135.0,118.44,93.55
2016,8,12,7,45,15.0,158.5,1.8,17.5,166.5,146.44,116.06
2016,8,12,8,0,27.0,184.0,1.8,18.0,198.0,179.26,142.06
2016,8,12,8,15,52.0,216.5,1.8,18.5,246.0,224.49,177.62
2016,8,12,8,30,77.0,249.0,1.8,19.0,294.0,272.84,215.05
2016,8,12,8,45,211.0,260.5,1.85,19.5,397.5,378.07,297.15
2016,8,12,9,0,345.0,272.0,1.9,20.0,501.0,498.02,387.79
2016,8,12,9,15,606.0,187.0,1.9,20.5,619.5,633.24,489.44
2016,8,12,9,30,867.0,102.0,1.9,21.0,738.0,766.75,584.69
2016,8,12,9,45,588.5,229.0,1.95,21.5,670.5,715.47,542.62
2016,8,12,10,0,310.0,356.0,2.0,22.0,603.0,618.1,466.84
2016,8,12,10,15,600.0,235.0,2.1,22.0,734.0,777.56,586.48
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,922.59,685.2
2016,8,12,10,45,896.0,114.5,2.3,22.5,888.0,951.97,702.01
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,978.12,717.81
2016,8,12,11,15,905.0,115.5,2.5,23.0,926.0,997.99,730.95
2016,8,12,11,30,908.0,116.0,2.6,23.0,941.0,1014.28,741.91
2016,8,12,11,45,910.5,116.0,2.75,23.0,948.5,1025.89,750.44
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,1033.76,756.68
2016,8,12,12,15,913.0,116.0,2.95,23.0,955.5,1035.35,758.04
2016,8,12,12,30,913.0,116.0,3.0,23.0,955.0,1033.12,757.1
2016,8,12,12,45,915.5,113.0,3.15,23.5,948.5,1026.52,752.85
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,1016.06,746.15
2016,8,12,13,15,915.0,109.5,3.35,23.5,926.5,999.01,737.29
2016,8,12,13,30,912.0,109.0,3.4,23.0,911.0,978.34,726.08
2016,8,12,13,45,907.5,107.5,3.45,23.0,888.0,951.76,709.49
2016,8,12,14,0,903.0,106.0,3.5,23.0,865.0,921.84,690.62
2016,8,12,14,15,896.0,105.0,3.5,23.0,835.5,887.09,668.09
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,849.49,643.47
2016,8,12,14,45,879.5,102.0,3.5,23.0,770.0,806.24,614.73
2016,8,12,15,0,870.0,100.0,3.5,23.0,734.0,760.74,584.13
2016,8,12,15,15,857.5,98.0,3.45,22.5,692.5,711.12,551.05
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,660.01,514.19
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,606.5,473.63
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,549.57,429.39
2016,8,12,16,15,790.0,86.5,3.3,21.5,509.5,489.19,381.73
2016,8,12,16,30,768.0,83.0,3.2,21.0,460.0,429.53,333.02
2016,8,12,16,45,738.0,79.0,3.15,21.0,408.0,367.34,280.35
2016,8,12,17,0,708.0,75.0,3.1,21.0,356.0,307.46,228.27
2016,8,12,17,15,665.5,70.0,3.05,20.5,304.0,244.31,173.63
2016,8,12,17,30,623.0,65.0,3.0,20.0,252.0,187.06,124.11
2016,8,12,17,45,560.5,58.0,2.95,19.5,201.5,130.0,77.96
2016,8,12,18,0,498.0,51.0,2.9,19.0,151.0,80.57,43.33
2016,8,12,18,15,401.0,41.0,2.85,18.5,106.0,35.99,25.24
2016,8,12,18,30,304.0,31.0,2.8,18.0,61.0,25.33,14.68
2016,8,12,18,45,152.0,15.5,2.8,17.5,30.5,12.5,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.2,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.83,16.66
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,42.73,24.63
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,86.98,48.9
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,135.67,84.76
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,191.91,131.28
2016,8,13,7,15,317.5,109.0,2.15,17.5,208.0,190.44,143.33
2016,8,13,7,30,35.0,151.0,2.1,18.0,165.0,146.97,116.02
2016,8,13,7,45,65.5,179.0,2.1,18.5,210.0,187.51,148.44
2016,8,13,8,0,96.0,207.0,2.1,19.0,255.0,231.96,183.55
2016,8,13,8,15,445.0,149.5,2.0,19.5,404.5,378.97,299.37
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,550.17,430.39
2016,8,13,8,45,812.5,94.0,1.85,20.5,599.5,606.22,471.15
2016,8,13,9,0,831.0,96.0,1.8,21.0,645.0,658.89,508.89
2016,8,13,9,15,844.0,98.0,1.85,21.5,686.0,709.4,544.14
2016,8,13,9,30,857.0,100.0,1.9,22.0,727.0,758.47,576.06
2016,8,13,9,45,872.0,99.0,2.0,22.5,764.0,804.36,605.7
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,848.4,633.74
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,885.94,658.43
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,920.61,681.17
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,949.8,699.39
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,975.69,715.44
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,996.73,729.31
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,1014.15,740.93
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,1024.85,747.31
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,1031.74,751.35
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,1033.3,753.5
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,1031.0,753.26
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.0,1018.7,746.57
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,1002.79,737.59
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,985.04,727.06
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,963.79,714.21
2016,8,13,13,45,883.5,115.0,4.05,25.0,872.5,938.11,698.64
2016,8,13,14,0,880.0,113.0,4.2,25.0,850.0,909.14,680.73
2016,8,13,14,15,872.0,111.5,4.25,25.0,820.5,873.63,657.72
2016,8,13,14,30,864.0,110.0,4.3,25.0,791.0,835.41,632.69
2016,8,13,14,45,856.0,107.5,4.35,25.0,755.5,793.68,604.97
2016,8,13,15,0,848.0,105.0,4.4,25.0,720.0,749.66,575.34
2016,8,13,15,15,834.5,102.5,4.4,24.5,678.5,699.69,541.7
2016,8,13,15,30,821.0,100.0,4.4,24.0,637.0,651.49,506.83
2016,8,13,15,45,805.5,96.5,4.4,24.0,591.5,596.22,464.9
2016,8,13,16,0,790.0,93.0,4.4,24.0,546.0,540.42,421.4
2016,8,13,16,15,767.0,89.5,4.4,23.5,497.0,480.62,374.3
2016,8,13,16,30,744.0,86.0,4.4,23.0,448.0,421.71,326.27
2016,8,13,16,45,715.0,81.5,4.4,22.5,397.0,360.71,275.12
2016,8,13,17,0,686.0,77.0,4.4,22.0,346.0,300.57,223.29
2016,8,13,17,15,643.0,71.5,4.4,21.5,294.5,239.5,170.31
2016,8,13,17,30,600.0,66.0,4.4,21.0,243.0,183.02,121.5
2016,8,13,17,45,538.0,58.5,4.4,20.5,193.5,126.99,76.26
2016,8,13,18,0,476.0,51.0,4.4,20.0,144.0,78.58,42.4
2016,8,13,18,15,377.5,40.5,4.3,19.5,100.5,34.99,24.21
2016,8,13,18,30,279.0,30.0,4.2,19.0,57.0,24.52,13.62
2016,8,13,18,45,139.5,15.0,4.1,18.5,28.5,12.14,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.5,16.0,2.5,14.5,31.0,12.81,0.0
2016,8,14,6,0,285.0,32.0,2.6,15.0,62.0,26.0,15.82
2016,8,14,6,15,378.5,43.0,2.6,15.5,106.0,43.03,24.76
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,88.06,49.87
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,136.76,85.96
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,192.79,132.49
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,249.61,182.19
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,310.95,235.61
2016,8,14,7,45,706.5,86.0,2.65,18.5,403.0,370.33,286.83
2016,8,14,8,0,736.0,91.0,2.7,19.0,454.0,432.77,338.96
2016,8,14,8,15,759.0,94.5,2.7,19.5,502.5,491.28,386.36
2016,8,14,8,30,782.0,98.0,2.7,20.0,551.0,550.63,432.76
2016,8,14,8,45,798.0,101.5,2.7,20.5,596.5,606.17,474.74
2016,8,14,9,0,814.0,105.0,2.7,21.0,642.0,661.19,514.96
2016,8,14,9,15,827.5,107.5,2.65,21.0,683.0,712.57,552.15
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,757.72,582.53
2016,8,14,9,45,834.5,120.5,2.6,21.5,754.5,803.36,611.83
2016,8,14,10,0,828.0,131.0,2.6,22.0,785.0,840.73,634.98
2016,8,14,10,15,836.0,133.0,2.6,22.5,814.5,878.47,658.14
2016,8,14,10,30,844.0,135.0,2.6,23.0,844.0,904.91,673.45
2016,8,14,10,45,851.5,135.0,2.6,23.5,866.5,934.02,690.53
2016,8,14,11,0,859.0,135.0,2.6,24.0,889.0,960.12,705.46
2016,8,14,11,15,863.0,136.0,2.6,24.0,904.5,980.64,718.12
2016,8,14,11,30,867.0,137.0,2.6,24.0,920.0,997.76,728.65
2016,8,14,11,45,871.0,136.0,2.65,24.0,928.0,1009.4,736.22
2016,8,14,12,0,875.0,135.0,2.7,24.0,936.0,1017.48,741.64
2016,8,14,12,15,874.5,135.0,2.75,24.0,935.5,1018.41,742.6
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,1015.68,741.36
2016,8,14,12,45,871.5,135.0,2.9,24.5,926.5,1007.31,735.61
2016,8,14,13,0,869.0,135.0,3.0,25.0,918.0,995.36,727.64
2016,8,14,13,15,865.0,134.0,3.1,25.0,902.5,977.44,717.25
2016,8,14,13,30,861.0,133.0,3.2,25.0,887.0,956.12,704.65
2016,8,14,13,45,853.0,133.0,3.35,25.0,863.0,928.81,688.34
2016,8,14,14,0,845.0,133.0,3.5,25.0,839.0,898.53,669.9
2016,8,14,14,15,837.0,131.0,3.6,24.5,809.0,871.15,654.25
2016,8,14,14,30,829.0,129.0,3.7,24.0,779.0,832.76,630.74
2016,8,14,14,45,817.5,127.0,3.85,24.0,743.0,789.19,602.3
2016,8,14,15,0,806.0,125.0,4.0,24.0,707.0,743.7,572.07
2016,8,14,15,15,791.5,122.0,4.1,23.5,666.0,693.42,537.55
2016,8,14,15,30,777.0,119.0,4.2,23.0,625.0,642.03,500.75
2016,8,14,15,45,760.0,114.5,4.3,23.0,579.5,586.8,459.02
2016,8,14,16,0,743.0,110.0,4.4,23.0,534.0,531.32,415.93
2016,8,14,16,15,718.0,106.0,4.4,22.5,485.0,472.02,369.15
2016,8,14,16,30,693.0,102.0,4.4,22.0,436.0,413.93,321.8
2016,8,14,16,45,662.5,95.5,4.45,21.5,385.5,352.85,270.76
2016,8,14,17,0,632.0,89.0,4.5,21.0,335.0,294.33,220.43
2016,8,14,17,15,586.0,82.0,4.45,20.0,284.0,234.14,168.75
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,179.04,121.55
2016,8,14,17,45,478.0,65.5,4.35,18.5,184.5,124.88,77.71
2016,8,14,18,0,416.0,56.0,4.3,18.0,136.0,78.46,44.88
2016,8,14,18,15,318.0,43.5,4.15,17.5,93.5,36.98,26.06
2016,8,14,18,30,220.0,31.0,4.0,17.0,51.0,24.28,13.16
2016,8,14,18,45,110.0,15.5,3.85,17.0,25.5,14.1,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.5,15.5,2.7,13.5,32.5,12.45,0.0
2016,8,15,6,0,339.0,31.0,2.8,14.0,65.0,25.28,15.13
2016,8,15,6,15,437.5,40.0,2.7,14.0,111.0,42.09,23.07
2016,8,15,6,30,536.0,49.0,2.6,14.0,157.0,89.62,48.95
2016,8,15,6,45,268.0,63.0,2.55,14.5,117.0,97.34,65.23
2016,8,15,7,0,0.0,77.0,2.5,15.0,77.0,67.79,52.23
2016,8,15,7,15,0.0,93.0,2.45,15.5,93.0,82.04,64.14
2016,8,15,7,30,0.0,109.0,2.4,16.0,109.0,96.39,75.88
2016,8,15,7,45,3.5,135.0,2.4,16.5,137.0,121.15,95.98
2016,8,15,8,0,7.0,161.0,2.4,17.0,165.0,146.56,116.31
2016,8,15,8,15,10.5,180.0,2.4,17.5,186.5,166.22,131.69
2016,8,15,8,30,14.0,199.0,2.4,18.0,208.0,186.36,147.26
2016,8,15,8,45,39.0,240.5,2.4,18.5,266.0,247.16,195.2
2016,8,15,9,0,64.0,282.0,2.4,19.0,324.0,306.44,240.88
2016,8,15,9,15,88.5,309.5,2.4,19.5,372.0,354.52,277.17
2016,8,15,9,30,113.0,337.0,2.4,20.0,420.0,414.33,321.63
2016,8,15,9,45,517.0,216.5,2.45,20.5,621.0,645.56,500.41
2016,8,15,10,0,921.0,96.0,2.5,21.0,822.0,877.53,663.44
2016,8,15,10,15,927.5,97.5,2.55,21.0,852.0,915.8,686.59
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,951.02,709.36
2016,8,15,10,45,939.0,100.0,2.7,21.5,904.5,981.12,727.74
2016,8,15,11,0,944.0,101.0,2.8,22.0,927.0,1007.75,743.81
2016,8,15,11,15,947.0,101.5,2.9,22.0,942.5,1028.34,757.41
2016,8,15,11,30,950.0,102.0,3.0,22.0,958.0,1045.14,768.67
2016,8,15,11,45,950.5,102.5,3.1,22.5,965.0,1055.61,774.44
2016,8,15,12,0,951.0,103.0,3.2,23.0,972.0,1062.11,777.77
2016,8,15,12,15,951.0,103.0,3.3,23.0,971.5,1063.61,779.51
2016,8,15,12,30,951.0,103.0,3.4,23.0,971.0,1061.12,778.8
2016,8,15,12,45,942.0,107.0,3.5,23.0,960.5,1049.86,772.48
2016,8,15,13,0,933.0,111.0,3.6,23.0,950.0,1034.82,763.8
2016,8,15,13,15,929.5,110.5,3.65,23.0,933.5,1016.83,752.87
2016,8,15,13,30,926.0,110.0,3.7,23.0,917.0,995.17,739.54
2016,8,15,13,45,922.0,108.0,3.75,23.0,893.5,967.95,722.51
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,937.3,703.13
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,900.88,680.75
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,861.57,656.17
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,817.78,627.14
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,771.62,596.1
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,720.3,561.46
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,667.56,523.09
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,613.52,481.73
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,555.85,436.52
2016,8,15,16,15,806.0,84.0,3.5,20.5,507.5,494.31,387.64
2016,8,15,16,30,783.0,81.0,3.4,20.0,457.0,433.58,337.72
2016,8,15,16,45,754.5,76.5,3.35,19.5,404.5,370.39,284.36
2016,8,15,17,0,726.0,72.0,3.3,19.0,352.0,309.34,231.19
2016,8,15,17,15,682.5,67.0,3.15,18.5,299.0,244.81,174.71
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,186.22,123.56
2016,8,15,17,45,576.0,54.5,2.95,17.5,195.0,127.63,75.87
2016,8,15,18,0,513.0,47.0,2.9,17.0,144.0,76.77,40.27
2016,8,15,18,15,408.0,37.5,2.8,16.5,99.0,31.8,21.66
2016,8,15,18,30,303.0,28.0,2.7,16.0,54.0,23.02,11.74
2016,8,15,18,45,151.5,14.0,2.65,15.5,27.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,15.5,2.3,13.5,29.5,12.5,0.0
2016,8,16,6,0,279.0,31.0,2.4,14.0,59.0,25.29,14.95
2016,8,16,6,15,376.5,42.5,2.35,14.0,103.5,43.41,24.87
2016,8,16,6,30,474.0,54.0,2.3,14.0,148.0,89.34,51.07
2016,8,16,6,45,535.0,62.0,2.3,14.5,198.0,138.97,88.3
2016,8,16,7,0,596.0,70.0,2.3,15.0,248.0,196.09,136.12
2016,8,16,7,15,298.0,88.0,2.3,15.5,177.0,167.53,126.41
2016,8,16,7,30,0.0,106.0,2.3,16.0,106.0,93.76,73.57
2016,8,16,7,45,3.0,133.0,2.3,16.5,135.0,119.21,94.4
2016,8,16,8,0,6.0,160.0,2.3,17.0,164.0,145.28,115.27
2016,8,16,8,15,20.5,192.0,2.35,17.5,204.0,182.4,144.85
2016,8,16,8,30,35.0,224.0,2.4,18.0,244.0,226.72,179.74
2016,8,16,8,45,138.0,257.0,2.45,18.5,346.0,331.86,263.0
2016,8,16,9,0,241.0,290.0,2.5,19.0,448.0,449.37,353.22
2016,8,16,9,15,186.5,314.0,2.5,19.5,441.5,438.48,342.41
2016,8,16,9,30,132.0,338.0,2.5,20.0,435.0,430.41,333.99
2016,8,16,9,45,210.0,348.0,2.55,20.5,510.0,509.8,393.83
2016,8,16,10,0,288.0,358.0,2.6,21.0,585.0,605.65,463.59
2016,8,16,10,15,578.5,244.0,2.6,21.0,720.5,772.58,588.42
2016,8,16,10,30,869.0,130.0,2.6,21.0,856.0,925.27,693.54
2016,8,16,10,45,875.0,131.0,2.65,21.5,879.0,954.61,710.03
2016,8,16,11,0,881.0,132.0,2.7,22.0,902.0,980.77,725.47
2016,8,16,11,15,885.0,132.5,2.7,22.0,917.0,1001.16,738.09
2016,8,16,11,30,889.0,133.0,2.7,22.0,932.0,1018.05,748.52
2016,8,16,11,45,891.0,133.5,2.75,22.5,939.5,1029.34,754.44
2016,8,16,12,0,893.0,134.0,2.8,23.0,947.0,1036.94,758.1
2016,8,16,12,15,892.5,133.5,2.8,23.0,946.5,1037.3,758.22
2016,8,16,12,30,892.0,133.0,2.8,23.0,946.0,1033.9,756.1
2016,8,16,12,45,883.5,136.5,2.85,23.0,935.5,1022.82,749.61
2016,8,16,13,0,875.0,140.0,2.9,23.0,925.0,1008.17,740.93
2016,8,16,13,15,871.0,139.0,2.9,23.0,908.5,990.01,729.61
2016,8,16,13,30,867.0,138.0,2.9,23.0,892.0,968.41,716.09
2016,8,16,13,45,862.0,136.0,2.95,23.0,869.0,941.57,699.54
2016,8,16,14,0,857.0,134.0,3.0,23.0,846.0,911.57,680.82
2016,8,16,14,15,848.5,132.5,3.05,23.0,815.5,883.85,663.57
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,844.97,638.51
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,800.54,609.41
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,754.09,578.52
2016,8,16,15,15,803.5,122.0,3.3,22.5,669.5,702.34,543.48
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,649.54,506.03
2016,8,16,15,45,769.5,115.0,3.5,22.0,581.0,593.16,463.76
2016,8,16,16,0,751.0,111.0,3.6,22.0,535.0,536.75,420.16
2016,8,16,16,15,725.5,106.5,3.6,21.5,485.0,476.09,372.49
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,416.71,324.21
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,354.42,272.21
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,295.04,221.2
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,233.83,168.4
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,177.93,120.43
2016,8,16,17,45,471.0,65.5,3.5,18.5,179.5,123.23,76.54
2016,8,16,18,0,404.0,56.0,3.5,18.0,130.0,76.95,44.19
2016,8,16,18,15,303.0,42.5,3.4,17.5,88.0,33.95,23.3
2016,8,16,18,30,202.0,29.0,3.3,17.0,46.0,22.76,10.8
2016,8,16,18,45,101.0,14.5,3.25,16.5,23.0,13.19,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.62,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,25.0,14.42
2016,8,17,6,15,304.5,45.0,2.55,15.5,94.0,43.0,25.28
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,86.78,51.48
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,133.05,85.95
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,187.36,130.75
2016,8,17,7,15,263.0,97.0,2.4,17.5,175.0,163.81,123.51
2016,8,17,7,30,0.0,118.0,2.3,18.0,118.0,104.42,81.84
2016,8,17,7,45,47.0,160.5,2.25,18.5,183.5,164.27,130.07
2016,8,17,8,0,94.0,203.0,2.2,19.0,249.0,228.72,181.3
2016,8,17,8,15,151.0,226.0,2.1,19.0,308.5,291.45,230.85
2016,8,17,8,30,208.0,249.0,2.0,19.0,368.0,355.76,280.97
2016,8,17,8,45,239.5,266.5,1.95,19.5,414.5,412.08,323.32
2016,8,17,9,0,271.0,284.0,1.9,20.0,461.0,464.52,361.88
2016,8,17,9,15,538.5,203.0,1.9,20.5,583.0,601.85,466.62
2016,8,17,9,30,806.0,122.0,1.9,21.0,705.0,752.53,575.45
2016,8,17,9,45,820.5,123.0,1.95,21.5,741.5,798.93,604.25
2016,8,17,10,0,835.0,124.0,2.0,22.0,778.0,843.56,632.39
2016,8,17,10,15,843.5,125.5,2.05,22.0,807.5,873.78,651.79
2016,8,17,10,30,852.0,127.0,2.1,22.0,837.0,908.33,674.15
2016,8,17,10,45,857.0,129.0,2.15,22.5,859.5,937.28,691.37
2016,8,17,11,0,862.0,131.0,2.2,23.0,882.0,963.07,706.48
2016,8,17,11,15,866.0,131.5,2.25,23.0,897.5,983.09,719.25
2016,8,17,11,30,870.0,132.0,2.3,23.0,913.0,999.68,729.91
2016,8,17,11,45,871.5,133.0,2.35,23.5,920.5,1010.75,735.71
2016,8,17,12,0,873.0,134.0,2.4,24.0,928.0,1018.19,739.32
2016,8,17,12,15,873.0,134.0,2.45,24.0,927.5,1019.46,740.55
2016,8,17,12,30,873.0,134.0,2.5,24.0,927.0,1017.06,739.59
2016,8,17,12,45,865.5,137.0,2.6,24.0,917.0,1006.53,734.02
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,992.49,726.28
2016,8,17,13,15,853.5,139.0,2.8,24.0,891.0,974.03,715.67
2016,8,17,13,30,849.0,138.0,2.9,24.0,875.0,952.21,702.85
2016,8,17,13,45,844.5,136.0,3.0,24.0,851.5,926.16,687.16
2016,8,17,14,0,840.0,134.0,3.1,24.0,828.0,905.55,675.07
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.0,868.79,653.44
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,829.49,629.73
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,785.66,601.18
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,739.86,570.76
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,688.83,535.34
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,636.8,497.77
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.0,580.94,455.46
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,525.18,412.01
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.0,465.0,364.45
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,406.27,316.5
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,344.78,265.05
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,286.37,214.83
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,226.31,163.36
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,171.72,116.74
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,118.23,73.9
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,71.85,41.28
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,32.26,21.88
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,21.18,8.87
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.62,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.98,14.15
2016,8,18,6,15,272.0,46.0,2.15,15.0,90.0,43.36,25.97
2016,8,18,6,30,364.0,60.0,2.2,15.0,131.0,84.33,50.86
2016,8,18,6,45,424.0,71.5,2.25,15.5,178.0,130.0,85.35
2016,8,18,7,0,484.0,83.0,2.3,16.0,225.0,185.49,131.34
2016,8,18,7,15,242.0,94.5,2.3,16.5,165.5,156.12,118.3
2016,8,18,7,30,0.0,106.0,2.3,17.0,106.0,93.82,73.36
2016,8,18,7,45,12.5,142.5,2.35,17.5,148.5,131.66,104.23
2016,8,18,8,0,25.0,179.0,2.4,18.0,191.0,171.42,136.11
2016,8,18,8,15,24.5,195.0,2.4,18.5,208.0,187.49,148.41
2016,8,18,8,30,24.0,211.0,2.4,19.0,225.0,203.49,160.52
2016,8,18,8,45,56.5,250.0,2.4,19.5,286.0,268.12,211.22
2016,8,18,9,0,89.0,289.0,2.4,20.0,347.0,331.33,259.67
2016,8,18,9,15,418.5,217.5,2.4,20.5,516.5,530.95,415.84
2016,8,18,9,30,748.0,146.0,2.4,21.0,686.0,736.41,567.83
2016,8,18,9,45,681.0,190.0,2.4,21.5,700.0,759.48,579.28
2016,8,18,10,0,614.0,234.0,2.4,22.0,714.0,773.61,585.59
2016,8,18,10,15,624.5,238.0,2.45,22.0,742.5,809.61,610.34
2016,8,18,10,30,635.0,242.0,2.5,22.0,771.0,843.75,633.41
2016,8,18,10,45,644.5,244.0,2.6,22.5,793.0,872.96,652.12
2016,8,18,11,0,654.0,246.0,2.7,23.0,815.0,899.84,669.16
2016,8,18,11,15,659.0,248.0,2.75,23.0,829.5,919.83,682.39
2016,8,18,11,30,664.0,250.0,2.8,23.0,844.0,937.0,693.8
2016,8,18,11,45,669.5,248.5,2.9,23.0,852.0,948.25,701.86
2016,8,18,12,0,675.0,247.0,3.0,23.0,860.0,956.45,707.93
2016,8,18,12,15,675.0,247.0,3.0,23.0,859.5,957.5,708.52
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,955.38,707.18
2016,8,18,12,45,675.0,244.5,3.05,23.5,851.5,947.59,701.24
2016,8,18,13,0,675.0,242.0,3.1,24.0,844.0,936.69,693.37
2016,8,18,13,15,669.5,240.0,3.15,24.0,828.5,917.9,681.54
2016,8,18,13,30,664.0,238.0,3.2,24.0,813.0,896.3,667.81
2016,8,18,13,45,661.0,232.5,3.25,24.0,791.5,870.9,651.56
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,842.87,633.39
2016,8,18,14,15,647.0,223.0,3.35,23.5,740.5,806.91,610.58
2016,8,18,14,30,636.0,219.0,3.4,23.0,711.0,769.13,586.11
2016,8,18,14,45,627.5,211.5,3.5,23.0,677.5,728.36,558.25
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,686.06,528.74
2016,8,18,15,15,601.0,198.0,3.6,22.5,604.0,637.17,494.3
2016,8,18,15,30,583.0,192.0,3.6,22.0,564.0,584.07,456.0
2016,8,18,15,45,566.0,181.5,3.6,21.5,521.0,531.56,417.12
2016,8,18,16,0,549.0,171.0,3.6,21.0,478.0,479.38,377.35
2016,8,18,16,15,520.0,162.0,3.55,20.5,430.5,423.24,333.25
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,369.27,289.68
2016,8,18,16,45,459.0,140.5,3.45,19.5,335.5,313.38,243.55
2016,8,18,17,0,427.0,128.0,3.4,19.0,288.0,260.65,199.04
2016,8,18,17,15,380.5,113.5,3.3,18.5,240.0,205.81,152.76
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,156.49,111.4
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,108.87,73.38
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,68.68,44.02
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,34.64,23.78
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,18.78,6.21
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,10.46,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.7,14.5,16.0,11.37,0.0
2016,8,19,6,0,79.0,25.0,2.9,15.0,32.0,20.42,10.28
2016,8,19,6,15,135.5,47.0,2.95,15.5,68.5,41.84,26.74
2016,8,19,6,30,192.0,69.0,3.0,16.0,105.0,76.69,51.08
2016,8,19,6,45,242.0,88.5,3.05,16.5,149.5,116.21,81.58
2016,8,19,7,0,292.0,108.0,3.1,17.0,194.0,162.26,119.28
2016,8,19,7,15,152.0,121.5,2.95,17.0,166.5,153.59,118.78
2016,8,19,7,30,12.0,135.0,2.8,17.0,139.0,123.75,98.05
2016,8,19,7,45,21.0,158.0,2.7,17.5,167.5,149.11,118.5
2016,8,19,8,0,30.0,181.0,2.6,18.0,196.0,179.4,142.62
2016,8,19,8,15,46.5,209.0,2.5,18.5,234.5,216.67,172.0
2016,8,19,8,30,63.0,237.0,2.4,19.0,273.0,256.04,202.58
2016,8,19,8,45,128.0,265.0,2.3,19.5,346.0,335.02,264.09
2016,8,19,9,0,193.0,293.0,2.2,20.0,419.0,414.05,324.07
2016,8,19,9,15,385.0,258.0,2.15,20.0,528.5,537.71,419.27
2016,8,19,9,30,577.0,223.0,2.1,20.0,638.0,679.39,524.0
2016,8,19,9,45,580.5,234.0,2.05,20.5,669.5,718.88,549.07
2016,8,19,10,0,584.0,245.0,2.0,21.0,701.0,756.62,573.12
2016,8,19,10,15,595.0,249.5,2.0,21.0,729.0,796.09,599.56
2016,8,19,10,30,606.0,254.0,2.0,21.0,757.0,830.38,622.21
2016,8,19,10,45,608.5,260.5,2.05,21.5,777.0,856.72,638.38
2016,8,19,11,0,611.0,267.0,2.1,22.0,797.0,880.55,652.8
2016,8,19,11,15,616.0,269.0,2.15,22.0,811.5,899.85,665.59
2016,8,19,11,30,621.0,271.0,2.2,22.0,826.0,916.47,676.65
2016,8,19,11,45,620.0,274.5,2.25,22.5,832.0,925.76,681.5
2016,8,19,12,0,619.0,278.0,2.3,23.0,838.0,932.07,684.51
2016,8,19,12,15,619.0,278.0,2.35,23.0,837.5,933.02,685.52
2016,8,19,12,30,619.0,278.0,2.4,23.0,837.0,930.97,684.68
2016,8,19,12,45,625.0,271.5,2.45,23.0,831.5,925.61,682.01
2016,8,19,13,0,631.0,265.0,2.5,23.0,826.0,917.17,677.38
2016,8,19,13,15,626.0,262.5,2.55,23.0,810.5,898.9,665.99
2016,8,19,13,30,621.0,260.0,2.6,23.0,795.0,877.95,652.84
2016,8,19,13,45,613.5,256.5,2.7,23.0,773.0,851.19,636.04
2016,8,19,14,0,606.0,253.0,2.8,23.0,751.0,822.17,617.5
