Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,15,595.0,248.0,2.8,22.5,721.5,786.61,594.73
2016,8,19,14,30,584.0,243.0,2.8,22.0,692.0,746.0,568.17
2016,8,19,14,45,571.0,236.0,2.85,22.0,658.0,704.0,539.27
2016,8,19,15,0,558.0,229.0,2.9,22.0,624.0,661.04,509.15
2016,8,19,15,15,539.5,221.0,2.9,21.5,584.0,612.52,475.06
2016,8,19,15,30,521.0,213.0,2.9,21.0,544.0,564.04,440.2
2016,8,19,15,45,499.5,202.5,2.9,21.0,500.5,511.67,400.75
2016,8,19,16,0,478.0,192.0,2.9,21.0,457.0,460.25,361.12
2016,8,19,16,15,449.5,180.0,2.95,20.5,410.5,405.17,318.43
2016,8,19,16,30,421.0,168.0,3.0,20.0,364.0,352.39,276.38
2016,8,19,16,45,386.5,153.5,3.1,19.5,317.0,297.63,231.81
2016,8,19,17,0,352.0,139.0,3.2,19.0,270.0,243.08,186.53
2016,8,19,17,15,309.0,121.0,3.2,18.5,223.0,191.35,143.25
2016,8,19,17,30,266.0,103.0,3.2,18.0,176.0,144.86,104.56
2016,8,19,17,45,215.0,82.0,3.25,17.5,132.5,100.21,68.87
2016,8,19,18,0,164.0,61.0,3.3,17.0,89.0,62.4,40.71
2016,8,19,18,15,110.0,39.0,3.25,16.5,55.0,31.18,20.71
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,14.09,2.2
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,7.73,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,2.1,14.5,14.0,10.01,0.0
2016,8,20,6,0,65.0,22.0,2.2,15.0,28.0,18.07,8.21
2016,8,20,6,15,115.0,44.5,2.2,15.0,63.5,39.56,25.15
2016,8,20,6,30,165.0,67.0,2.2,15.0,99.0,72.9,49.14
2016,8,20,6,45,91.5,85.5,2.2,15.5,104.0,89.9,66.47
2016,8,20,7,0,18.0,104.0,2.2,16.0,109.0,95.16,74.32
2016,8,20,7,15,30.0,125.5,2.15,16.5,136.0,120.78,95.35
2016,8,20,7,30,42.0,147.0,2.1,17.0,163.0,147.15,116.79
2016,8,20,7,45,55.5,171.5,2.1,17.5,196.0,178.52,142.05
2016,8,20,8,0,69.0,196.0,2.1,18.0,229.0,211.7,168.43
2016,8,20,8,15,61.5,214.0,2.05,18.5,246.0,229.51,182.04
2016,8,20,8,30,54.0,232.0,2.0,19.0,263.0,246.45,194.63
2016,8,20,8,45,75.5,260.0,2.0,19.5,307.0,290.43,228.49
2016,8,20,9,0,97.0,288.0,2.0,20.0,351.0,336.71,263.46
2016,8,20,9,15,321.5,261.5,2.0,20.0,489.0,496.28,387.7
2016,8,20,9,30,546.0,235.0,2.0,20.0,627.0,668.8,515.65
2016,8,20,9,45,586.0,228.0,2.05,20.5,667.5,722.56,551.98
2016,8,20,10,0,626.0,221.0,2.1,21.0,708.0,773.84,586.93
2016,8,20,10,15,636.5,225.0,2.15,21.0,736.0,810.16,611.55
2016,8,20,10,30,647.0,229.0,2.2,21.0,764.0,844.59,634.77
2016,8,20,10,45,658.5,229.5,2.25,21.5,786.5,874.39,653.55
2016,8,20,11,0,670.0,230.0,2.3,22.0,809.0,901.87,670.59
2016,8,20,11,15,674.5,231.5,2.4,22.0,823.5,921.05,683.5
2016,8,20,11,30,679.0,233.0,2.5,22.0,838.0,937.34,694.65
2016,8,20,11,45,687.0,230.5,2.65,22.0,846.5,950.04,703.97
2016,8,20,12,0,695.0,228.0,2.8,22.0,855.0,959.67,711.36
2016,8,20,12,15,695.0,228.0,2.85,22.0,854.5,960.63,712.3
2016,8,20,12,30,695.0,228.0,2.9,22.0,854.0,958.36,711.27
2016,8,20,12,45,681.5,233.5,3.0,22.0,842.5,945.04,703.4
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,928.75,693.64
2016,8,20,13,15,663.0,237.0,3.1,22.0,815.5,910.41,681.71
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,889.28,667.85
2016,8,20,13,45,660.0,227.0,3.15,22.0,780.5,866.0,653.07
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,839.85,636.19
2016,8,20,14,15,651.0,215.0,3.2,21.5,731.5,803.65,612.76
2016,8,20,14,30,640.0,211.0,3.2,21.0,702.0,765.62,587.72
2016,8,20,14,45,635.5,202.0,3.2,21.0,669.5,726.26,560.38
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,685.05,531.24
2016,8,20,15,15,613.0,187.0,3.2,20.5,596.5,635.56,496.22
2016,8,20,15,30,595.0,181.0,3.2,20.0,556.0,585.81,460.15
2016,8,20,15,45,580.0,170.5,3.2,20.0,513.5,533.66,420.58
2016,8,20,16,0,565.0,160.0,3.2,20.0,471.0,477.58,377.06
2016,8,20,16,15,536.0,151.5,3.25,19.5,424.0,421.06,332.64
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,366.68,288.59
2016,8,20,16,45,477.0,130.5,3.35,19.0,329.5,310.62,241.58
2016,8,20,17,0,447.0,118.0,3.4,19.0,282.0,257.5,196.04
2016,8,20,17,15,399.0,105.0,3.4,18.5,234.5,202.49,149.4
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,153.16,107.88
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,105.02,69.39
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,64.31,39.86
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,30.13,19.68
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,16.43,1.81
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,9.1,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,18.0,12.28,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,36.0,21.94,10.78
2016,8,21,6,15,176.5,46.5,3.0,15.0,74.0,42.93,26.72
2016,8,21,6,30,248.0,66.0,3.0,15.0,112.0,80.34,51.94
2016,8,21,6,45,307.5,81.5,3.05,15.5,157.0,122.49,84.24
2016,8,21,7,0,367.0,97.0,3.1,16.0,202.0,172.19,125.17
2016,8,21,7,15,183.5,109.0,3.05,16.0,161.5,154.26,118.98
2016,8,21,7,30,0.0,121.0,3.0,16.0,121.0,107.29,84.99
2016,8,21,7,45,9.0,145.5,2.95,16.5,150.0,133.21,106.05
2016,8,21,8,0,18.0,170.0,2.9,17.0,179.0,160.4,127.82
2016,8,21,8,15,38.5,202.0,2.85,17.5,223.5,206.49,164.68
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,251.61,200.15
2016,8,21,8,45,98.0,263.0,2.75,18.5,324.0,307.89,244.12
2016,8,21,9,0,137.0,292.0,2.7,19.0,380.0,376.6,296.79
2016,8,21,9,15,404.0,234.5,2.7,19.0,518.5,540.24,425.45
2016,8,21,9,30,671.0,177.0,2.7,19.0,657.0,713.17,555.75
2016,8,21,9,45,661.0,193.0,2.7,19.5,685.5,750.42,579.32
2016,8,21,10,0,651.0,209.0,2.7,20.0,714.0,784.52,601.15
2016,8,21,10,15,661.5,212.5,2.75,20.0,742.5,821.1,626.43
2016,8,21,10,30,672.0,216.0,2.8,20.0,771.0,855.7,650.06
2016,8,21,10,45,681.5,217.5,2.85,20.5,793.5,885.16,668.45
2016,8,21,11,0,691.0,219.0,2.9,21.0,816.0,912.16,685.0
2016,8,21,11,15,696.0,221.0,2.95,21.0,830.5,932.63,698.45
2016,8,21,11,30,701.0,223.0,3.0,21.0,845.0,950.15,710.04
2016,8,21,11,45,705.0,222.5,3.1,21.5,852.5,961.04,716.3
2016,8,21,12,0,709.0,222.0,3.2,22.0,860.0,968.73,720.56
2016,8,21,12,15,709.0,222.0,3.3,22.0,859.5,969.65,721.81
2016,8,21,12,30,709.0,222.0,3.4,22.0,859.0,967.28,721.02
2016,8,21,12,45,724.0,211.0,3.5,22.0,856.0,965.16,720.53
2016,8,21,13,0,739.0,200.0,3.6,22.0,853.0,959.39,717.66
2016,8,21,13,15,734.0,198.5,3.65,21.5,837.0,940.53,707.09
2016,8,21,13,30,729.0,197.0,3.7,21.0,821.0,918.63,694.51
2016,8,21,13,45,724.5,193.0,3.8,21.0,798.5,891.7,677.39
2016,8,21,14,0,720.0,189.0,3.9,21.0,776.0,862.01,658.27
2016,8,21,14,15,543.5,256.5,3.9,20.5,690.0,748.24,576.5
2016,8,21,14,30,367.0,324.0,3.9,20.0,604.0,636.52,493.36
2016,8,21,14,45,523.0,247.5,3.95,20.0,625.5,678.28,528.96
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,699.53,548.17
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,648.99,511.52
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,598.05,474.05
2016,8,21,15,45,504.5,184.0,4.05,19.0,486.0,497.04,395.44
2016,8,21,16,0,366.0,207.0,4.1,19.0,407.0,405.94,323.38
2016,8,21,16,15,340.0,190.0,4.1,18.5,361.5,354.24,282.6
2016,8,21,16,30,314.0,173.0,4.1,18.0,316.0,304.91,242.64
2016,8,21,16,45,396.5,141.5,4.15,18.0,300.0,290.21,227.92
2016,8,21,17,0,479.0,110.0,4.2,18.0,284.0,260.02,198.47
2016,8,21,17,15,429.0,98.5,4.15,17.5,235.5,203.98,150.34
2016,8,21,17,30,379.0,87.0,4.1,17.0,187.0,153.82,107.71
2016,8,21,17,45,315.0,71.5,4.1,16.5,142.0,104.47,68.25
2016,8,21,18,0,251.0,56.0,4.1,16.0,97.0,63.32,38.74
2016,8,21,18,15,170.0,37.5,4.0,15.5,61.0,29.04,18.67
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.88,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,8.64,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.0,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,9.66,1.38
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,20.25,11.08
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,30.86,20.44
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,43.26,31.19
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,55.63,41.75
2016,8,22,7,15,0.0,78.0,3.1,16.0,78.0,68.94,53.02
2016,8,22,7,30,0.0,93.0,3.0,16.0,93.0,82.35,64.21
2016,8,22,7,45,4.0,126.0,2.95,16.5,127.5,113.66,89.95
2016,8,22,8,0,8.0,159.0,2.9,17.0,162.0,145.83,115.95
2016,8,22,8,15,29.5,194.0,2.8,17.5,210.0,194.49,154.99
2016,8,22,8,30,51.0,229.0,2.7,18.0,258.0,242.55,192.88
2016,8,22,8,45,66.5,255.5,2.65,18.5,296.0,281.25,222.73
2016,8,22,9,0,82.0,282.0,2.6,19.0,334.0,321.63,253.43
2016,8,22,9,15,179.0,300.0,2.6,19.0,424.5,423.56,333.01
2016,8,22,9,30,276.0,318.0,2.6,19.0,515.0,535.62,417.85
2016,8,22,9,45,469.5,259.0,2.65,19.5,614.0,657.78,510.0
2016,8,22,10,0,663.0,200.0,2.7,20.0,713.0,787.07,604.21
2016,8,22,10,15,673.0,203.5,2.75,20.0,741.0,823.54,628.62
2016,8,22,10,30,683.0,207.0,2.8,20.0,769.0,857.97,651.8
2016,8,22,10,45,688.5,210.5,2.9,20.5,790.0,885.94,669.4
2016,8,22,11,0,694.0,214.0,3.0,21.0,811.0,911.25,685.19
2016,8,22,11,15,699.0,215.0,3.1,21.0,825.0,930.7,698.35
2016,8,22,11,30,704.0,216.0,3.2,21.0,839.0,947.18,709.64
2016,8,22,11,45,705.5,217.0,3.3,21.5,846.0,957.07,715.23
2016,8,22,12,0,707.0,218.0,3.4,22.0,853.0,963.75,718.8
2016,8,22,12,15,707.0,218.0,3.5,22.0,852.0,964.61,719.98
2016,8,22,12,30,707.0,218.0,3.6,22.0,851.0,962.19,719.1
2016,8,22,12,45,675.5,234.0,3.7,22.0,834.5,941.56,706.02
2016,8,22,13,0,644.0,250.0,3.8,22.0,818.0,917.97,690.41
2016,8,22,13,15,639.0,248.0,3.9,21.5,802.5,899.82,680.29
2016,8,22,13,30,634.0,246.0,4.0,21.0,787.0,878.95,668.13
2016,8,22,13,45,632.0,239.5,4.1,21.0,766.0,853.86,651.8
2016,8,22,14,0,630.0,233.0,4.2,21.0,745.0,826.19,633.51
2016,8,22,14,15,619.5,228.5,4.25,21.0,716.0,790.67,609.06
2016,8,22,14,30,609.0,224.0,4.3,21.0,687.0,753.4,583.08
2016,8,22,14,45,600.0,216.0,4.4,21.0,653.5,712.42,554.39
2016,8,22,15,0,591.0,208.0,4.5,21.0,620.0,670.04,524.23
2016,8,22,15,15,572.5,201.0,4.5,20.5,580.0,616.68,485.79
2016,8,22,15,30,554.0,194.0,4.5,20.0,540.0,567.59,449.58
2016,8,22,15,45,536.0,183.5,4.55,19.5,497.5,515.64,410.42
2016,8,22,16,0,518.0,173.0,4.6,19.0,455.0,464.21,370.53
2016,8,22,16,15,489.0,163.0,4.5,18.5,408.5,408.6,325.94
2016,8,22,16,30,460.0,153.0,4.4,18.0,362.0,355.26,282.09
2016,8,22,16,45,429.5,139.0,4.3,18.0,315.0,300.21,235.48
2016,8,22,17,0,399.0,125.0,4.2,18.0,268.0,248.26,190.71
2016,8,22,17,15,352.0,110.0,4.05,17.5,221.0,194.56,145.07
2016,8,22,17,30,305.0,95.0,3.9,17.0,174.0,146.52,104.64
2016,8,22,17,45,251.0,76.0,3.75,16.5,131.0,99.06,66.49
2016,8,22,18,0,197.0,57.0,3.6,16.0,88.0,60.53,38.22
2016,8,22,18,15,128.5,36.5,3.45,16.0,53.5,29.25,18.57
2016,8,22,18,30,60.0,16.0,3.3,16.0,19.0,13.25,0.0
2016,8,22,18,45,30.0,8.0,3.15,16.0,9.5,7.28,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,13.0,2.8,15.5,18.5,11.82,0.0
2016,8,23,6,0,135.0,26.0,2.9,16.0,37.0,20.31,8.6
2016,8,23,6,15,221.0,42.5,2.85,16.0,76.0,40.93,23.84
2016,8,23,6,30,307.0,59.0,2.8,16.0,115.0,80.78,49.55
2016,8,23,6,45,372.0,72.0,2.75,16.5,161.5,125.42,83.5
2016,8,23,7,0,437.0,85.0,2.7,17.0,208.0,178.24,127.05
2016,8,23,7,15,302.0,118.0,2.55,17.0,211.0,197.18,150.37
2016,8,23,7,30,167.0,151.0,2.4,17.0,214.0,198.23,156.35
2016,8,23,7,45,135.0,174.0,2.3,17.5,230.0,218.31,173.67
2016,8,23,8,0,103.0,197.0,2.2,18.0,246.0,229.53,182.78
2016,8,23,8,15,104.0,221.0,2.15,18.5,275.0,259.5,206.25
2016,8,23,8,30,105.0,245.0,2.1,19.0,304.0,289.59,229.21
2016,8,23,8,45,404.5,192.0,2.05,19.5,447.0,456.66,361.08
2016,8,23,9,0,704.0,139.0,2.0,20.0,590.0,634.84,495.21
2016,8,23,9,15,720.5,143.0,2.0,20.0,630.0,685.81,530.95
2016,8,23,9,30,737.0,147.0,2.0,20.0,670.0,735.98,566.27
2016,8,23,9,45,726.5,161.5,2.05,20.5,699.0,774.14,590.85
2016,8,23,10,0,716.0,176.0,2.1,21.0,728.0,808.93,612.74
2016,8,23,10,15,726.0,178.5,2.1,21.0,756.5,845.95,636.76
2016,8,23,10,30,736.0,181.0,2.1,21.0,785.0,880.74,659.06
2016,8,23,10,45,745.5,182.0,2.15,21.5,807.5,911.04,677.43
2016,8,23,11,0,755.0,183.0,2.2,22.0,830.0,931.93,689.52
2016,8,23,11,15,759.5,184.0,2.25,22.0,845.0,951.51,702.2
2016,8,23,11,30,764.0,185.0,2.3,22.0,860.0,967.92,712.89
2016,8,23,11,45,768.5,184.5,2.35,22.5,867.5,979.58,719.2
2016,8,23,12,0,773.0,184.0,2.4,23.0,875.0,987.88,723.45
2016,8,23,12,15,773.0,184.0,2.45,23.0,874.5,988.72,724.39
2016,8,23,12,30,773.0,184.0,2.5,23.0,874.0,986.11,723.27
2016,8,23,12,45,775.0,180.5,2.55,23.0,866.5,978.53,719.05
2016,8,23,13,0,777.0,177.0,2.6,23.0,859.0,967.49,712.69
2016,8,23,13,15,772.0,176.0,2.65,23.0,842.5,948.75,701.33
2016,8,23,13,30,767.0,175.0,2.7,23.0,826.0,926.86,687.97
2016,8,23,13,45,761.5,172.0,2.8,23.0,803.5,899.51,671.32
2016,8,23,14,0,756.0,169.0,2.9,23.0,781.0,869.32,652.64
2016,8,23,14,15,746.0,166.0,2.95,22.5,750.5,837.26,633.41
2016,8,23,14,30,736.0,163.0,3.0,22.0,720.0,797.87,608.84
2016,8,23,14,45,725.0,158.5,3.15,22.0,684.5,754.18,580.14
2016,8,23,15,0,714.0,154.0,3.3,22.0,649.0,708.86,548.76
2016,8,23,15,15,696.5,149.5,3.4,21.5,608.0,657.59,512.96
2016,8,23,15,30,679.0,145.0,3.5,21.0,567.0,605.8,475.7
2016,8,23,15,45,659.5,139.0,3.65,21.0,522.0,551.07,434.33
2016,8,23,16,0,640.0,133.0,3.8,21.0,477.0,496.65,391.94
2016,8,23,16,15,610.5,126.0,3.85,20.5,429.0,436.91,344.7
2016,8,23,16,30,581.0,119.0,3.9,20.0,381.0,379.23,297.6
2016,8,23,16,45,545.5,110.0,4.0,19.5,331.5,319.77,247.87
2016,8,23,17,0,510.0,101.0,4.1,19.0,282.0,260.76,197.4
2016,8,23,17,15,459.0,90.5,4.05,18.5,233.0,203.59,148.29
2016,8,23,17,30,408.0,80.0,4.0,18.0,184.0,152.39,104.76
2016,8,23,17,45,340.5,66.0,4.0,17.5,139.0,102.24,64.93
2016,8,23,18,0,273.0,52.0,4.0,17.0,94.0,60.69,35.76
2016,8,23,18,15,182.0,34.5,3.85,16.5,58.0,26.83,16.27
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,13.36,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.4,13.5,20.0,11.82,0.0
2016,8,24,6,0,183.0,26.0,2.5,14.0,40.0,20.41,8.17
2016,8,24,6,15,280.5,40.0,2.5,14.5,81.0,41.03,22.77
2016,8,24,6,30,378.0,54.0,2.5,15.0,122.0,85.41,50.63
2016,8,24,6,45,189.0,63.5,2.5,15.5,97.5,88.08,60.59
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,64.4,49.12
2016,8,24,7,15,0.0,90.0,2.45,16.0,90.0,79.6,62.0
2016,8,24,7,30,0.0,107.0,2.4,16.0,107.0,94.92,74.73
2016,8,24,7,45,2.5,130.5,2.35,16.5,132.0,117.24,92.9
2016,8,24,8,0,5.0,154.0,2.3,17.0,157.0,140.06,111.16
2016,8,24,8,15,20.0,185.5,2.3,17.5,197.0,177.29,140.94
2016,8,24,8,30,35.0,217.0,2.3,18.0,237.0,222.41,176.58
2016,8,24,8,45,51.0,245.0,2.3,18.5,276.5,262.04,207.29
2016,8,24,9,0,67.0,273.0,2.3,19.0,316.0,303.48,238.95
2016,8,24,9,15,170.0,294.5,2.35,19.0,412.5,412.97,324.62
2016,8,24,9,30,273.0,316.0,2.4,19.0,509.0,533.24,415.69
2016,8,24,9,45,563.5,216.5,2.45,19.5,641.0,698.37,540.8
2016,8,24,10,0,854.0,117.0,2.5,20.0,773.0,855.18,650.92
2016,8,24,10,15,862.0,118.5,2.55,20.0,802.5,892.53,674.42
2016,8,24,10,30,870.0,120.0,2.6,20.0,832.0,927.09,697.02
2016,8,24,10,45,873.5,122.0,2.7,20.5,853.5,954.99,714.15
2016,8,24,11,0,877.0,124.0,2.8,21.0,875.0,979.54,729.08
2016,8,24,11,15,881.0,125.0,2.9,21.0,889.5,1000.11,742.82
2016,8,24,11,30,885.0,126.0,3.0,21.0,904.0,1017.14,754.34
2016,8,24,11,45,883.5,128.0,3.1,21.5,910.0,1026.05,759.18
2016,8,24,12,0,882.0,130.0,3.2,22.0,916.0,1031.19,761.7
2016,8,24,12,15,881.5,130.0,3.3,22.0,915.0,1031.53,762.68
2016,8,24,12,30,881.0,130.0,3.4,22.0,914.0,1028.12,761.33
2016,8,24,12,45,861.5,139.5,3.5,22.0,900.0,1011.64,751.43
2016,8,24,13,0,842.0,149.0,3.6,22.0,886.0,1003.44,747.2
2016,8,24,13,15,837.5,148.0,3.7,22.0,869.0,984.14,735.52
2016,8,24,13,30,833.0,147.0,3.8,22.0,852.0,961.45,721.62
2016,8,24,13,45,825.5,145.5,3.9,22.0,828.0,932.19,703.21
2016,8,24,14,0,818.0,144.0,4.0,22.0,804.0,899.98,682.68
2016,8,24,14,15,808.5,142.0,4.1,21.5,773.0,862.75,659.77
2016,8,24,14,30,799.0,140.0,4.2,21.0,742.0,823.08,634.8
2016,8,24,14,45,785.5,137.5,4.3,21.0,705.0,777.53,604.04
2016,8,24,15,0,772.0,135.0,4.4,21.0,668.0,730.33,571.6
2016,8,24,15,15,755.0,131.5,4.4,20.5,625.5,680.17,535.71
2016,8,24,15,30,738.0,128.0,4.4,20.0,583.0,627.03,496.65
2016,8,24,15,45,716.0,123.5,4.45,20.0,536.5,569.42,452.32
2016,8,24,16,0,694.0,119.0,4.5,20.0,490.0,512.22,407.07
2016,8,24,16,15,665.0,113.5,4.5,19.5,440.5,451.3,358.23
2016,8,24,16,30,636.0,108.0,4.5,19.0,391.0,392.24,309.35
2016,8,24,16,45,597.0,100.5,4.5,19.0,340.0,329.7,255.92
2016,8,24,17,0,558.0,93.0,4.5,19.0,289.0,270.94,204.63
2016,8,24,17,15,504.5,84.0,4.45,18.5,238.5,211.25,153.05
2016,8,24,17,30,451.0,75.0,4.4,18.0,188.0,155.56,105.57
2016,8,24,17,45,375.5,62.5,4.35,17.5,141.5,103.12,64.12
2016,8,24,18,0,300.0,50.0,4.3,17.0,95.0,60.25,34.57
2016,8,24,18,15,198.0,33.5,4.2,16.5,58.0,26.13,15.36
2016,8,24,18,30,96.0,17.0,4.1,16.0,21.0,13.4,0.0
2016,8,24,18,45,48.0,8.5,4.05,15.5,10.5,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,10.91,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.6,6.88
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,40.83,21.85
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,85.2,49.12
2016,8,25,6,45,481.5,58.0,2.85,15.5,170.0,133.48,85.74
2016,8,25,7,0,555.0,66.0,2.8,16.0,219.0,190.93,133.72
2016,8,25,7,15,277.5,77.5,2.75,16.5,154.0,156.97,118.5
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,78.84,60.94
2016,8,25,7,45,0.0,98.5,2.65,17.5,98.5,87.39,67.85
2016,8,25,8,0,0.0,108.0,2.6,18.0,108.0,95.97,74.58
2016,8,25,8,15,2.0,140.5,2.6,18.0,142.0,126.57,99.46
2016,8,25,8,30,4.0,173.0,2.6,18.0,176.0,157.74,124.45
2016,8,25,8,45,34.0,222.0,2.6,18.5,244.0,229.23,181.52
2016,8,25,9,0,64.0,271.0,2.6,19.0,312.0,299.91,236.56
2016,8,25,9,15,107.5,300.0,2.65,19.0,373.5,363.97,286.34
2016,8,25,9,30,151.0,329.0,2.7,19.0,435.0,442.41,346.15
2016,8,25,9,45,248.5,330.5,2.75,19.5,516.5,542.09,421.28
2016,8,25,10,0,346.0,332.0,2.8,20.0,598.0,637.7,491.47
2016,8,25,10,15,447.5,307.0,2.85,20.0,664.0,727.58,557.21
2016,8,25,10,30,549.0,282.0,2.9,20.0,730.0,810.87,617.27
2016,8,25,10,45,729.0,193.0,2.95,20.5,805.0,909.82,686.76
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,990.78,738.79
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.0,1011.35,751.14
2016,8,25,11,30,917.0,105.0,3.0,21.0,910.0,1028.24,761.67
2016,8,25,11,45,919.5,105.5,3.0,21.5,918.0,1039.87,767.39
2016,8,25,12,0,922.0,106.0,3.0,22.0,926.0,1047.64,770.71
2016,8,25,12,15,922.0,106.0,3.0,22.0,925.0,1048.45,771.14
2016,8,25,12,30,922.0,106.0,3.0,22.0,924.0,1045.33,769.2
2016,8,25,12,45,911.0,111.0,3.05,22.0,912.5,1032.58,761.58
2016,8,25,13,0,900.0,116.0,3.1,22.0,901.0,1016.15,751.7
2016,8,25,13,15,896.0,115.5,3.15,22.0,884.0,997.31,740.3
2016,8,25,13,30,892.0,115.0,3.2,22.0,867.0,974.92,726.58
2016,8,25,13,45,886.0,113.5,3.3,22.0,843.0,946.21,708.97
2016,8,25,14,0,880.0,112.0,3.4,22.0,819.0,914.3,689.09
2016,8,25,14,15,871.5,110.5,3.5,21.5,787.5,877.2,666.74
2016,8,25,14,30,863.0,109.0,3.6,21.0,756.0,837.42,642.19
2016,8,25,14,45,851.5,107.0,3.7,21.0,719.0,792.3,612.23
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,750.14,583.99
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,697.62,548.11
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,643.98,509.04
2016,8,25,15,45,790.0,96.5,3.95,20.0,549.0,585.47,464.13
2016,8,25,16,0,770.0,93.0,4.0,20.0,502.0,526.97,417.89
2016,8,25,16,15,743.5,89.0,4.0,19.5,452.0,465.1,368.24
2016,8,25,16,30,717.0,85.0,4.0,19.0,402.0,404.13,317.6
2016,8,25,16,45,680.0,80.0,4.0,18.5,350.0,340.26,263.17
2016,8,25,17,0,643.0,75.0,4.0,18.0,298.0,279.75,210.15
2016,8,25,17,15,591.0,68.5,3.9,17.5,246.5,217.74,155.78
2016,8,25,17,30,539.0,62.0,3.8,17.0,195.0,161.67,107.18
2016,8,25,17,45,460.5,52.5,3.75,16.5,147.0,105.82,62.86
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,59.98,32.0
2016,8,25,18,15,261.0,29.5,3.55,15.5,60.5,24.08,13.38
2016,8,25,18,30,140.0,16.0,3.4,15.0,22.0,13.14,0.0
2016,8,25,18,45,70.0,8.0,3.3,15.0,11.0,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,14.5,19.5,10.91,0.0
2016,8,26,6,0,205.0,24.0,3.0,15.0,39.0,19.72,6.1
2016,8,26,6,15,312.5,36.5,3.0,15.5,80.5,41.12,21.65
2016,8,26,6,30,420.0,49.0,3.0,16.0,122.0,86.09,49.06
2016,8,26,6,45,210.0,59.0,3.05,16.5,95.5,89.55,60.65
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,60.91,45.98
2016,8,26,7,15,0.0,85.0,3.1,17.0,85.0,75.21,58.09
2016,8,26,7,30,0.0,101.0,3.1,17.0,101.0,89.62,70.06
2016,8,26,7,45,12.5,136.5,3.15,17.5,142.5,126.95,100.59
2016,8,26,8,0,25.0,172.0,3.2,18.0,184.0,166.22,132.28
2016,8,26,8,15,41.5,200.0,3.15,18.0,222.0,207.67,165.6
2016,8,26,8,30,58.0,228.0,3.1,18.0,260.0,247.12,196.95
2016,8,26,8,45,47.0,239.5,3.1,18.5,267.0,254.88,202.08
2016,8,26,9,0,36.0,251.0,3.1,19.0,274.0,261.43,206.18
2016,8,26,9,15,439.0,179.5,3.05,19.5,487.5,515.9,410.05
2016,8,26,9,30,842.0,108.0,3.0,20.0,701.0,778.16,604.07
2016,8,26,9,45,819.5,127.0,3.0,20.5,728.0,814.95,625.63
2016,8,26,10,0,797.0,146.0,3.0,21.0,755.0,846.81,645.23
2016,8,26,10,15,806.0,148.0,3.0,21.0,784.0,884.49,669.95
2016,8,26,10,30,815.0,150.0,3.0,21.0,813.0,919.6,692.69
2016,8,26,10,45,821.0,151.5,3.0,21.5,834.5,948.58,709.84
2016,8,26,11,0,827.0,153.0,3.0,22.0,856.0,974.46,724.84
2016,8,26,11,15,831.0,154.0,3.05,22.0,870.5,994.6,737.85
2016,8,26,11,30,835.0,155.0,3.1,22.0,885.0,1011.28,748.7
2016,8,26,11,45,837.0,155.0,3.15,22.0,892.0,1021.36,755.33
2016,8,26,12,0,839.0,155.0,3.2,22.0,899.0,1027.78,759.72
2016,8,26,12,15,839.0,155.0,3.25,22.0,897.5,1028.47,760.51
2016,8,26,12,30,839.0,155.0,3.3,22.0,896.0,1025.45,759.03
2016,8,26,12,45,844.0,150.0,3.35,22.0,889.5,1018.44,755.06
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,1007.63,748.71
2016,8,26,13,15,844.5,143.5,3.4,22.0,865.5,987.52,735.9
2016,8,26,13,30,840.0,142.0,3.4,22.0,848.0,963.98,720.92
2016,8,26,13,45,836.0,139.0,3.45,22.0,824.5,936.05,703.33
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,904.94,683.53
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,867.12,659.96
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,826.82,634.43
2016,8,26,14,45,803.5,128.0,3.5,21.0,702.5,782.2,604.33
2016,8,26,15,0,794.0,124.0,3.5,21.0,666.0,735.59,572.48
2016,8,26,15,15,777.5,120.5,3.45,21.0,623.0,682.82,534.2
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,629.2,494.14
2016,8,26,15,45,742.5,112.0,3.35,21.0,534.0,573.11,451.22
2016,8,26,16,0,724.0,107.0,3.3,21.0,488.0,515.9,406.28
2016,8,26,16,15,695.0,102.0,3.25,20.5,438.0,453.85,357.01
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,393.61,307.57
2016,8,26,16,45,629.0,90.0,3.15,19.5,337.0,330.58,254.52
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,271.06,203.04
2016,8,26,17,15,537.5,75.0,3.0,18.5,235.0,210.05,150.34
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,155.41,103.71
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,101.39,61.26
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,57.4,31.52
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,22.71,11.72
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,12.73,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.55,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,8.78,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,20.25,10.87
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,31.75,21.08
2016,8,27,6,45,0.0,51.5,3.0,15.5,51.5,45.43,32.95
2016,8,27,7,0,0.0,67.0,3.0,16.0,67.0,59.16,44.72
2016,8,27,7,15,0.0,83.5,3.0,16.0,83.5,73.9,57.22
2016,8,27,7,30,0.0,100.0,3.0,16.0,100.0,88.75,69.62
2016,8,27,7,45,4.0,128.0,3.0,16.5,130.0,115.8,91.79
2016,8,27,8,0,8.0,156.0,3.0,17.0,160.0,143.61,114.24
2016,8,27,8,15,13.0,176.5,3.0,17.5,183.5,165.69,131.71
2016,8,27,8,30,18.0,197.0,3.0,18.0,207.0,188.43,149.5
2016,8,27,8,45,25.5,221.5,3.05,18.5,237.0,217.15,171.9
2016,8,27,9,0,33.0,246.0,3.1,19.0,267.0,254.8,201.04
2016,8,27,9,15,66.5,283.0,3.15,19.0,328.5,318.03,250.72
2016,8,27,9,30,100.0,320.0,3.2,19.0,390.0,384.61,302.14
2016,8,27,9,45,152.0,340.0,3.25,19.5,453.0,463.36,361.79
2016,8,27,10,0,204.0,360.0,3.3,20.0,516.0,535.04,414.94
2016,8,27,10,15,373.5,320.5,3.3,20.0,619.0,665.69,514.16
2016,8,27,10,30,543.0,281.0,3.3,20.0,722.0,806.82,617.22
2016,8,27,10,45,690.0,213.0,3.35,20.5,788.5,896.46,680.48
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,976.96,732.91
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,997.2,745.63
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,1013.95,756.61
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.0,1024.48,763.57
2016,8,27,12,0,852.0,145.0,3.6,21.0,897.0,1019.21,760.18
2016,8,27,12,15,851.5,145.0,3.65,21.0,895.5,1019.31,760.64
2016,8,27,12,30,851.0,145.0,3.7,21.0,894.0,1027.8,766.79
2016,8,27,12,45,844.0,147.0,3.75,21.5,883.5,1016.06,758.0
2016,8,27,13,0,837.0,149.0,3.8,22.0,873.0,1000.75,747.11
2016,8,27,13,15,832.0,147.5,3.8,21.5,856.0,980.25,735.37
2016,8,27,13,30,827.0,146.0,3.8,21.0,839.0,956.39,721.38
2016,8,27,13,45,826.0,141.5,3.8,21.0,816.5,929.86,704.18
2016,8,27,14,0,825.0,137.0,3.8,21.0,794.0,900.05,684.71
2016,8,27,14,15,815.5,135.0,3.75,21.0,763.0,862.34,659.43
2016,8,27,14,30,806.0,133.0,3.7,21.0,732.0,822.18,632.34
2016,8,27,14,45,800.0,127.0,3.7,21.0,696.5,778.43,602.72
2016,8,27,15,0,794.0,121.0,3.7,21.0,661.0,732.43,571.17
2016,8,27,15,15,777.5,118.0,3.65,20.5,618.5,680.11,534.17
2016,8,27,15,30,761.0,115.0,3.6,20.0,576.0,626.94,495.14
2016,8,27,15,45,746.5,108.5,3.6,20.0,530.5,571.59,452.65
2016,8,27,16,0,732.0,102.0,3.6,20.0,485.0,514.77,407.8
2016,8,27,16,15,704.0,97.5,3.55,19.5,435.0,453.28,358.52
2016,8,27,16,30,676.0,93.0,3.5,19.0,385.0,393.47,308.97
2016,8,27,16,45,644.5,85.5,3.45,18.5,335.0,331.41,256.15
2016,8,27,17,0,613.0,78.0,3.4,18.0,285.0,272.19,204.31
2016,8,27,17,15,559.0,70.0,3.4,17.5,234.0,210.07,150.22
2016,8,27,17,30,505.0,62.0,3.4,17.0,183.0,154.24,102.19
2016,8,27,17,45,430.5,51.5,3.45,17.0,136.0,100.24,59.32
2016,8,27,18,0,356.0,41.0,3.5,17.0,89.0,55.79,29.4
2016,8,27,18,15,235.0,26.5,3.5,16.5,52.5,21.62,10.21
2016,8,27,18,30,114.0,12.0,3.5,16.0,16.0,10.91,0.0
2016,8,27,18,45,57.0,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,14.5,18.0,10.01,0.0
2016,8,28,6,0,207.0,22.0,2.1,15.0,36.0,18.04,3.01
2016,8,28,6,15,316.5,34.5,2.0,15.0,77.5,40.48,20.59
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,86.2,48.87
2016,8,28,6,45,213.0,56.0,1.85,15.5,92.0,88.23,59.6
2016,8,28,7,0,0.0,65.0,1.8,16.0,65.0,57.41,43.19
2016,8,28,7,15,0.0,80.5,1.75,16.0,80.5,71.25,54.97
2016,8,28,7,30,0.0,96.0,1.7,16.0,96.0,85.19,66.6
2016,8,28,7,45,11.5,132.5,1.7,16.5,137.5,123.08,97.68
2016,8,28,8,0,23.0,169.0,1.7,17.0,179.0,162.82,129.74
2016,8,28,8,15,59.0,202.5,1.75,17.5,233.5,220.0,175.46
2016,8,28,8,30,95.0,236.0,1.8,18.0,288.0,277.37,220.53
2016,8,28,8,45,119.5,260.0,1.9,18.5,331.0,330.18,261.15
2016,8,28,9,0,144.0,284.0,2.0,19.0,374.0,378.16,297.42
2016,8,28,9,15,501.5,193.5,2.1,19.0,538.5,578.04,454.39
2016,8,28,9,30,859.0,103.0,2.2,19.0,703.0,783.42,605.0
2016,8,28,9,45,865.0,107.0,2.35,19.5,737.5,827.44,632.57
2016,8,28,10,0,871.0,111.0,2.5,20.0,772.0,868.88,659.55
2016,8,28,10,15,878.5,112.5,2.6,20.5,801.5,906.26,683.15
2016,8,28,10,30,886.0,114.0,2.7,21.0,831.0,940.76,704.66
2016,8,28,10,45,892.5,114.5,2.85,21.5,853.0,970.2,723.13
2016,8,28,11,0,899.0,115.0,3.0,22.0,875.0,996.35,739.4
2016,8,28,11,15,902.5,116.0,3.1,22.0,889.5,1016.63,752.86
2016,8,28,11,30,906.0,117.0,3.2,22.0,904.0,1033.24,764.04
2016,8,28,11,45,908.5,116.5,3.35,22.0,911.0,1043.53,771.62
2016,8,28,12,0,911.0,116.0,3.5,22.0,918.0,1049.99,776.83
2016,8,28,12,15,910.5,116.0,3.55,22.0,916.5,1050.06,777.2
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,1046.23,775.17
2016,8,28,12,45,920.5,108.0,3.7,22.5,909.0,1041.09,771.32
2016,8,28,13,0,931.0,100.0,3.8,23.0,903.0,1031.76,764.8
2016,8,28,13,15,927.5,99.5,3.8,22.5,886.0,1012.63,754.14
2016,8,28,13,30,924.0,99.0,3.8,22.0,869.0,989.79,741.08
2016,8,28,13,45,918.5,97.5,3.8,22.0,844.5,960.45,722.21
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,927.77,701.06
2016,8,28,14,15,905.0,94.5,3.7,21.5,788.5,889.76,676.91
2016,8,28,14,30,897.0,93.0,3.6,21.0,757.0,848.94,650.62
2016,8,28,14,45,886.5,91.5,3.55,21.0,719.0,803.55,619.89
2016,8,28,15,0,876.0,90.0,3.5,21.0,681.0,755.99,587.34
2016,8,28,15,15,861.5,87.5,3.45,20.5,638.0,702.68,551.28
2016,8,28,15,30,847.0,85.0,3.4,20.0,595.0,648.11,511.54
2016,8,28,15,45,827.5,82.5,3.35,20.0,547.0,592.14,468.3
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,532.87,421.36
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.5,469.59,370.61
2016,8,28,16,30,756.0,73.0,3.2,19.0,398.0,407.6,319.08
2016,8,28,16,45,719.5,69.0,3.15,19.0,345.0,342.83,263.26
2016,8,28,17,0,683.0,65.0,3.1,19.0,292.0,281.32,208.86
2016,8,28,17,15,630.0,59.0,3.1,18.5,240.0,216.28,152.05
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,158.22,101.9
2016,8,28,17,45,492.5,44.5,3.1,17.5,139.0,100.45,56.67
2016,8,28,18,0,408.0,36.0,3.1,17.0,90.0,53.43,26.04
2016,8,28,18,15,271.5,24.0,3.1,16.5,53.0,19.53,7.84
2016,8,28,18,30,135.0,12.0,3.1,16.0,16.0,10.91,0.0
2016,8,28,18,45,67.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,97.0,11.0,3.65,13.5,17.0,10.01,0.0
2016,8,29,6,0,194.0,22.0,3.8,14.0,34.0,18.14,1.67
2016,8,29,6,15,308.0,34.0,3.8,14.5,75.0,40.27,20.35
2016,8,29,6,30,422.0,46.0,3.8,15.0,116.0,85.57,48.42
2016,8,29,6,45,211.0,50.5,3.8,15.5,85.5,83.29,55.59
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,48.58,35.71
2016,8,29,7,15,0.0,68.0,3.75,16.0,68.0,60.12,45.58
2016,8,29,7,30,0.0,81.0,3.7,16.0,81.0,71.74,55.33
2016,8,29,7,45,0.0,90.0,3.7,16.5,90.0,79.81,61.84
2016,8,29,8,0,0.0,99.0,3.7,17.0,99.0,87.91,68.27
2016,8,29,8,15,5.5,142.0,3.7,17.0,145.5,130.04,102.92
2016,8,29,8,30,11.0,185.0,3.7,17.0,192.0,173.41,138.06
2016,8,29,8,45,82.5,233.5,3.75,17.5,285.5,272.74,218.43
2016,8,29,9,0,154.0,282.0,3.8,18.0,379.0,383.73,305.75
2016,8,29,9,15,245.5,288.5,3.8,18.5,454.5,476.1,377.23
2016,8,29,9,30,337.0,295.0,3.8,19.0,530.0,566.58,445.75
2016,8,29,9,45,618.5,192.5,3.85,19.5,650.0,725.83,568.14
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,872.81,671.9
2016,8,29,10,15,691.0,194.0,3.95,20.0,728.0,839.11,646.28
2016,8,29,10,30,482.0,298.0,4.0,20.0,686.0,770.45,592.12
2016,8,29,10,45,704.5,195.0,4.05,20.5,779.5,894.01,683.11
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,1000.09,753.38
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,1020.28,765.94
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,1036.68,776.72
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.5,1047.63,782.78
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,1054.63,786.34
2016,8,29,12,15,940.0,92.0,4.5,22.0,915.5,1055.14,787.28
2016,8,29,12,30,940.0,92.0,4.6,22.0,914.0,1051.62,786.03
