Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.0,1035.38,776.78
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,1015.47,765.09
2016,8,29,13,15,897.0,111.0,5.0,22.0,869.0,995.71,753.07
2016,8,29,13,30,893.0,110.0,5.1,22.0,852.0,972.39,738.56
2016,8,29,13,45,891.5,106.5,5.25,22.0,829.0,945.3,721.74
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,914.76,702.34
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,877.38,678.67
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,837.26,652.76
2016,8,29,14,45,867.5,96.5,5.55,21.0,706.5,793.71,622.76
2016,8,29,15,0,861.0,93.0,5.6,21.0,670.0,747.73,590.65
2016,8,29,15,15,846.0,90.5,5.6,20.5,627.5,694.65,553.73
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,643.71,515.39
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,585.77,469.69
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,527.41,422.39
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,464.57,370.85
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,403.05,318.66
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,338.66,262.16
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,277.42,207.18
2016,8,29,17,15,622.0,58.0,5.5,18.5,234.5,212.64,149.93
2016,8,29,17,30,568.0,52.0,5.4,18.0,183.0,154.94,99.76
2016,8,29,17,45,480.0,44.0,5.35,17.5,134.5,97.9,55.14
2016,8,29,18,0,392.0,36.0,5.3,17.0,86.0,52.07,25.49
2016,8,29,18,15,196.0,25.0,5.2,16.5,50.0,19.66,6.74
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,6.82,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,13.21,0.0
2016,8,30,6,15,0.0,33.0,4.55,16.0,33.0,28.75,17.38
2016,8,30,6,30,0.0,51.0,4.6,16.0,51.0,44.58,31.56
2016,8,30,6,45,6.0,71.5,4.65,16.5,73.0,63.85,47.95
2016,8,30,7,0,12.0,92.0,4.7,17.0,95.0,84.13,65.04
2016,8,30,7,15,18.0,112.0,4.65,17.5,117.5,104.88,82.33
2016,8,30,7,30,24.0,132.0,4.6,18.0,140.0,126.49,100.11
2016,8,30,7,45,124.5,158.5,4.6,18.5,214.0,202.66,161.71
2016,8,30,8,0,225.0,185.0,4.6,19.0,288.0,290.28,232.4
2016,8,30,8,15,530.5,129.5,4.55,19.0,408.0,425.02,341.42
2016,8,30,8,30,836.0,74.0,4.5,19.0,528.0,575.25,461.35
2016,8,30,8,45,855.0,75.5,4.5,19.5,574.5,633.19,505.66
2016,8,30,9,0,874.0,77.0,4.5,20.0,621.0,690.67,548.52
2016,8,30,9,15,886.5,78.5,4.5,20.5,662.0,742.59,584.02
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,792.81,617.69
2016,8,30,9,45,909.0,81.0,4.55,21.5,739.0,838.47,647.86
2016,8,30,10,0,919.0,82.0,4.6,22.0,775.0,881.71,675.97
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.5,919.16,700.77
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,953.49,723.32
2016,8,30,10,45,938.5,83.5,4.7,22.5,854.5,982.89,741.77
2016,8,30,11,0,945.0,83.0,4.8,23.0,877.0,1008.8,757.85
2016,8,30,11,15,947.5,83.5,4.8,23.0,891.0,1028.26,770.27
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,1043.82,780.19
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,1054.33,786.84
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,1060.82,790.95
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.5,1060.74,790.84
2016,8,30,12,30,954.0,83.0,4.8,23.0,915.0,1056.58,788.18
2016,8,30,12,45,949.0,84.5,4.85,23.0,904.5,1045.5,781.49
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,1030.5,772.3
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,1010.46,759.37
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,986.7,743.98
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,957.78,725.46
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,925.41,704.51
2016,8,30,14,15,919.5,81.0,5.0,22.5,778.5,887.73,680.75
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,847.16,654.69
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,800.86,622.95
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,752.32,589.27
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,699.91,553.4
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,646.12,514.08
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,587.48,468.19
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,528.53,420.72
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,465.89,369.53
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,405.04,317.98
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,340.16,261.76
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,278.42,206.74
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,214.28,149.78
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,156.03,98.94
2016,8,30,17,45,517.0,39.0,4.8,18.0,133.0,96.79,52.49
2016,8,30,18,0,430.0,32.0,4.8,18.0,85.0,49.7,22.5
2016,8,30,18,15,215.0,22.5,4.7,17.5,49.0,18.41,4.36
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,4.45,14.5,17.0,8.64,0.0
2016,8,31,6,0,259.0,19.0,4.6,15.0,34.0,15.58,0.0
2016,8,31,6,15,382.0,28.5,4.7,15.5,76.5,39.03,17.03
2016,8,31,6,30,505.0,38.0,4.8,16.0,119.0,87.98,46.55
2016,8,31,6,45,574.5,44.5,4.95,16.5,169.0,142.09,88.67
2016,8,31,7,0,644.0,51.0,5.1,17.0,219.0,203.48,141.25
2016,8,31,7,15,689.5,55.5,5.15,17.0,271.5,264.04,196.15
2016,8,31,7,30,735.0,60.0,5.2,17.0,324.0,329.39,255.09
2016,8,31,7,45,765.5,64.0,5.3,17.5,376.0,392.39,310.93
2016,8,31,8,0,796.0,68.0,5.4,18.0,428.0,457.64,366.95
2016,8,31,8,15,818.5,70.5,5.4,18.0,478.0,517.14,417.44
2016,8,31,8,30,841.0,73.0,5.4,18.0,528.0,578.43,467.81
2016,8,31,8,45,856.5,75.5,5.45,18.5,573.5,635.48,512.63
2016,8,31,9,0,872.0,78.0,5.5,19.0,619.0,691.71,555.39
2016,8,31,9,15,569.5,193.5,5.5,19.0,556.5,631.48,504.26
2016,8,31,9,30,267.0,309.0,5.5,19.0,494.0,528.28,418.7
2016,8,31,9,45,587.5,199.0,5.55,19.5,632.5,709.38,562.41
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,881.16,687.81
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,918.67,712.41
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,953.12,735.37
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,981.97,752.81
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,1007.28,767.7
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,1026.92,780.16
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,1042.74,790.08
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,1053.11,796.37
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,1059.49,800.08
2016,8,31,12,15,940.5,93.5,5.15,21.0,912.0,1058.78,799.12
2016,8,31,12,30,940.0,93.0,5.1,21.0,910.0,1054.04,795.6
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,1042.59,788.1
2016,8,31,13,0,926.0,99.0,5.1,21.0,888.0,1027.3,778.14
2016,8,31,13,15,921.5,98.0,5.1,21.0,870.5,1006.44,764.46
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,981.94,748.35
2016,8,31,13,45,913.5,95.0,5.15,21.0,828.5,953.77,730.08
2016,8,31,14,0,910.0,93.0,5.2,21.0,804.0,922.18,709.36
2016,8,31,14,15,901.0,91.5,5.25,21.0,772.0,883.09,683.22
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,841.29,654.92
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,795.77,623.65
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,747.96,590.32
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,694.62,553.32
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,640.1,512.67
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,581.92,466.73
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,525.28,420.62
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,462.02,368.58
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,400.12,315.92
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,335.08,258.78
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,273.21,203.13
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,209.76,146.83
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,151.43,96.13
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,93.77,51.31
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,47.57,21.84
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,12.63,0.0
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,5.91,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,11.44,0.0
2016,9,1,6,15,0.0,30.0,4.35,15.0,30.0,26.25,15.22
2016,9,1,6,30,0.0,47.0,4.4,15.0,47.0,41.21,28.81
2016,9,1,6,45,1.0,67.0,4.45,15.5,67.5,59.19,44.39
2016,9,1,7,0,2.0,87.0,4.5,16.0,88.0,77.53,60.08
2016,9,1,7,15,8.0,106.5,4.4,16.5,109.5,97.18,76.47
2016,9,1,7,30,14.0,126.0,4.3,17.0,131.0,117.71,93.36
2016,9,1,7,45,10.5,139.0,4.25,17.5,143.0,129.07,102.51
2016,9,1,8,0,7.0,152.0,4.2,18.0,155.0,140.01,111.06
2016,9,1,8,15,56.5,192.5,4.1,18.0,222.5,210.38,168.48
2016,9,1,8,30,106.0,233.0,4.0,18.0,290.0,282.84,226.79
2016,9,1,8,45,57.0,214.0,3.95,18.5,245.0,238.33,189.77
2016,9,1,9,0,8.0,195.0,3.9,19.0,200.0,182.12,143.13
2016,9,1,9,15,10.5,212.5,3.9,19.0,219.5,200.8,157.85
2016,9,1,9,30,13.0,230.0,3.9,19.0,239.0,219.78,172.59
2016,9,1,9,45,72.5,292.0,3.9,19.5,346.0,340.63,268.04
2016,9,1,10,0,132.0,354.0,3.9,20.0,453.0,471.3,367.44
2016,9,1,10,15,320.0,320.0,4.0,20.0,572.0,622.64,484.47
2016,9,1,10,30,508.0,286.0,4.1,20.0,691.0,785.62,605.77
2016,9,1,10,45,723.5,191.0,4.2,20.5,785.0,911.42,696.2
2016,9,1,11,0,939.0,96.0,4.3,21.0,879.0,1019.36,767.87
2016,9,1,11,15,942.0,97.0,4.45,21.0,893.5,1039.61,781.05
2016,9,1,11,30,945.0,98.0,4.6,21.0,908.0,1056.01,792.96
2016,9,1,11,45,942.0,100.5,4.8,21.0,913.0,1064.04,799.87
2016,9,1,12,0,939.0,103.0,5.0,21.0,918.0,1067.99,804.17
2016,9,1,12,15,938.5,102.5,5.1,21.0,916.0,1067.2,804.49
2016,9,1,12,30,938.0,102.0,5.2,21.0,914.0,1062.37,802.22
2016,9,1,12,45,934.5,102.5,5.3,21.0,903.5,1051.62,796.02
2016,9,1,13,0,931.0,103.0,5.4,21.0,893.0,1036.97,787.26
2016,9,1,13,15,927.0,102.0,5.25,20.5,875.5,1016.41,774.12
2016,9,1,13,30,923.0,101.0,5.1,20.0,858.0,992.16,758.51
2016,9,1,13,45,917.5,99.5,5.0,20.0,833.0,962.43,738.04
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,929.36,715.29
2016,9,1,14,15,903.5,96.5,4.9,20.0,776.0,890.54,689.14
2016,9,1,14,30,895.0,95.0,4.9,20.0,744.0,848.95,660.87
2016,9,1,14,45,884.0,93.0,4.9,20.0,705.5,802.31,628.7
2016,9,1,15,0,873.0,91.0,4.9,20.0,667.0,753.58,594.67
2016,9,1,15,15,667.5,147.0,5.0,19.5,570.0,634.14,505.45
2016,9,1,15,30,462.0,203.0,5.1,19.0,473.0,516.74,413.85
2016,9,1,15,45,628.0,143.0,5.2,19.0,477.0,534.18,429.32
2016,9,1,16,0,794.0,83.0,5.3,19.0,481.0,526.03,422.61
2016,9,1,16,15,765.5,79.0,5.3,18.5,430.0,461.51,369.44
2016,9,1,16,30,737.0,75.0,5.3,18.0,379.0,398.65,316.01
2016,9,1,16,45,691.5,71.5,5.3,18.0,325.5,331.51,257.25
2016,9,1,17,0,646.0,68.0,5.3,18.0,272.0,269.19,201.5
2016,9,1,17,15,586.5,61.5,5.25,17.5,220.0,205.32,145.19
2016,9,1,17,30,527.0,55.0,5.2,17.0,168.0,148.42,96.04
2016,9,1,17,45,424.0,45.5,5.2,16.5,120.5,91.17,52.04
2016,9,1,18,0,321.0,36.0,5.2,16.0,73.0,47.23,23.69
2016,9,1,18,15,160.5,18.0,5.15,15.5,36.5,14.5,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.5,4.25,14.5,13.0,8.64,0.0
2016,9,2,6,0,140.0,19.0,4.4,15.0,26.0,15.0,0.0
2016,9,2,6,15,259.5,32.0,4.4,15.0,65.0,38.78,18.99
2016,9,2,6,30,379.0,45.0,4.4,15.0,104.0,83.06,47.67
2016,9,2,6,45,453.5,54.5,4.45,15.5,151.5,131.94,85.73
2016,9,2,7,0,528.0,64.0,4.5,16.0,199.0,190.21,135.06
2016,9,2,7,15,579.0,70.5,4.4,16.5,249.5,247.64,186.0
2016,9,2,7,30,630.0,77.0,4.3,17.0,300.0,310.73,241.46
2016,9,2,7,45,667.0,81.5,4.25,17.5,351.0,371.2,294.03
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,434.84,347.6
2016,9,2,8,15,730.0,90.0,4.15,18.5,450.5,494.69,396.58
2016,9,2,8,30,756.0,94.0,4.1,19.0,499.0,555.69,444.8
2016,9,2,8,45,777.0,96.5,4.05,19.5,544.5,612.7,488.44
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,669.64,530.65
2016,9,2,9,15,812.5,101.5,4.05,20.0,630.5,721.36,568.23
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,771.76,603.51
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,815.15,632.17
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,863.08,663.72
2016,9,2,10,15,694.0,188.5,4.3,21.0,719.0,841.16,647.31
2016,9,2,10,30,509.0,284.0,4.4,21.0,689.0,785.63,603.44
2016,9,2,10,45,511.5,294.0,4.5,21.5,710.5,813.03,621.97
2016,9,2,11,0,514.0,304.0,4.6,22.0,732.0,838.29,638.36
2016,9,2,11,15,498.5,316.0,4.6,22.0,736.5,845.58,642.39
2016,9,2,11,30,483.0,328.0,4.6,22.0,741.0,849.99,644.58
2016,9,2,11,45,697.0,214.0,4.6,22.5,815.0,957.36,722.65
2016,9,2,12,0,911.0,100.0,4.6,23.0,889.0,1037.2,774.38
2016,9,2,12,15,911.0,100.0,4.6,23.0,887.5,1037.36,773.89
2016,9,2,12,30,911.0,100.0,4.6,23.0,886.0,1033.6,771.5
2016,9,2,12,45,893.5,108.5,4.65,23.0,872.0,1017.57,761.48
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,997.99,749.19
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.5,978.26,737.26
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,955.06,722.91
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,926.86,705.41
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,895.42,685.47
2016,9,2,14,15,852.0,107.5,5.4,22.5,745.0,857.72,662.44
2016,9,2,14,30,843.0,106.0,5.6,22.0,714.0,817.46,637.11
2016,9,2,14,45,833.5,103.0,5.8,22.0,677.0,778.63,611.09
2016,9,2,15,0,824.0,100.0,6.0,22.0,640.0,731.29,578.34
2016,9,2,15,15,808.0,97.5,6.05,21.5,597.5,678.15,540.64
2016,9,2,15,30,792.0,95.0,6.1,21.0,555.0,624.07,499.93
2016,9,2,15,45,772.5,91.0,6.15,20.5,508.5,565.69,454.65
2016,9,2,16,0,753.0,87.0,6.2,20.0,462.0,507.38,407.95
2016,9,2,16,15,724.0,83.0,6.15,19.5,412.0,444.84,356.22
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,383.83,304.15
2016,9,2,16,45,654.5,74.0,6.05,19.0,310.5,319.85,247.93
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,259.77,194.07
2016,9,2,17,15,552.0,62.0,5.9,18.0,208.5,196.85,139.15
2016,9,2,17,30,490.0,55.0,5.8,17.0,158.0,141.28,91.61
2016,9,2,17,45,389.0,45.0,5.75,16.5,112.0,86.31,49.46
2016,9,2,18,0,288.0,35.0,5.7,16.0,66.0,44.42,22.19
2016,9,2,18,15,144.0,17.5,5.65,15.5,33.0,13.79,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.5,9.0,5.7,14.0,12.0,8.19,0.0
2016,9,3,6,0,123.0,18.0,5.8,14.0,24.0,14.2,0.0
2016,9,3,6,15,241.5,32.5,5.8,14.0,63.0,37.9,18.45
2016,9,3,6,30,360.0,47.0,5.8,14.0,102.0,83.62,49.01
2016,9,3,6,45,430.5,58.5,5.8,14.5,149.5,132.61,87.67
2016,9,3,7,0,501.0,70.0,5.8,15.0,197.0,190.55,137.12
2016,9,3,7,15,324.0,104.5,5.7,15.5,194.0,202.29,156.43
2016,9,3,7,30,147.0,139.0,5.6,16.0,191.0,185.25,147.99
2016,9,3,7,45,171.5,161.0,5.5,16.5,231.0,226.81,182.85
2016,9,3,8,0,196.0,183.0,5.4,17.0,271.0,271.22,219.48
2016,9,3,8,15,213.0,204.5,5.35,17.0,310.0,313.78,254.45
2016,9,3,8,30,230.0,226.0,5.3,17.0,349.0,357.96,290.16
2016,9,3,8,45,227.0,250.5,5.25,17.5,380.5,393.72,317.69
2016,9,3,9,0,224.0,275.0,5.2,18.0,412.0,428.78,344.06
2016,9,3,9,15,257.5,287.5,5.15,18.0,455.5,488.53,390.44
2016,9,3,9,30,291.0,300.0,5.1,18.0,499.0,540.74,430.42
2016,9,3,9,45,303.5,314.5,5.1,18.5,531.5,579.54,458.51
2016,9,3,10,0,316.0,329.0,5.1,19.0,564.0,618.27,486.16
2016,9,3,10,15,606.0,215.5,5.15,19.0,688.0,791.33,621.42
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,944.52,731.33
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,972.21,749.77
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,996.39,766.58
2016,9,3,11,15,905.0,106.5,5.5,19.0,867.0,1015.34,779.84
2016,9,3,11,30,908.0,107.0,5.6,19.0,881.0,1030.57,790.66
2016,9,3,11,45,907.5,108.5,5.7,19.5,886.0,1039.55,795.7
2016,9,3,12,0,907.0,110.0,5.8,20.0,891.0,1044.62,798.18
2016,9,3,12,15,906.5,109.5,5.9,19.5,889.5,1043.65,799.75
2016,9,3,12,30,906.0,109.0,6.0,19.0,888.0,1038.78,798.76
2016,9,3,12,45,591.5,254.0,6.1,19.0,760.5,887.4,690.43
2016,9,3,13,0,277.0,399.0,6.2,19.0,633.0,700.61,545.29
2016,9,3,13,15,349.0,364.5,6.2,19.0,653.0,728.19,569.23
2016,9,3,13,30,421.0,330.0,6.2,19.0,673.0,765.23,598.94
2016,9,3,13,45,439.0,311.0,6.25,19.0,658.5,750.05,588.99
2016,9,3,14,0,457.0,292.0,6.3,19.0,644.0,731.96,577.04
2016,9,3,14,15,500.0,262.0,6.3,18.5,632.5,721.3,572.2
2016,9,3,14,30,543.0,232.0,6.3,18.0,621.0,705.62,563.39
2016,9,3,14,45,687.5,167.5,6.3,18.0,632.5,734.75,589.23
2016,9,3,15,0,832.0,103.0,6.3,18.0,644.0,740.11,595.44
2016,9,3,15,15,816.5,100.0,6.35,18.0,601.5,686.3,555.18
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,631.49,512.27
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,571.81,464.49
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,512.47,415.65
2016,9,3,16,15,726.0,87.0,6.65,17.5,413.5,449.25,362.96
2016,9,3,16,30,696.0,83.0,6.7,17.0,363.0,387.68,309.96
2016,9,3,16,45,644.0,79.5,6.8,16.5,310.0,320.87,251.57
2016,9,3,17,0,592.0,76.0,6.9,16.0,257.0,259.32,196.62
2016,9,3,17,15,527.0,68.0,6.8,15.5,206.0,196.01,140.65
2016,9,3,17,30,462.0,60.0,6.7,15.0,155.0,140.5,92.78
2016,9,3,17,45,350.0,49.0,6.6,15.0,108.5,83.65,49.15
2016,9,3,18,0,238.0,38.0,6.5,15.0,62.0,43.1,22.26
2016,9,3,18,15,119.0,19.0,6.55,14.5,31.0,15.01,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.5,6.75,13.5,9.5,7.73,0.0
2016,9,4,6,0,59.0,17.0,6.8,14.0,19.0,13.96,0.0
2016,9,4,6,15,158.5,36.0,6.75,14.0,56.0,37.93,20.06
2016,9,4,6,30,258.0,55.0,6.7,14.0,93.0,78.98,49.32
2016,9,4,6,45,338.0,69.0,6.65,14.5,140.5,125.23,85.49
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,181.68,132.86
2016,9,4,7,15,474.5,93.5,6.45,15.0,238.5,237.7,182.46
2016,9,4,7,30,531.0,104.0,6.3,15.0,289.0,300.26,237.79
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.0,365.0,293.98
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,431.6,350.52
2016,9,4,8,15,665.0,119.0,5.95,16.5,444.0,492.46,400.96
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,555.09,451.22
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,614.84,497.85
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,675.71,543.92
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,726.38,582.29
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,778.12,619.33
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.5,833.26,656.95
2016,9,4,10,0,882.0,105.0,5.3,19.0,759.0,880.93,688.47
2016,9,4,10,15,890.0,106.5,5.25,19.0,788.0,918.88,714.0
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,953.9,737.31
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.0,982.53,754.9
2016,9,4,11,0,906.0,112.0,5.2,20.0,859.0,1007.68,770.02
2016,9,4,11,15,909.5,112.5,5.25,20.0,873.0,1027.13,783.14
2016,9,4,11,30,913.0,113.0,5.3,20.0,887.0,1042.85,793.82
2016,9,4,11,45,913.5,113.5,5.4,20.0,893.0,1051.73,800.34
2016,9,4,12,0,914.0,114.0,5.5,20.0,899.0,1056.69,804.35
2016,9,4,12,15,914.0,114.0,5.6,20.0,897.0,1056.67,805.08
2016,9,4,12,30,914.0,114.0,5.7,20.0,895.0,1052.71,803.25
2016,9,4,12,45,919.0,109.0,5.8,20.5,887.0,1044.49,797.03
2016,9,4,13,0,924.0,104.0,5.9,21.0,879.0,1032.22,788.13
2016,9,4,13,15,920.0,103.5,5.95,20.5,861.5,1012.01,776.55
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,988.14,762.43
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,956.65,741.65
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,922.05,718.55
2016,9,4,14,15,889.0,101.5,6.2,20.0,759.5,882.95,691.55
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,841.17,662.44
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,793.54,628.98
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,749.12,597.57
2016,9,4,15,15,836.0,95.5,6.2,19.5,605.0,694.53,558.16
2016,9,4,15,30,820.0,93.0,6.1,19.0,561.0,638.93,515.59
2016,9,4,15,45,796.0,90.0,6.1,19.0,512.5,577.36,466.46
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,516.25,416.39
2016,9,4,16,15,741.5,83.0,6.05,18.5,412.5,451.82,362.92
2016,9,4,16,30,711.0,79.0,6.0,18.0,361.0,389.16,309.24
2016,9,4,16,45,662.5,74.5,5.95,17.5,308.0,321.8,250.51
2016,9,4,17,0,614.0,70.0,5.9,17.0,255.0,259.3,194.82
2016,9,4,17,15,548.0,62.5,5.8,16.5,203.5,194.99,138.18
2016,9,4,17,30,482.0,55.0,5.7,16.0,152.0,138.59,89.76
2016,9,4,17,45,368.0,44.5,5.65,15.5,105.5,82.55,47.3
2016,9,4,18,0,254.0,34.0,5.6,15.0,59.0,39.97,19.12
2016,9,4,18,15,127.0,17.0,5.45,14.5,29.5,13.45,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.0,8.0,2.2,12.5,11.0,7.28,0.0
2016,9,5,6,0,124.0,16.0,2.2,13.0,22.0,12.64,0.0
2016,9,5,6,15,249.0,30.0,2.15,13.5,60.5,38.09,17.73
2016,9,5,6,30,374.0,44.0,2.1,14.0,99.0,83.7,48.22
2016,9,5,6,45,455.0,53.5,2.1,14.5,147.5,133.73,87.27
2016,9,5,7,0,536.0,63.0,2.1,15.0,196.0,194.0,138.07
2016,9,5,7,15,589.0,69.5,2.0,15.5,247.0,252.8,189.88
2016,9,5,7,30,642.0,76.0,1.9,16.0,298.0,317.48,246.06
2016,9,5,7,45,680.5,80.5,1.8,16.5,350.0,379.48,298.93
2016,9,5,8,0,719.0,85.0,1.7,17.0,402.0,444.8,352.5
2016,9,5,8,15,745.5,89.0,1.6,17.5,451.5,505.75,400.66
2016,9,5,8,30,772.0,93.0,1.5,18.0,501.0,567.98,447.72
2016,9,5,8,45,794.0,95.5,1.4,18.5,547.0,626.52,490.09
2016,9,5,9,0,816.0,98.0,1.3,19.0,593.0,685.02,530.66
2016,9,5,9,15,830.5,100.0,1.3,19.5,634.0,737.01,564.83
2016,9,5,9,30,845.0,102.0,1.3,20.0,675.0,787.6,596.75
2016,9,5,9,45,866.0,99.0,1.3,20.5,713.0,830.07,622.56
2016,9,5,10,0,887.0,96.0,1.3,21.0,751.0,876.79,650.84
2016,9,5,10,15,894.5,97.5,1.4,21.0,779.5,914.4,675.34
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,949.03,697.94
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,977.65,715.98
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,1002.78,731.79
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,1022.24,745.42
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,1037.95,756.77
2016,9,5,11,45,917.5,104.0,2.25,22.5,884.5,1046.32,762.06
2016,9,5,12,0,917.0,105.0,2.4,23.0,890.0,1050.75,764.94
2016,9,5,12,15,917.0,105.0,2.6,23.0,888.0,1050.64,767.03
2016,9,5,12,30,917.0,105.0,2.8,23.0,886.0,1046.58,766.59
2016,9,5,12,45,901.0,112.5,3.05,23.0,872.5,1030.63,758.85
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,1011.09,748.64
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.0,990.43,737.13
2016,9,5,13,30,876.0,118.0,3.7,23.0,823.0,966.27,723.13
2016,9,5,13,45,868.0,117.5,3.9,23.0,797.5,936.05,704.86
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,902.81,684.29
2016,9,5,14,15,850.5,115.0,4.25,22.5,740.0,871.41,665.8
2016,9,5,14,30,841.0,113.0,4.4,22.0,708.0,829.27,639.36
2016,9,5,14,45,827.5,110.5,4.55,22.0,669.5,781.15,607.4
2016,9,5,15,0,814.0,108.0,4.7,22.0,631.0,731.32,573.59
2016,9,5,15,15,796.5,105.0,4.7,21.5,587.5,676.74,534.97
2016,9,5,15,30,779.0,102.0,4.7,21.0,544.0,621.42,493.9
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.0,562.54,448.09
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,504.42,401.49
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,440.11,348.99
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,377.98,296.67
2016,9,5,16,45,632.5,77.5,4.35,19.5,297.5,313.27,241.0
2016,9,5,17,0,591.0,71.0,4.2,19.0,246.0,252.68,187.65
2016,9,5,17,15,526.0,63.0,4.1,18.5,195.5,189.61,132.93
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,134.36,86.16
2016,9,5,17,45,356.5,43.0,3.95,17.5,100.0,79.43,44.73
2016,9,5,18,0,252.0,31.0,3.9,17.0,55.0,38.11,17.12
2016,9,5,18,15,126.0,15.5,3.9,16.5,27.5,14.1,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,21.0,13.64,0.0
2016,9,6,6,15,265.0,28.0,1.6,14.5,59.0,37.45,16.33
2016,9,6,6,30,394.0,41.0,1.4,15.0,97.0,83.78,47.12
2016,9,6,6,45,476.5,49.5,1.25,15.5,146.0,134.49,86.51
2016,9,6,7,0,559.0,58.0,1.1,16.0,195.0,195.58,137.63
2016,9,6,7,15,611.0,64.0,0.95,16.5,246.5,255.01,189.42
2016,9,6,7,30,663.0,70.0,0.8,17.0,298.0,320.16,244.96
2016,9,6,7,45,700.5,74.0,0.7,18.0,349.5,382.63,296.34
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,447.9,347.42
2016,9,6,8,15,763.5,82.0,0.7,19.5,450.5,509.43,395.49
2016,9,6,8,30,789.0,86.0,0.8,20.0,500.0,571.99,442.66
2016,9,6,8,45,808.5,88.5,0.9,20.5,546.0,629.71,484.86
2016,9,6,9,0,828.0,91.0,1.0,21.0,592.0,687.1,525.59
2016,9,6,9,15,842.5,93.5,1.1,21.5,633.0,735.16,557.21
2016,9,6,9,30,857.0,96.0,1.2,22.0,674.0,786.08,590.15
2016,9,6,9,45,865.5,98.5,1.3,23.0,708.5,830.31,616.92
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,872.1,641.71
2016,9,6,10,15,882.0,102.5,1.45,24.0,772.0,909.7,665.38
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,944.39,687.11
2016,9,6,10,45,896.0,105.0,1.6,24.5,822.5,973.53,704.59
2016,9,6,11,0,902.0,106.0,1.7,25.0,844.0,999.3,719.94
2016,9,6,11,15,905.5,106.5,1.85,25.0,858.0,1018.54,733.3
2016,9,6,11,30,909.0,107.0,2.0,25.0,872.0,1034.05,744.45
2016,9,6,11,45,910.0,107.5,2.15,25.5,878.0,1043.24,750.23
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,1048.53,753.65
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,1047.82,755.4
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,1043.19,754.67
2016,9,6,12,45,904.0,109.5,2.95,26.0,869.0,1030.77,749.38
2016,9,6,13,0,898.0,111.0,3.2,26.0,858.0,1014.62,741.57
2016,9,6,13,15,894.0,110.5,3.4,25.5,840.0,994.65,732.16
2016,9,6,13,30,890.0,110.0,3.6,25.0,822.0,971.12,720.24
2016,9,6,13,45,884.5,108.0,3.8,25.0,797.5,941.17,702.4
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,908.01,682.16
2016,9,6,14,15,869.5,104.5,4.1,25.0,740.5,868.91,657.07
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,827.23,629.93
2016,9,6,14,45,849.5,100.0,4.3,25.0,670.0,780.84,599.12
2016,9,6,15,0,839.0,97.0,4.4,25.0,632.0,737.46,570.06
2016,9,6,15,15,822.0,94.5,4.35,24.5,588.5,682.64,532.2
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,626.95,491.39
2016,9,6,15,45,785.5,87.5,4.25,24.0,497.5,567.12,445.35
2016,9,6,16,0,766.0,83.0,4.2,24.0,450.0,507.36,398.02
2016,9,6,16,15,735.5,79.0,4.1,23.5,399.0,443.24,346.51
2016,9,6,16,30,705.0,75.0,4.0,23.0,348.0,380.92,294.72
2016,9,6,16,45,665.0,69.0,3.9,23.0,296.5,315.52,238.6
2016,9,6,17,0,625.0,63.0,3.8,23.0,245.0,254.02,184.65
2016,9,6,17,15,560.0,56.0,3.65,22.0,194.0,189.97,129.96
2016,9,6,17,30,495.0,49.0,3.5,21.0,143.0,133.7,82.99
2016,9,6,17,45,392.5,38.5,3.4,20.5,98.0,78.38,41.78
2016,9,6,18,0,290.0,28.0,3.3,20.0,53.0,36.28,14.14
2016,9,6,18,15,145.0,14.0,3.3,19.5,26.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,12.73,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,37.35,15.63
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,83.85,46.71
2016,9,7,6,45,467.0,50.5,1.3,18.5,143.5,134.64,86.01
2016,9,7,7,0,546.0,60.0,1.3,19.0,192.0,195.42,136.54
2016,9,7,7,15,598.5,66.5,1.35,19.5,243.5,254.81,188.04
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,320.02,243.74
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,382.6,296.43
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,448.21,349.79
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,509.37,398.06
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,571.86,445.69
2016,9,7,8,45,795.0,95.5,1.9,23.0,542.5,629.74,487.48
2016,9,7,9,0,814.0,99.0,2.0,24.0,588.0,687.28,527.59
2016,9,7,9,15,828.5,101.0,1.95,24.5,629.0,739.18,561.3
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,789.65,592.75
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,829.79,615.79
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,873.85,641.04
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,911.31,662.22
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,945.86,681.24
2016,9,7,10,45,892.0,108.5,1.8,28.5,820.5,974.46,696.87
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,999.65,710.32
2016,9,7,11,15,900.0,110.5,1.85,29.5,855.5,1018.24,720.31
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,1033.11,728.12
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,1042.17,732.46
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,1047.34,734.58
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,1046.55,735.9
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,1041.85,734.9
2016,9,7,12,45,883.0,121.5,2.5,31.0,860.5,1022.89,725.53
2016,9,7,13,0,862.0,131.0,2.7,31.0,845.0,1000.47,713.9
2016,9,7,13,15,857.0,130.0,2.85,30.5,827.0,979.51,704.02
2016,9,7,13,30,852.0,129.0,3.0,30.0,809.0,965.1,698.2
2016,9,7,13,45,843.0,128.0,3.15,30.0,783.0,933.25,679.47
2016,9,7,14,0,834.0,127.0,3.3,30.0,757.0,898.48,658.69
2016,9,7,14,15,823.5,125.0,3.35,29.5,724.5,858.63,634.92
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,816.39,609.2
2016,9,7,14,45,797.0,121.0,3.5,29.0,653.0,767.71,577.64
2016,9,7,15,0,781.0,119.0,3.6,29.0,614.0,717.61,544.58
2016,9,7,15,15,762.0,115.5,3.6,28.5,570.5,662.75,506.64
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,608.94,468.19
2016,9,7,15,45,715.5,108.0,3.65,28.0,479.0,547.61,422.25
2016,9,7,16,0,688.0,104.0,3.7,28.0,431.0,487.35,375.78
2016,9,7,16,15,653.5,98.5,3.6,27.0,380.5,423.66,326.43
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,362.61,277.37
2016,9,7,16,45,568.5,86.0,3.45,25.5,278.5,297.36,223.31
2016,9,7,17,0,518.0,79.0,3.4,25.0,227.0,237.44,172.57
2016,9,7,17,15,448.5,68.5,3.2,24.0,177.5,175.55,121.07
2016,9,7,17,30,379.0,58.0,3.0,23.0,128.0,120.37,76.24
2016,9,7,17,45,275.0,43.5,2.85,22.0,85.5,69.18,38.75
2016,9,7,18,0,171.0,29.0,2.7,21.0,43.0,31.27,11.96
2016,9,7,18,15,85.5,14.5,2.5,20.5,21.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,10.91,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,34.04,14.95
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,75.21,44.62
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,122.43,81.32
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,180.18,129.29
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,239.49,180.56
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,302.79,234.76
2016,9,8,7,45,594.5,97.0,2.15,18.5,328.0,363.09,285.67
2016,9,8,8,0,637.0,103.0,2.1,19.0,379.0,427.31,338.11
2016,9,8,8,15,666.5,108.5,2.05,19.0,427.5,487.52,386.45
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,549.41,434.51
2016,9,8,8,45,721.0,117.0,2.0,19.5,522.0,607.06,477.3
2016,9,8,9,0,746.0,120.0,2.0,20.0,568.0,665.13,519.03
2016,9,8,9,15,762.5,123.5,1.95,20.0,608.0,715.06,554.3
2016,9,8,9,30,779.0,127.0,1.9,20.0,648.0,766.07,588.17
2016,9,8,9,45,789.0,130.5,1.9,20.5,682.5,810.34,616.03
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,852.49,642.05
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.0,889.8,665.72
2016,9,8,10,30,817.0,138.0,1.9,21.0,773.0,924.46,687.49
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.0,954.1,705.1
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,980.68,720.68
2016,9,8,11,15,838.5,139.0,2.0,22.0,830.5,999.65,732.15
2016,9,8,11,30,842.0,140.0,2.0,22.0,844.0,1015.07,741.49
2016,9,8,11,45,846.0,139.0,2.05,22.5,850.5,1025.17,746.72
2016,9,8,12,0,850.0,138.0,2.1,23.0,857.0,1031.54,749.74
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.5,1030.67,749.74
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,1026.01,747.52
2016,9,8,12,45,851.0,134.5,2.3,23.0,843.0,1004.85,735.35
2016,9,8,13,0,853.0,131.0,2.4,23.0,834.0,991.81,728.58
2016,9,8,13,15,848.0,130.0,2.4,23.0,816.0,981.36,722.46
2016,9,8,13,30,843.0,129.0,2.4,23.0,798.0,956.61,707.01
2016,9,8,13,45,839.0,126.0,2.45,23.0,773.5,927.33,689.14
2016,9,8,14,0,835.0,123.0,2.5,23.0,749.0,894.89,669.08
2016,9,8,14,15,824.5,121.0,2.5,22.5,716.5,854.94,644.62
2016,9,8,14,30,814.0,119.0,2.5,22.0,684.0,812.61,618.25
