Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,45,803.5,115.0,2.55,22.0,646.5,766.02,587.66
2016,9,8,15,0,793.0,111.0,2.6,22.0,609.0,717.56,555.29
2016,9,8,15,15,774.0,107.5,2.65,21.5,565.5,662.15,516.96
2016,9,8,15,30,755.0,104.0,2.7,21.0,522.0,606.22,476.58
2016,9,8,15,45,734.0,99.0,2.75,21.0,475.0,548.3,432.43
2016,9,8,16,0,713.0,94.0,2.8,21.0,428.0,489.55,386.23
2016,9,8,16,15,679.0,89.0,2.85,20.5,378.0,425.33,334.92
2016,9,8,16,30,645.0,84.0,2.9,20.0,328.0,363.64,283.8
2016,9,8,16,45,601.5,76.5,3.0,19.5,277.0,298.96,228.89
2016,9,8,17,0,558.0,69.0,3.1,19.0,226.0,238.77,176.38
2016,9,8,17,15,489.0,60.5,3.15,18.5,176.5,176.58,122.9
2016,9,8,17,30,420.0,52.0,3.2,18.0,127.0,122.82,77.91
2016,9,8,17,45,315.5,39.0,3.25,17.5,84.5,70.1,38.49
2016,9,8,18,0,211.0,26.0,3.3,17.0,42.0,30.63,9.79
2016,9,8,18,15,105.5,13.0,3.25,16.5,21.0,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.8,14.0,16.0,11.82,0.0
2016,9,9,6,15,235.5,26.5,1.75,14.5,52.5,36.19,14.45
2016,9,9,6,30,366.0,40.0,1.7,15.0,89.0,81.9,46.36
2016,9,9,6,45,450.0,49.0,1.7,15.5,137.0,131.91,85.53
2016,9,9,7,0,534.0,58.0,1.7,16.0,185.0,192.53,136.53
2016,9,9,7,15,273.0,88.0,1.65,16.5,153.5,175.51,134.41
2016,9,9,7,30,12.0,118.0,1.6,17.0,122.0,110.64,87.25
2016,9,9,7,45,44.0,146.5,1.55,17.5,164.5,156.0,124.33
2016,9,9,8,0,76.0,175.0,1.5,18.0,207.0,202.34,161.56
2016,9,9,8,15,134.5,198.0,1.45,18.0,264.5,268.66,214.67
2016,9,9,8,30,193.0,221.0,1.4,18.0,322.0,335.19,266.99
2016,9,9,8,45,251.0,234.5,1.35,18.5,377.0,407.01,321.7
2016,9,9,9,0,309.0,248.0,1.3,19.0,432.0,475.64,372.56
2016,9,9,9,15,577.0,172.5,1.3,19.5,546.5,631.48,489.79
2016,9,9,9,30,845.0,97.0,1.3,20.0,661.0,781.2,594.04
2016,9,9,9,45,853.5,100.5,1.3,20.5,695.0,825.93,620.32
2016,9,9,10,0,862.0,104.0,1.3,21.0,729.0,868.24,645.71
2016,9,9,10,15,870.5,105.0,1.4,21.5,758.0,905.22,668.64
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,939.34,689.6
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,968.44,707.25
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,994.23,722.79
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,1013.1,735.36
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,1028.27,745.75
2016,9,9,11,45,902.5,108.0,2.0,23.5,864.0,1038.11,751.44
2016,9,9,12,0,905.0,108.0,2.1,24.0,870.0,1044.08,754.82
2016,9,9,12,15,905.0,108.0,2.25,24.0,867.5,1043.61,756.3
2016,9,9,12,30,905.0,108.0,2.4,24.0,865.0,1039.23,755.39
2016,9,9,12,45,890.0,114.0,2.55,24.5,851.5,1022.42,745.07
2016,9,9,13,0,875.0,120.0,2.7,25.0,838.0,1002.08,732.52
2016,9,9,13,15,870.5,119.0,2.85,24.5,819.5,981.2,722.4
2016,9,9,13,30,866.0,118.0,3.0,24.0,801.0,956.86,709.82
2016,9,9,13,45,860.0,115.5,3.15,24.0,776.0,926.24,691.48
2016,9,9,14,0,854.0,113.0,3.3,24.0,751.0,892.53,670.84
2016,9,9,14,15,844.0,111.5,3.4,23.5,718.5,861.0,652.44
2016,9,9,14,30,834.0,110.0,3.5,23.0,686.0,818.9,626.34
2016,9,9,14,45,821.0,107.0,3.6,23.0,647.5,770.59,594.24
2016,9,9,15,0,808.0,104.0,3.7,23.0,609.0,720.58,560.42
2016,9,9,15,15,789.5,101.0,3.7,22.5,565.0,665.34,521.75
2016,9,9,15,30,771.0,98.0,3.7,22.0,521.0,609.5,480.73
2016,9,9,15,45,747.0,94.0,3.75,22.0,473.5,549.09,434.19
2016,9,9,16,0,723.0,90.0,3.8,22.0,426.0,489.89,387.14
2016,9,9,16,15,689.0,85.5,3.75,21.0,375.5,425.66,335.9
2016,9,9,16,30,655.0,81.0,3.7,20.0,325.0,363.95,284.77
2016,9,9,16,45,606.0,74.5,3.7,19.5,273.5,297.78,228.23
2016,9,9,17,0,557.0,68.0,3.7,19.0,222.0,236.74,174.84
2016,9,9,17,15,485.0,59.5,3.6,18.5,172.5,174.03,120.85
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,120.12,75.86
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,67.26,36.63
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,27.57,6.51
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,11.37,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,10.01,0.0
2016,9,10,6,15,150.0,28.0,2.85,14.0,45.5,32.78,13.42
2016,9,10,6,30,256.0,45.0,2.9,14.0,79.0,73.25,43.97
2016,9,10,6,45,338.0,58.0,2.95,14.5,124.0,119.31,80.23
2016,9,10,7,0,420.0,71.0,3.0,15.0,169.0,175.86,127.69
2016,9,10,7,15,210.0,80.5,2.95,15.5,129.5,144.86,111.55
2016,9,10,7,30,0.0,90.0,2.9,16.0,90.0,80.27,62.5
2016,9,10,7,45,6.5,120.0,2.85,16.5,123.0,110.72,87.76
2016,9,10,8,0,13.0,150.0,2.8,17.0,156.0,142.29,113.48
2016,9,10,8,15,15.5,168.5,2.75,17.5,176.0,161.67,128.82
2016,9,10,8,30,18.0,187.0,2.7,18.0,196.0,181.41,144.23
2016,9,10,8,45,182.0,214.0,2.65,18.5,321.0,332.34,266.55
2016,9,10,9,0,346.0,241.0,2.6,19.0,446.0,495.27,392.81
2016,9,10,9,15,352.5,257.0,2.6,19.0,478.5,534.39,420.98
2016,9,10,9,30,359.0,273.0,2.6,19.0,511.0,573.05,449.02
2016,9,10,9,45,571.5,204.0,2.6,19.5,606.0,712.34,553.66
2016,9,10,10,0,784.0,135.0,2.6,20.0,701.0,842.73,644.77
2016,9,10,10,15,793.5,137.0,2.65,20.5,729.5,879.92,667.34
2016,9,10,10,30,803.0,139.0,2.7,21.0,758.0,914.53,688.77
2016,9,10,10,45,809.0,140.5,2.75,21.5,778.5,942.48,705.57
2016,9,10,11,0,815.0,142.0,2.8,22.0,799.0,967.29,720.29
2016,9,10,11,15,819.0,143.0,2.85,22.0,812.5,986.29,732.58
2016,9,10,11,30,823.0,144.0,2.9,22.0,826.0,1001.83,742.73
2016,9,10,11,45,824.5,144.5,2.95,22.0,831.5,1010.73,748.64
2016,9,10,12,0,826.0,145.0,3.0,22.0,837.0,1015.97,752.33
2016,9,10,12,15,825.0,144.5,3.0,22.0,834.5,1013.88,750.92
2016,9,10,12,30,824.0,144.0,3.0,22.0,832.0,1008.1,747.29
2016,9,10,12,45,822.0,143.0,3.05,22.0,821.5,997.12,740.8
2016,9,10,13,0,820.0,142.0,3.1,22.0,811.0,982.55,732.05
2016,9,10,13,15,814.5,141.0,3.1,22.0,793.0,961.08,718.4
2016,9,10,13,30,809.0,140.0,3.1,22.0,775.0,936.34,702.63
2016,9,10,13,45,801.0,138.0,3.15,22.0,749.5,905.1,682.81
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,871.05,660.99
2016,9,10,14,15,781.5,133.5,3.2,22.0,692.0,830.84,634.42
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,788.48,606.15
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,740.96,573.9
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,694.73,541.68
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,640.01,502.59
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,585.05,462.21
2016,9,10,15,45,673.5,112.0,3.2,20.5,451.0,525.31,416.9
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,466.68,370.96
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,403.27,319.78
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,342.85,269.37
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,279.25,214.88
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,221.0,164.03
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,158.94,111.27
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,108.53,69.65
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,59.8,33.18
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,23.69,2.83
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,8.19,0.0
2016,9,11,6,15,115.5,28.0,3.05,14.5,41.0,30.95,12.18
2016,9,11,6,30,202.0,47.0,3.1,15.0,73.0,69.47,42.84
2016,9,11,6,45,279.0,62.5,3.15,15.5,117.0,113.66,77.69
2016,9,11,7,0,356.0,78.0,3.2,16.0,161.0,167.78,122.81
2016,9,11,7,15,188.5,98.5,3.1,16.0,143.5,156.54,121.59
2016,9,11,7,30,21.0,119.0,3.0,16.0,126.0,115.22,91.5
2016,9,11,7,45,156.0,140.0,2.95,16.5,205.5,203.93,164.11
2016,9,11,8,0,291.0,161.0,2.9,17.0,285.0,307.56,248.25
2016,9,11,8,15,290.5,186.5,2.8,17.0,323.0,351.19,283.39
2016,9,11,8,30,290.0,212.0,2.7,17.0,361.0,394.36,317.36
2016,9,11,8,45,483.0,175.5,2.65,17.5,449.5,510.15,408.81
2016,9,11,9,0,676.0,139.0,2.6,18.0,538.0,639.87,507.56
2016,9,11,9,15,694.5,143.0,2.6,18.5,578.0,691.24,543.6
2016,9,11,9,30,713.0,147.0,2.6,19.0,618.0,741.93,578.57
2016,9,11,9,45,740.5,143.0,2.6,19.5,655.0,790.44,610.34
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,834.09,638.2
2016,9,11,10,15,777.5,141.0,2.6,20.0,720.0,870.75,662.14
2016,9,11,10,30,787.0,143.0,2.6,20.0,748.0,904.87,684.24
2016,9,11,10,45,794.0,144.5,2.65,20.5,769.0,933.34,701.51
2016,9,11,11,0,801.0,146.0,2.7,21.0,790.0,958.77,716.73
2016,9,11,11,15,805.5,147.0,2.75,21.0,803.0,977.98,729.22
2016,9,11,11,30,810.0,148.0,2.8,21.0,816.0,993.79,739.59
2016,9,11,11,45,811.0,148.5,2.9,21.0,821.5,1002.01,745.53
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,1006.6,749.26
2016,9,11,12,15,811.5,149.0,3.05,21.0,824.5,1005.48,748.93
2016,9,11,12,30,811.0,149.0,3.1,21.0,822.0,1000.72,746.35
2016,9,11,12,45,823.0,140.0,3.2,21.0,815.5,995.07,743.75
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,985.42,738.55
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,963.57,726.6
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,938.38,712.39
2016,9,11,13,45,817.5,126.5,3.65,20.0,747.5,907.7,693.22
2016,9,11,14,0,810.0,125.0,3.8,20.0,722.0,874.12,671.85
2016,9,11,14,15,799.0,123.0,3.85,19.5,690.0,834.3,646.56
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,792.24,619.34
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,744.01,586.24
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,694.38,551.58
2016,9,11,15,15,738.5,111.5,4.1,18.5,539.0,641.88,513.12
2016,9,11,15,30,719.0,108.0,4.1,18.0,496.0,586.93,471.73
2016,9,11,15,45,694.0,103.0,4.2,18.0,449.5,527.15,424.69
2016,9,11,16,0,669.0,98.0,4.3,18.0,403.0,468.3,377.11
2016,9,11,16,15,633.5,92.5,4.3,17.5,353.5,405.25,325.16
2016,9,11,16,30,598.0,87.0,4.3,17.0,304.0,345.02,273.9
2016,9,11,16,45,551.0,79.0,4.35,17.0,254.5,281.46,218.37
2016,9,11,17,0,504.0,71.0,4.4,17.0,205.0,222.92,166.26
2016,9,11,17,15,431.0,61.0,4.4,16.5,157.5,162.0,113.63
2016,9,11,17,30,358.0,51.0,4.4,16.0,110.0,108.44,68.91
2016,9,11,17,45,251.0,36.5,4.4,15.5,70.5,59.09,31.84
2016,9,11,18,0,144.0,22.0,4.4,15.0,31.0,22.92,0.0
2016,9,11,18,15,72.0,11.0,4.3,14.5,15.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,14.0,13.0,10.91,0.0
2016,9,12,6,15,178.5,27.5,4.55,14.0,48.0,34.37,12.03
2016,9,12,6,30,314.0,43.0,4.6,14.0,83.0,79.37,46.23
2016,9,12,6,45,408.0,53.0,4.7,14.5,130.5,130.61,86.71
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,192.44,138.99
2016,9,12,7,15,561.0,70.5,4.8,15.0,229.5,252.56,192.9
2016,9,12,7,30,620.0,78.0,4.8,15.0,281.0,319.36,252.38
2016,9,12,7,45,658.0,84.0,4.8,15.5,332.0,381.8,307.18
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,447.54,363.06
2016,9,12,8,15,725.5,94.0,4.8,16.0,432.5,509.4,414.97
2016,9,12,8,30,755.0,98.0,4.8,16.0,482.0,571.65,465.77
2016,9,12,8,45,776.5,101.0,4.85,16.5,527.5,629.65,511.1
2016,9,12,9,0,798.0,104.0,4.9,17.0,573.0,687.54,555.06
2016,9,12,9,15,814.5,107.0,4.9,17.0,614.5,741.25,594.44
2016,9,12,9,30,831.0,110.0,4.9,17.0,656.0,793.73,631.81
2016,9,12,9,45,849.5,109.0,4.9,17.5,692.5,841.95,664.32
2016,9,12,10,0,868.0,108.0,4.9,18.0,729.0,880.8,689.62
2016,9,12,10,15,876.5,109.0,4.9,18.0,758.0,917.82,714.78
2016,9,12,10,30,885.0,110.0,4.9,18.0,787.0,951.95,737.76
2016,9,12,10,45,890.0,112.0,4.95,18.5,808.5,980.71,755.84
2016,9,12,11,0,895.0,114.0,5.0,19.0,830.0,1006.05,771.51
2016,9,12,11,15,899.0,115.0,5.05,19.0,844.0,1025.75,784.84
2016,9,12,11,30,903.0,116.0,5.1,19.0,858.0,1041.75,795.76
2016,9,12,11,45,903.5,117.0,5.2,19.0,863.5,1050.41,802.2
2016,9,12,12,0,904.0,118.0,5.3,19.0,869.0,1055.17,806.13
2016,9,12,12,15,904.0,117.5,5.35,18.5,867.0,1053.88,807.24
2016,9,12,12,30,904.0,117.0,5.4,18.0,865.0,1048.67,805.8
2016,9,12,12,45,909.5,112.5,5.5,18.0,856.5,1040.74,801.42
2016,9,12,13,0,915.0,108.0,5.6,18.0,848.0,1028.76,794.32
2016,9,12,13,15,911.5,107.5,5.6,18.0,830.0,1008.38,780.7
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,984.36,764.6
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.0,953.8,744.22
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,919.95,721.42
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,880.08,694.93
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,837.57,666.26
2016,9,12,14,45,456.5,170.5,5.55,17.0,478.5,549.7,445.4
2016,9,12,15,0,33.0,241.0,5.5,17.0,261.0,256.93,205.3
2016,9,12,15,15,32.5,223.5,5.5,16.5,242.0,237.15,190.65
2016,9,12,15,30,32.0,206.0,5.5,16.0,223.0,217.48,175.47
2016,9,12,15,45,29.0,188.0,5.5,16.0,202.5,195.96,158.21
2016,9,12,16,0,26.0,170.0,5.5,16.0,182.0,168.93,136.22
2016,9,12,16,15,23.0,150.5,5.45,15.5,160.0,147.74,119.07
2016,9,12,16,30,20.0,131.0,5.4,15.0,138.0,126.97,101.98
2016,9,12,16,45,311.0,97.0,5.4,15.0,179.0,211.71,167.6
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,242.32,181.04
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,176.1,122.63
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,119.5,74.68
2016,9,12,17,45,303.0,35.0,5.15,13.5,75.0,63.37,33.16
2016,9,12,18,0,161.0,23.0,5.1,13.0,32.0,23.89,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.0,16.0,10.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.19,0.0
2016,9,13,6,15,146.5,26.5,3.15,15.0,43.5,32.11,10.17
2016,9,13,6,30,261.0,44.0,3.2,15.0,77.0,74.74,44.34
2016,9,13,6,45,342.5,58.0,3.25,15.5,122.5,122.33,82.14
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,180.39,130.94
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,240.27,183.44
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,304.94,239.8
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,365.99,292.13
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,430.72,345.82
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,491.25,395.3
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,553.62,444.71
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,611.47,488.33
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,669.63,530.77
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,722.16,568.85
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,773.74,604.2
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,815.4,630.97
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,858.68,658.53
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,896.08,682.95
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,930.84,705.44
2016,9,13,10,45,824.5,141.5,2.75,19.5,783.5,960.9,723.72
2016,9,13,11,0,836.0,140.0,2.8,20.0,806.0,987.94,739.95
2016,9,13,11,15,840.0,141.0,2.8,20.0,819.0,1007.06,751.88
2016,9,13,11,30,844.0,142.0,2.8,20.0,832.0,1022.61,761.6
2016,9,13,11,45,851.5,138.5,2.8,20.5,839.0,1033.1,766.64
2016,9,13,12,0,859.0,135.0,2.8,21.0,846.0,1039.84,769.37
2016,9,13,12,15,858.0,135.0,2.75,21.0,843.0,1038.0,767.64
2016,9,13,12,30,857.0,135.0,2.7,21.0,840.0,1032.33,763.63
2016,9,13,12,45,857.5,132.5,2.7,21.5,830.0,1021.6,755.51
2016,9,13,13,0,858.0,130.0,2.7,22.0,820.0,1007.08,745.1
2016,9,13,13,15,852.0,129.0,2.65,22.0,801.0,984.22,730.3
2016,9,13,13,30,846.0,128.0,2.6,22.0,782.0,957.97,713.38
2016,9,13,13,45,842.0,124.5,2.6,22.0,756.5,927.57,694.19
2016,9,13,14,0,838.0,121.0,2.6,22.0,731.0,894.02,672.81
2016,9,13,14,15,826.5,118.5,2.6,21.5,698.0,852.14,646.88
2016,9,13,14,30,815.0,116.0,2.6,21.0,665.0,807.98,619.04
2016,9,13,14,45,802.5,112.5,2.6,21.0,626.5,759.93,586.88
2016,9,13,15,0,790.0,109.0,2.6,21.0,588.0,710.22,553.1
2016,9,13,15,15,770.0,105.5,2.6,21.0,544.0,653.96,512.47
2016,9,13,15,30,750.0,102.0,2.6,21.0,500.0,597.31,470.2
2016,9,13,15,45,724.5,97.5,2.65,21.0,452.0,537.56,424.47
2016,9,13,16,0,699.0,93.0,2.7,21.0,404.0,477.31,376.89
2016,9,13,16,15,662.0,87.5,2.65,20.5,353.5,411.89,324.21
2016,9,13,16,30,625.0,82.0,2.6,20.0,303.0,349.45,272.16
2016,9,13,16,45,572.0,75.0,2.6,20.0,252.0,283.28,215.55
2016,9,13,17,0,519.0,68.0,2.6,20.0,201.0,222.82,162.8
2016,9,13,17,15,441.5,58.0,2.55,19.5,152.5,160.18,109.7
2016,9,13,17,30,364.0,48.0,2.5,19.0,104.0,107.18,66.32
2016,9,13,17,45,244.5,33.5,2.5,18.5,65.0,55.09,27.74
2016,9,13,18,0,125.0,19.0,2.5,18.0,26.0,19.24,0.0
2016,9,13,18,15,62.5,9.5,2.45,17.5,13.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,7.0,1.3,14.0,7.0,6.37,0.0
2016,9,14,6,15,116.5,25.5,1.3,14.5,38.5,29.87,8.28
2016,9,14,6,30,209.0,44.0,1.3,15.0,70.0,69.17,41.86
2016,9,14,6,45,291.0,60.0,1.35,15.5,114.5,115.51,78.47
2016,9,14,7,0,373.0,76.0,1.4,16.0,159.0,172.45,125.7
2016,9,14,7,15,431.5,87.5,1.35,16.5,208.0,227.97,173.4
2016,9,14,7,30,490.0,99.0,1.3,17.0,257.0,290.35,226.28
2016,9,14,7,45,536.0,107.0,1.3,17.5,307.0,353.95,279.18
2016,9,14,8,0,582.0,115.0,1.3,18.0,357.0,419.02,331.64
2016,9,14,8,15,614.0,121.5,1.3,18.0,405.0,478.92,379.19
2016,9,14,8,30,646.0,128.0,1.3,18.0,453.0,540.87,426.81
2016,9,14,8,45,674.0,132.0,1.3,18.5,498.5,599.26,469.53
2016,9,14,9,0,702.0,136.0,1.3,19.0,544.0,658.47,511.45
2016,9,14,9,15,720.0,140.0,1.3,19.5,584.0,710.58,546.98
2016,9,14,9,30,738.0,144.0,1.3,20.0,624.0,761.88,580.44
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,820.44,618.07
2016,9,14,10,0,873.0,98.0,1.4,21.0,718.0,876.18,653.03
2016,9,14,10,15,881.0,99.5,1.45,21.0,746.5,913.31,676.5
2016,9,14,10,30,889.0,101.0,1.5,21.0,775.0,947.5,698.16
2016,9,14,10,45,896.0,101.5,1.55,21.5,796.0,976.48,715.07
2016,9,14,11,0,903.0,102.0,1.6,22.0,817.0,1002.1,729.83
2016,9,14,11,15,906.5,102.5,1.7,22.0,830.5,1020.73,742.32
2016,9,14,11,30,910.0,103.0,1.8,22.0,844.0,1035.6,752.61
2016,9,14,11,45,912.5,102.5,1.95,22.5,849.5,1044.52,758.47
2016,9,14,12,0,915.0,102.0,2.1,23.0,855.0,1049.51,761.94
2016,9,14,12,15,914.5,102.0,2.25,23.0,852.5,1048.06,762.85
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,1042.64,761.32
2016,9,14,12,45,904.5,105.0,2.55,23.0,837.5,1027.61,753.62
2016,9,14,13,0,895.0,108.0,2.7,23.0,825.0,1008.92,743.55
2016,9,14,13,15,890.5,107.0,2.75,23.0,806.0,987.19,730.53
2016,9,14,13,30,886.0,106.0,2.8,23.0,787.0,961.95,715.2
2016,9,14,13,45,880.0,104.0,2.9,23.0,761.5,930.86,696.31
2016,9,14,14,0,874.0,102.0,3.0,23.0,736.0,896.62,675.15
2016,9,14,14,15,864.0,100.5,3.0,23.0,703.0,856.55,649.11
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,813.99,621.15
2016,9,14,14,45,842.0,96.0,3.05,23.0,631.5,771.82,593.45
2016,9,14,15,0,830.0,93.0,3.1,23.0,593.0,721.33,559.4
2016,9,14,15,15,811.5,90.5,3.05,22.5,548.5,665.41,520.53
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,608.84,478.97
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,547.45,431.74
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,486.64,383.43
2016,9,14,16,15,711.5,75.5,2.95,21.5,357.0,421.1,330.46
2016,9,14,16,30,677.0,71.0,2.9,21.0,306.0,358.33,277.84
2016,9,14,16,45,628.0,64.5,2.9,20.5,254.5,291.11,220.39
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,229.07,166.04
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,164.62,110.92
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,109.85,65.82
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,56.48,26.41
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,18.82,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.73,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,2.35,14.5,40.0,27.33,4.09
2016,9,15,6,30,389.0,34.0,2.4,15.0,80.0,83.29,45.51
2016,9,15,6,45,477.5,42.5,2.5,15.5,127.5,135.74,87.47
2016,9,15,7,0,566.0,51.0,2.6,16.0,175.0,199.36,141.65
2016,9,15,7,15,621.5,57.0,2.55,16.0,227.0,260.85,196.79
2016,9,15,7,30,677.0,63.0,2.5,16.0,279.0,328.48,256.59
2016,9,15,7,45,715.0,67.0,2.5,16.5,330.5,392.0,311.57
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,458.62,367.14
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,521.09,417.21
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,584.59,466.03
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,643.05,509.41
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,696.52,547.08
2016,9,15,9,15,859.0,85.0,2.15,19.5,612.5,748.47,581.11
2016,9,15,9,30,873.0,87.0,2.1,20.0,653.0,798.84,613.25
2016,9,15,9,45,886.5,87.5,2.1,20.5,688.5,845.27,642.4
2016,9,15,10,0,900.0,88.0,2.1,21.0,724.0,889.51,669.62
2016,9,15,10,15,907.5,89.5,2.1,21.0,752.5,926.97,693.24
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,961.36,714.72
2016,9,15,10,45,920.0,92.0,2.15,21.5,801.5,989.54,731.22
2016,9,15,11,0,925.0,93.0,2.2,22.0,822.0,1014.16,745.42
2016,9,15,11,15,928.0,93.5,2.3,22.0,835.5,1032.56,757.68
2016,9,15,11,30,931.0,94.0,2.4,22.0,849.0,1047.09,767.62
2016,9,15,11,45,932.0,94.5,2.55,22.5,854.0,1055.66,772.93
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,1060.21,775.77
2016,9,15,12,15,932.5,94.5,2.85,23.0,856.5,1058.08,775.9
2016,9,15,12,30,932.0,94.0,3.0,23.0,854.0,1051.92,773.54
2016,9,15,12,45,916.0,101.0,3.15,23.0,839.5,1034.63,763.97
2016,9,15,13,0,900.0,108.0,3.3,23.0,825.0,1013.71,752.05
2016,9,15,13,15,895.5,107.0,3.45,23.0,806.0,991.8,739.41
2016,9,15,13,30,891.0,106.0,3.6,23.0,787.0,966.35,724.31
2016,9,15,13,45,883.0,105.0,3.75,23.0,760.5,934.29,704.59
2016,9,15,14,0,875.0,104.0,3.9,23.0,734.0,899.19,682.6
2016,9,15,14,15,864.5,102.5,4.0,22.5,700.5,858.57,657.52
2016,9,15,14,30,854.0,101.0,4.1,22.0,667.0,822.09,635.01
2016,9,15,14,45,839.0,99.0,4.2,22.0,627.5,772.13,601.22
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,720.59,565.8
2016,9,15,15,15,804.5,94.0,4.35,21.5,543.5,663.62,525.47
2016,9,15,15,30,785.0,91.0,4.4,21.0,499.0,606.14,482.76
2016,9,15,15,45,758.0,87.5,4.45,21.0,450.5,543.6,433.82
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,482.72,384.63
2016,9,15,16,15,694.5,79.0,4.45,20.5,350.5,416.37,330.11
2016,9,15,16,30,658.0,74.0,4.4,20.0,299.0,352.89,276.16
2016,9,15,16,45,603.0,68.0,4.4,19.5,247.5,285.26,217.78
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,223.55,163.4
2016,9,15,17,15,465.0,52.5,4.3,18.5,147.0,158.64,107.81
2016,9,15,17,30,382.0,43.0,4.2,18.0,98.0,104.1,62.97
2016,9,15,17,45,247.5,29.5,4.15,17.5,59.5,52.11,24.04
2016,9,15,18,0,113.0,16.0,4.1,17.0,21.0,16.89,0.0
2016,9,15,18,15,56.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,26.48,2.46
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,80.05,43.9
2016,9,16,6,45,455.5,42.0,1.65,14.5,123.0,132.01,85.53
2016,9,16,7,0,547.0,51.0,1.6,15.0,170.0,195.58,139.43
2016,9,16,7,15,604.0,57.5,1.5,15.5,221.5,256.94,193.7
2016,9,16,7,30,661.0,64.0,1.4,16.0,273.0,324.65,252.37
2016,9,16,7,45,400.5,117.5,1.3,16.5,251.0,303.64,241.49
2016,9,16,8,0,140.0,171.0,1.2,17.0,229.0,239.83,191.99
2016,9,16,8,15,145.5,192.5,1.1,17.5,259.0,273.36,218.67
2016,9,16,8,30,151.0,214.0,1.0,18.0,289.0,307.37,244.5
2016,9,16,8,45,195.0,232.0,0.95,18.5,338.5,363.47,287.31
2016,9,16,9,0,239.0,250.0,0.9,19.0,388.0,423.62,331.92
2016,9,16,9,15,550.5,170.0,0.85,19.5,517.0,610.14,472.22
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,794.35,597.8
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,840.31,623.49
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,884.1,649.12
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.0,921.61,672.17
2016,9,16,10,30,905.0,94.0,1.0,22.0,773.0,956.1,693.22
2016,9,16,10,45,910.5,94.5,1.1,23.0,794.0,983.87,708.61
2016,9,16,11,0,916.0,95.0,1.2,24.0,815.0,1008.16,721.8
2016,9,16,11,15,919.0,96.0,1.4,24.0,828.0,1026.88,736.07
2016,9,16,11,30,922.0,97.0,1.6,24.0,841.0,1041.78,747.98
2016,9,16,11,45,923.5,97.0,1.85,24.5,846.5,1050.13,755.03
2016,9,16,12,0,925.0,97.0,2.1,25.0,852.0,1054.51,759.46
2016,9,16,12,15,924.5,97.0,2.3,25.0,849.0,1052.85,760.86
2016,9,16,12,30,924.0,97.0,2.5,25.0,846.0,1047.19,759.72
2016,9,16,12,45,916.0,99.5,2.7,25.0,833.5,1032.86,752.98
2016,9,16,13,0,908.0,102.0,2.9,25.0,821.0,1014.79,743.75
2016,9,16,13,15,903.0,101.0,2.95,25.0,802.0,992.15,730.17
2016,9,16,13,30,898.0,100.0,3.0,25.0,783.0,965.98,714.28
2016,9,16,13,45,890.0,99.5,3.05,25.0,756.5,934.21,694.63
2016,9,16,14,0,882.0,99.0,3.1,25.0,730.0,899.37,672.83
2016,9,16,14,15,872.0,97.0,3.05,24.5,697.0,858.32,647.24
2016,9,16,14,30,862.0,95.0,3.0,24.0,664.0,814.77,619.67
2016,9,16,14,45,847.5,93.5,3.0,24.0,624.5,771.8,591.26
2016,9,16,15,0,833.0,92.0,3.0,24.0,585.0,720.81,556.78
2016,9,16,15,15,814.0,89.0,2.95,23.5,540.5,663.75,517.22
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,606.12,475.05
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.0,543.67,426.99
2016,9,16,16,0,743.0,79.0,2.8,23.0,398.0,482.07,378.1
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.0,416.41,325.19
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,353.02,272.23
2016,9,16,16,45,617.5,64.0,2.65,21.5,244.5,285.24,214.54
2016,9,16,17,0,564.0,58.0,2.6,21.0,193.0,223.19,160.51
2016,9,16,17,15,481.0,49.0,2.6,20.0,144.0,157.95,105.5
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,103.05,60.87
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,50.18,21.0
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,15.05,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.5,1.2,14.5,36.5,26.59,0.73
2016,9,17,6,30,357.0,33.0,1.1,15.0,73.0,79.9,43.65
2016,9,17,6,45,453.0,41.5,1.0,15.5,120.5,131.89,85.04
2016,9,17,7,0,549.0,50.0,0.9,16.0,168.0,196.04,138.81
2016,9,17,7,15,606.0,56.0,0.8,16.5,219.0,257.04,192.16
2016,9,17,7,30,663.0,62.0,0.7,17.0,270.0,324.37,249.59
2016,9,17,7,45,337.0,102.0,0.6,17.5,208.5,260.88,205.83
2016,9,17,8,0,11.0,142.0,0.5,18.0,147.0,134.8,105.86
2016,9,17,8,15,32.0,171.0,0.5,18.5,187.0,181.18,143.44
2016,9,17,8,30,53.0,200.0,0.5,19.0,227.0,225.11,177.61
2016,9,17,8,45,54.0,219.0,0.55,19.5,248.5,247.82,194.44
2016,9,17,9,0,55.0,238.0,0.6,20.0,270.0,270.66,211.21
2016,9,17,9,15,101.0,266.5,0.65,20.5,330.0,337.64,262.22
2016,9,17,9,30,147.0,295.0,0.7,21.0,390.0,421.18,323.72
2016,9,17,9,45,520.0,191.0,0.8,22.0,551.0,656.68,498.6
2016,9,17,10,0,893.0,87.0,0.9,23.0,712.0,883.92,648.43
2016,9,17,10,15,900.5,88.0,1.0,23.5,740.0,920.46,668.18
2016,9,17,10,30,908.0,89.0,1.1,24.0,768.0,953.94,688.45
2016,9,17,10,45,913.5,90.0,1.25,24.5,788.5,982.27,706.26
2016,9,17,11,0,919.0,91.0,1.4,25.0,809.0,1007.08,721.87
2016,9,17,11,15,922.0,91.5,1.55,25.0,822.0,1025.21,734.73
2016,9,17,11,30,925.0,92.0,1.7,25.0,835.0,1039.49,745.33
2016,9,17,11,45,926.0,92.0,1.9,25.5,839.5,1047.27,751.17
2016,9,17,12,0,927.0,92.0,2.1,26.0,844.0,1051.05,754.51
2016,9,17,12,15,926.0,92.0,2.25,26.0,841.0,1048.79,754.93
2016,9,17,12,30,925.0,92.0,2.4,26.0,838.0,1042.52,752.89
2016,9,17,12,45,911.0,97.5,2.6,26.0,823.5,1025.49,744.52
2016,9,17,13,0,897.0,103.0,2.8,26.0,809.0,1004.85,733.74
2016,9,17,13,15,891.5,102.0,2.9,26.0,789.5,981.84,720.41
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,955.36,704.74
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,923.17,685.18
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,887.94,663.41
2016,9,17,14,15,860.0,96.5,3.25,25.5,684.0,846.89,638.38
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,803.46,611.33
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,760.04,582.68
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,708.68,547.93
2016,9,17,15,15,799.5,88.5,3.4,24.5,527.5,652.46,508.84
2016,9,17,15,30,780.0,86.0,3.4,24.0,483.0,595.76,467.25
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.0,532.93,418.8
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,471.21,369.71
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,406.26,317.08
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,343.67,264.61
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,276.21,207.2
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,214.72,153.79
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,150.83,100.15
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,97.51,57.08
2016,9,17,17,45,234.5,25.5,3.0,19.5,52.0,45.96,17.3
2016,9,17,18,0,98.0,12.0,3.0,19.0,15.0,12.64,0.0
2016,9,17,18,15,49.0,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,26.4,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,79.64,42.8
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,131.25,83.89
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,194.7,136.94
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.0,256.11,190.41
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,323.94,248.14
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,386.73,300.45
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,452.91,353.2
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,515.02,399.87
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,578.29,445.07
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,636.84,485.29
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,695.04,523.05
2016,9,18,9,15,846.5,85.0,0.8,25.0,596.5,741.93,551.96
2016,9,18,9,30,861.0,87.0,0.9,26.0,637.0,792.03,582.57
2016,9,18,9,45,881.0,84.5,1.0,27.0,673.5,839.89,611.09
2016,9,18,10,0,901.0,82.0,1.1,28.0,710.0,886.0,638.03
2016,9,18,10,15,908.5,83.0,1.3,28.5,738.0,922.72,661.4
2016,9,18,10,30,916.0,84.0,1.5,29.0,766.0,956.35,682.75
2016,9,18,10,45,920.5,85.0,1.7,29.5,786.5,983.82,700.14
2016,9,18,11,0,925.0,86.0,1.9,30.0,807.0,1007.72,715.26
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.5,1025.84,727.64
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,1040.1,737.74
2016,9,18,11,45,932.0,87.5,2.4,30.5,837.0,1048.4,743.31
2016,9,18,12,0,933.0,88.0,2.6,31.0,842.0,1052.67,746.42
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.5,1050.81,746.27
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,1044.91,743.74
2016,9,18,12,45,925.5,89.5,2.95,31.0,823.0,1030.73,736.55
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,1012.74,726.98
2016,9,18,13,15,914.5,90.0,3.15,31.0,792.0,990.2,713.68
2016,9,18,13,30,910.0,89.0,3.2,31.0,773.0,964.06,698.09
2016,9,18,13,45,902.5,88.0,3.25,31.0,746.5,931.71,678.42
2016,9,18,14,0,895.0,87.0,3.3,31.0,720.0,896.25,656.6
2016,9,18,14,15,885.5,85.5,3.35,31.0,686.5,855.59,631.13
2016,9,18,14,30,876.0,84.0,3.4,31.0,653.0,812.37,603.66
