Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,45,862.0,82.5,3.5,31.0,614.0,763.36,572.08
2016,9,18,15,0,848.0,81.0,3.6,31.0,575.0,712.68,538.8
2016,9,18,15,15,830.0,78.5,3.6,30.5,530.5,661.02,504.24
2016,9,18,15,30,812.0,76.0,3.6,30.0,486.0,603.81,463.16
2016,9,18,15,45,786.5,72.5,3.65,29.5,437.5,540.82,416.5
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,478.64,368.68
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,412.47,316.53
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,348.98,264.42
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,281.25,207.16
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,219.11,153.45
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,153.63,98.91
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,98.68,54.91
2016,9,18,17,45,268.5,22.5,3.45,23.0,51.0,45.16,13.47
2016,9,18,18,0,121.0,11.0,3.4,22.0,14.0,11.95,0.0
2016,9,18,18,15,60.5,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,134.0,17.0,1.4,17.5,31.5,24.3,0.0
2016,9,19,6,30,268.0,34.0,1.5,18.0,63.0,71.07,39.26
2016,9,19,6,45,363.0,45.5,1.6,18.5,108.0,120.31,78.31
2016,9,19,7,0,458.0,57.0,1.7,19.0,153.0,181.74,129.17
2016,9,19,7,15,519.0,65.0,1.7,19.5,202.5,240.66,180.19
2016,9,19,7,30,580.0,73.0,1.7,20.0,252.0,306.53,236.36
2016,9,19,7,45,627.0,78.0,1.7,20.5,302.5,369.65,289.28
2016,9,19,8,0,674.0,83.0,1.7,21.0,353.0,437.11,343.85
2016,9,19,8,15,703.5,87.5,1.75,21.5,401.0,498.22,391.93
2016,9,19,8,30,733.0,92.0,1.8,22.0,449.0,559.62,438.6
2016,9,19,8,45,760.0,93.5,1.85,23.0,495.0,618.34,480.88
2016,9,19,9,0,787.0,95.0,1.9,24.0,541.0,677.47,521.96
2016,9,19,9,15,803.0,97.5,1.95,24.5,580.5,729.43,556.04
2016,9,19,9,30,819.0,100.0,2.0,25.0,620.0,780.12,588.62
2016,9,19,9,45,829.5,102.5,2.1,25.5,654.0,824.64,616.89
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,866.89,643.37
2016,9,19,10,15,848.5,106.5,2.3,26.5,715.5,895.31,660.43
2016,9,19,10,30,857.0,108.0,2.4,27.0,743.0,928.71,680.84
2016,9,19,10,45,867.0,107.0,2.5,27.5,764.5,957.78,698.26
2016,9,19,11,0,877.0,106.0,2.6,28.0,786.0,983.7,713.65
2016,9,19,11,15,881.0,107.0,2.7,28.0,799.0,1002.54,725.95
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,1017.74,736.08
2016,9,19,11,45,890.5,106.0,2.9,28.5,818.0,1027.39,741.32
2016,9,19,12,0,896.0,104.0,3.0,29.0,824.0,1033.22,744.27
2016,9,19,12,15,895.5,104.0,3.15,29.0,821.0,1031.32,744.33
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,1025.53,742.04
2016,9,19,12,45,888.5,105.5,3.45,29.0,806.0,1011.58,734.55
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,993.99,724.75
2016,9,19,13,15,877.0,106.0,3.7,29.0,775.0,971.55,711.45
2016,9,19,13,30,872.0,105.0,3.8,29.0,756.0,945.69,695.87
2016,9,19,13,45,868.0,102.0,3.95,29.0,731.0,915.25,677.44
2016,9,19,14,0,864.0,99.0,4.1,29.0,706.0,881.61,656.68
2016,9,19,14,15,853.5,97.5,4.1,28.5,672.5,841.07,631.57
2016,9,19,14,30,843.0,96.0,4.1,28.0,639.0,804.65,609.05
2016,9,19,14,45,832.5,92.0,4.2,28.0,601.0,756.13,576.88
2016,9,19,15,0,822.0,88.0,4.3,28.0,563.0,705.75,542.91
2016,9,19,15,15,802.5,85.5,4.25,27.5,518.5,649.33,503.51
2016,9,19,15,30,783.0,83.0,4.2,27.0,474.0,592.45,461.65
2016,9,19,15,45,760.0,78.5,4.2,26.5,426.5,531.23,415.29
2016,9,19,16,0,737.0,74.0,4.2,26.0,379.0,470.62,367.72
2016,9,19,16,15,699.5,69.5,4.1,25.5,328.5,404.3,313.94
2016,9,19,16,30,662.0,65.0,4.0,25.0,278.0,341.3,261.03
2016,9,19,16,45,609.5,58.5,3.9,24.5,227.5,274.15,203.7
2016,9,19,17,0,557.0,52.0,3.8,24.0,177.0,212.68,150.17
2016,9,19,17,15,469.0,43.5,3.75,23.0,129.0,147.83,96.01
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,94.0,52.78
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,41.19,9.47
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,9.43,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,25.67,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,75.35,41.86
2016,9,20,6,45,396.5,44.5,3.1,15.5,111.5,126.47,82.97
2016,9,20,7,0,503.0,54.0,3.3,16.0,158.0,191.13,137.31
2016,9,20,7,15,564.0,61.0,3.35,16.5,208.0,251.86,191.29
2016,9,20,7,30,625.0,68.0,3.4,17.0,258.0,319.47,250.56
2016,9,20,7,45,669.0,72.5,3.45,17.5,309.0,383.35,305.86
2016,9,20,8,0,713.0,77.0,3.5,18.0,360.0,450.43,362.05
2016,9,20,8,15,741.5,80.5,3.55,18.0,408.5,511.89,412.87
2016,9,20,8,30,770.0,84.0,3.6,18.0,457.0,574.62,463.17
2016,9,20,8,45,527.0,160.0,3.65,18.5,426.5,531.77,427.04
2016,9,20,9,0,284.0,236.0,3.7,19.0,396.0,454.88,363.22
2016,9,20,9,15,564.5,164.5,3.7,19.5,511.5,624.59,496.96
2016,9,20,9,30,845.0,93.0,3.7,20.0,627.0,787.57,616.24
2016,9,20,9,45,521.5,207.5,3.7,20.5,543.0,678.09,530.5
2016,9,20,10,0,198.0,322.0,3.7,21.0,459.0,509.21,396.41
2016,9,20,10,15,282.5,318.5,3.7,21.0,522.0,604.1,469.06
2016,9,20,10,30,367.0,315.0,3.7,21.0,585.0,688.22,531.39
2016,9,20,10,45,632.5,207.0,3.75,21.5,688.0,858.85,657.89
2016,9,20,11,0,898.0,99.0,3.8,22.0,791.0,996.8,749.8
2016,9,20,11,15,901.0,99.5,3.85,22.0,803.5,1014.33,760.28
2016,9,20,11,30,904.0,100.0,3.9,22.0,816.0,1028.1,769.33
2016,9,20,11,45,904.0,100.5,4.0,22.5,820.0,1035.01,772.78
2016,9,20,12,0,904.0,101.0,4.1,23.0,824.0,1037.99,773.79
2016,9,20,12,15,903.0,101.0,4.2,23.0,820.5,1035.48,772.8
2016,9,20,12,30,902.0,101.0,4.3,23.0,817.0,1029.06,769.35
2016,9,20,12,45,695.5,193.0,4.45,23.0,740.5,933.33,705.49
2016,9,20,13,0,489.0,285.0,4.6,23.0,664.0,811.75,618.67
2016,9,20,13,15,684.5,192.5,4.7,22.5,708.5,897.08,686.08
2016,9,20,13,30,880.0,100.0,4.8,22.0,753.0,947.15,723.36
2016,9,20,13,45,870.0,100.0,4.95,22.0,726.0,914.26,702.06
2016,9,20,14,0,860.0,100.0,5.1,22.0,699.0,878.52,679.02
2016,9,20,14,15,849.0,98.0,5.1,22.0,665.5,837.07,650.77
2016,9,20,14,30,838.0,96.0,5.1,22.0,632.0,799.82,625.37
2016,9,20,14,45,820.5,94.5,5.2,22.0,592.5,748.9,590.16
2016,9,20,15,0,803.0,93.0,5.3,22.0,553.0,696.71,553.47
2016,9,20,15,15,700.5,109.5,5.35,21.5,487.5,607.75,486.51
2016,9,20,15,30,598.0,126.0,5.4,21.0,422.0,523.77,421.26
2016,9,20,15,45,650.5,103.0,5.45,20.5,395.0,495.38,399.49
2016,9,20,16,0,703.0,80.0,5.5,20.0,368.0,459.31,369.86
2016,9,20,16,15,663.5,75.0,5.5,19.5,318.0,393.32,314.49
2016,9,20,16,30,624.0,70.0,5.5,19.0,268.0,330.66,260.24
2016,9,20,16,45,563.5,63.5,5.5,19.0,217.5,263.11,200.73
2016,9,20,17,0,503.0,57.0,5.5,19.0,167.0,202.27,146.5
2016,9,20,17,15,411.5,47.0,5.4,18.5,120.5,138.68,92.42
2016,9,20,17,30,320.0,37.0,5.3,18.0,74.0,86.65,49.97
2016,9,20,17,45,160.0,18.5,5.25,17.5,37.0,31.61,3.3
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,5.15,14.0,31.0,25.37,0.0
2016,9,21,6,30,273.0,35.0,5.4,14.0,62.0,73.75,41.06
2016,9,21,6,45,380.0,45.0,5.7,14.5,108.0,124.49,82.41
2016,9,21,7,0,487.0,55.0,6.0,15.0,154.0,188.87,136.99
2016,9,21,7,15,550.0,62.0,6.1,15.0,204.0,249.34,191.74
2016,9,21,7,30,613.0,69.0,6.2,15.0,254.0,316.93,252.55
2016,9,21,7,45,660.5,73.0,6.3,15.5,305.0,381.16,309.53
2016,9,21,8,0,708.0,77.0,6.4,16.0,356.0,449.68,368.58
2016,9,21,8,15,737.5,81.0,6.45,16.0,405.0,511.18,421.14
2016,9,21,8,30,767.0,85.0,6.5,16.0,454.0,574.85,474.05
2016,9,21,8,45,790.5,87.0,6.6,16.5,499.0,633.37,520.77
2016,9,21,9,0,814.0,89.0,6.7,17.0,544.0,691.88,565.88
2016,9,21,9,15,830.0,91.5,6.75,17.0,584.5,744.92,605.28
2016,9,21,9,30,846.0,94.0,6.8,17.0,625.0,796.6,643.25
2016,9,21,9,45,859.5,95.0,6.9,17.5,660.0,835.86,670.42
2016,9,21,10,0,873.0,96.0,7.0,18.0,695.0,879.34,700.55
2016,9,21,10,15,882.0,97.5,7.0,18.0,723.5,916.89,727.03
2016,9,21,10,30,891.0,99.0,7.0,18.0,752.0,951.53,751.28
2016,9,21,10,45,897.5,100.0,7.0,18.0,773.0,980.09,771.07
2016,9,21,11,0,904.0,101.0,7.0,18.0,794.0,1005.23,788.44
2016,9,21,11,15,908.5,101.5,7.0,18.0,808.0,1024.26,801.47
2016,9,21,11,30,913.0,102.0,7.0,18.0,822.0,1039.53,811.93
2016,9,21,11,45,915.0,102.5,7.0,18.0,827.5,1048.43,817.98
2016,9,21,12,0,917.0,103.0,7.0,18.0,833.0,1053.38,821.38
2016,9,21,12,15,918.0,103.0,7.1,18.0,831.0,1052.77,821.56
2016,9,21,12,30,919.0,103.0,7.2,18.0,829.0,1048.18,819.04
2016,9,21,12,45,918.0,102.5,7.3,18.0,818.5,1037.05,811.99
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,1022.02,802.25
2016,9,21,13,15,914.0,101.0,7.45,18.0,790.0,1000.68,787.79
2016,9,21,13,30,911.0,100.0,7.5,18.0,772.0,975.69,770.73
2016,9,21,13,45,907.0,98.0,7.55,18.0,746.5,945.12,749.6
2016,9,21,14,0,903.0,96.0,7.6,18.0,721.0,911.23,725.98
2016,9,21,14,15,776.5,129.0,7.65,18.0,648.0,816.42,656.37
2016,9,21,14,30,650.0,162.0,7.7,18.0,575.0,722.86,585.97
2016,9,21,14,45,755.5,124.5,7.75,18.0,575.0,734.17,597.05
2016,9,21,15,0,861.0,87.0,7.8,18.0,575.0,730.89,596.1
2016,9,21,15,15,841.5,84.0,7.75,18.0,529.5,671.98,550.52
2016,9,21,15,30,822.0,81.0,7.7,18.0,484.0,612.5,502.5
2016,9,21,15,45,798.0,77.0,7.7,18.0,434.5,549.15,450.23
2016,9,21,16,0,774.0,73.0,7.7,18.0,385.0,486.42,396.99
2016,9,21,16,15,735.0,68.5,7.65,17.5,333.0,417.31,337.71
2016,9,21,16,30,696.0,64.0,7.6,17.0,281.0,351.28,279.24
2016,9,21,16,45,635.5,58.0,7.55,16.5,228.0,280.49,215.91
2016,9,21,17,0,575.0,52.0,7.5,16.0,175.0,215.86,157.27
2016,9,21,17,15,476.0,43.5,7.45,15.5,126.0,147.86,98.38
2016,9,21,17,30,377.0,35.0,7.4,15.0,77.0,92.27,52.15
2016,9,21,17,45,188.5,17.5,7.4,15.0,38.5,32.34,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,131.5,17.0,7.75,14.0,30.0,24.81,0.0
2016,9,22,6,30,263.0,34.0,7.8,14.0,60.0,71.1,38.93
2016,9,22,6,45,369.0,45.0,7.85,14.0,105.5,123.05,81.81
2016,9,22,7,0,475.0,56.0,7.9,14.0,151.0,187.58,137.03
2016,9,22,7,15,540.5,64.0,7.75,14.5,202.0,249.22,192.67
2016,9,22,7,30,606.0,72.0,7.6,15.0,253.0,318.33,254.5
2016,9,22,7,45,658.0,75.5,7.45,15.5,305.0,383.73,312.53
2016,9,22,8,0,710.0,79.0,7.3,16.0,357.0,453.91,373.01
2016,9,22,8,15,740.5,83.0,7.15,16.0,406.5,515.93,426.01
2016,9,22,8,30,771.0,87.0,7.0,16.0,456.0,580.41,479.45
2016,9,22,8,45,798.5,88.0,6.85,16.5,502.5,640.71,527.23
2016,9,22,9,0,826.0,89.0,6.7,17.0,549.0,701.32,573.32
2016,9,22,9,15,841.5,91.5,6.6,17.5,589.5,754.48,611.09
2016,9,22,9,30,857.0,94.0,6.5,18.0,630.0,806.19,647.07
2016,9,22,9,45,876.5,92.5,6.4,18.5,666.5,848.01,675.07
2016,9,22,10,0,896.0,91.0,6.3,19.0,703.0,894.45,706.05
2016,9,22,10,15,903.5,92.0,6.2,19.0,730.5,930.72,730.6
2016,9,22,10,30,911.0,93.0,6.1,19.0,758.0,963.9,752.78
2016,9,22,10,45,917.0,93.5,6.0,19.5,778.5,991.8,769.57
2016,9,22,11,0,923.0,94.0,5.9,20.0,799.0,1016.18,783.77
2016,9,22,11,15,926.0,94.5,5.85,20.0,811.0,1033.92,795.17
2016,9,22,11,30,929.0,95.0,5.8,20.0,823.0,1047.79,803.99
2016,9,22,11,45,928.5,96.0,5.8,20.0,827.0,1054.75,808.5
2016,9,22,12,0,928.0,97.0,5.8,20.0,831.0,1057.68,810.41
2016,9,22,12,15,927.0,96.5,5.85,20.0,827.5,1054.37,808.53
2016,9,22,12,30,926.0,96.0,5.9,20.0,824.0,1047.05,804.03
2016,9,22,12,45,921.0,96.5,5.95,20.5,811.0,1032.91,793.35
2016,9,22,13,0,916.0,97.0,6.0,21.0,798.0,1014.97,780.18
2016,9,22,13,15,910.5,96.5,6.0,21.0,778.5,991.72,764.62
2016,9,22,13,30,905.0,96.0,6.0,21.0,759.0,964.94,746.63
2016,9,22,13,45,894.5,95.5,6.05,21.0,731.0,930.23,723.27
2016,9,22,14,0,884.0,95.0,6.1,21.0,703.0,892.61,697.72
2016,9,22,14,15,873.0,93.5,6.1,20.5,669.5,850.76,670.01
2016,9,22,14,30,862.0,92.0,6.1,20.0,636.0,806.53,640.2
2016,9,22,14,45,844.5,90.5,6.2,20.0,595.0,760.97,608.19
2016,9,22,15,0,827.0,89.0,6.3,20.0,554.0,707.67,569.85
2016,9,22,15,15,806.5,86.0,6.4,19.5,509.0,649.66,526.98
2016,9,22,15,30,786.0,83.0,6.5,19.0,464.0,591.29,481.69
2016,9,22,15,45,753.0,80.5,6.6,19.0,414.5,526.34,428.79
2016,9,22,16,0,720.0,78.0,6.7,19.0,365.0,463.93,376.42
2016,9,22,16,15,678.5,73.0,6.65,18.5,314.0,396.13,318.78
2016,9,22,16,30,637.0,68.0,6.6,18.0,263.0,331.87,262.44
2016,9,22,16,45,571.0,62.0,6.6,17.5,212.0,262.41,201.09
2016,9,22,17,0,505.0,56.0,6.6,17.0,161.0,200.28,145.57
2016,9,22,17,15,405.0,45.5,6.4,16.5,114.5,134.65,89.58
2016,9,22,17,30,305.0,35.0,6.2,16.0,68.0,81.72,45.9
2016,9,22,17,45,152.5,17.5,6.05,15.5,34.0,29.2,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,167.5,14.0,2.7,12.5,30.0,25.18,0.0
2016,9,23,6,30,335.0,28.0,2.8,13.0,60.0,76.41,39.73
2016,9,23,6,45,436.5,37.0,2.9,14.0,106.0,129.07,83.74
2016,9,23,7,0,538.0,46.0,3.0,15.0,152.0,194.66,139.56
2016,9,23,7,15,598.0,52.0,2.95,15.5,202.0,256.18,194.78
2016,9,23,7,30,658.0,58.0,2.9,16.0,252.0,324.06,254.72
2016,9,23,7,45,698.5,62.0,2.9,16.5,302.5,387.64,310.08
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,454.6,366.25
2016,9,23,8,15,765.5,69.0,2.85,17.5,400.5,515.61,415.72
2016,9,23,8,30,792.0,72.0,2.8,18.0,448.0,577.62,464.08
2016,9,23,8,45,812.5,74.5,2.8,18.5,492.5,635.71,507.92
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,688.66,545.55
2016,9,23,9,15,847.0,79.0,2.75,19.5,576.5,739.65,579.59
2016,9,23,9,30,861.0,81.0,2.7,20.0,616.0,789.07,611.78
2016,9,23,9,45,872.5,81.5,2.7,20.5,649.5,832.83,639.68
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,874.26,665.6
2016,9,23,10,15,891.0,83.5,2.7,21.0,710.0,910.18,688.75
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,943.03,709.74
2016,9,23,10,45,902.5,85.5,2.75,21.5,756.5,969.09,725.16
2016,9,23,11,0,907.0,86.0,2.8,22.0,776.0,991.62,738.28
2016,9,23,11,15,909.5,86.5,2.9,22.0,787.5,1008.53,749.63
2016,9,23,11,30,912.0,87.0,3.0,22.0,799.0,1021.62,758.63
2016,9,23,11,45,912.0,88.0,3.2,22.5,802.5,1028.89,763.33
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,1032.2,765.52
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,1028.32,764.15
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,1020.51,760.3
2016,9,23,12,45,902.0,89.5,3.9,23.0,785.0,1005.64,752.15
2016,9,23,13,0,895.0,91.0,4.1,23.0,772.0,987.09,741.54
2016,9,23,13,15,889.5,90.0,4.25,22.5,752.5,963.6,728.64
2016,9,23,13,30,884.0,89.0,4.4,22.0,733.0,936.67,713.27
2016,9,23,13,45,874.5,88.5,4.6,22.0,706.0,903.38,692.65
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,867.21,669.81
2016,9,23,14,15,854.5,86.5,4.9,21.5,646.0,826.4,643.94
2016,9,23,14,30,844.0,85.0,5.0,21.0,613.0,783.24,615.91
2016,9,23,14,45,691.5,126.5,5.15,21.0,541.0,686.07,546.04
2016,9,23,15,0,539.0,168.0,5.3,21.0,469.0,581.58,465.26
2016,9,23,15,15,564.5,145.5,5.35,20.5,437.5,552.26,444.52
2016,9,23,15,30,590.0,123.0,5.4,20.0,406.0,513.65,415.46
2016,9,23,15,45,567.0,114.5,5.5,20.0,363.0,457.72,370.39
2016,9,23,16,0,544.0,106.0,5.6,20.0,320.0,402.93,325.03
2016,9,23,16,15,595.0,82.5,5.55,19.5,287.0,367.67,294.21
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,324.79,254.87
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,257.23,195.15
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,196.27,140.55
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,132.21,85.88
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,80.42,42.71
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,27.39,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,13.0,2.0,14.5,29.5,23.97,0.0
2016,9,24,6,30,367.0,26.0,2.0,15.0,59.0,79.31,39.63
2016,9,24,6,45,466.5,34.0,2.05,15.5,105.5,132.64,84.8
2016,9,24,7,0,566.0,42.0,2.1,16.0,152.0,198.4,140.92
2016,9,24,7,15,625.5,47.0,2.05,16.5,202.5,260.44,196.4
2016,9,24,7,30,685.0,52.0,2.0,17.0,253.0,328.98,256.47
2016,9,24,7,45,724.5,56.0,1.95,17.5,303.5,393.6,312.01
2016,9,24,8,0,764.0,60.0,1.9,18.0,354.0,461.46,367.97
2016,9,24,8,15,791.5,63.0,1.9,18.5,403.0,524.3,418.08
2016,9,24,8,30,819.0,66.0,1.9,19.0,452.0,584.65,464.48
2016,9,24,8,45,839.5,68.0,1.95,20.0,497.5,642.87,506.86
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,700.69,545.83
2016,9,24,9,15,874.5,71.5,2.15,21.5,583.0,752.63,580.81
2016,9,24,9,30,889.0,73.0,2.3,22.0,623.0,802.95,614.19
2016,9,24,9,45,903.0,73.0,2.45,22.5,658.0,849.2,644.34
2016,9,24,10,0,917.0,73.0,2.6,23.0,693.0,893.2,672.66
2016,9,24,10,15,924.5,74.0,2.65,23.5,720.5,929.94,695.03
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,963.52,715.17
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,991.23,731.36
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,1015.33,745.2
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,1033.18,755.02
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,1047.08,762.43
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,1054.86,766.03
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,1058.54,767.19
2016,9,24,12,15,951.5,77.0,3.1,27.0,819.5,1056.07,766.55
2016,9,24,12,30,951.0,77.0,3.2,27.0,816.0,1049.49,763.43
2016,9,24,12,45,939.0,81.5,3.35,27.0,802.0,1032.66,754.2
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,1012.1,742.58
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.0,988.97,728.89
2016,9,24,13,30,917.0,85.0,3.7,27.0,748.0,962.25,712.8
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.0,928.33,692.07
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,891.36,669.07
2016,9,24,14,15,889.5,81.5,4.05,27.0,660.0,849.28,641.79
2016,9,24,14,30,879.0,80.0,4.1,27.0,626.0,804.73,612.52
2016,9,24,14,45,863.5,78.5,4.2,27.0,585.5,754.16,578.78
2016,9,24,15,0,848.0,77.0,4.3,27.0,545.0,702.07,543.4
2016,9,24,15,15,828.0,74.5,4.35,26.5,500.0,648.94,506.54
2016,9,24,15,30,808.0,72.0,4.4,26.0,455.0,590.46,463.23
2016,9,24,15,45,780.0,68.5,4.45,25.5,406.5,526.24,414.08
2016,9,24,16,0,752.0,65.0,4.5,25.0,358.0,463.16,363.99
2016,9,24,16,15,712.0,61.0,4.45,24.0,307.0,395.64,309.05
2016,9,24,16,30,672.0,57.0,4.4,23.0,256.0,331.4,254.69
2016,9,24,16,45,610.5,51.5,4.4,22.5,205.0,262.6,195.13
2016,9,24,17,0,549.0,46.0,4.4,22.0,154.0,200.25,140.3
2016,9,24,17,15,447.5,37.0,4.3,21.0,107.5,133.56,84.67
2016,9,24,17,30,346.0,28.0,4.2,20.0,61.0,79.78,40.05
2016,9,24,17,45,173.0,14.0,4.1,19.5,30.5,24.71,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,13.0,2.9,15.5,29.0,24.18,0.0
2016,9,25,6,30,366.0,26.0,3.0,16.0,58.0,79.88,39.09
2016,9,25,6,45,474.0,34.0,3.15,17.0,105.5,134.92,85.83
2016,9,25,7,0,582.0,42.0,3.3,18.0,153.0,203.38,143.68
2016,9,25,7,15,642.0,47.5,3.15,18.5,204.5,267.19,200.64
2016,9,25,7,30,702.0,53.0,3.0,19.0,256.0,337.53,262.22
2016,9,25,7,45,742.0,56.5,2.9,20.0,307.5,402.88,317.87
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,471.47,373.73
2016,9,25,8,15,809.0,63.0,2.7,21.5,408.5,535.01,424.14
2016,9,25,8,30,836.0,66.0,2.6,22.0,458.0,595.92,470.6
2016,9,25,8,45,854.5,68.5,2.55,23.0,503.0,654.2,512.43
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,711.85,550.49
2016,9,25,9,15,886.5,72.5,2.45,25.0,588.0,763.56,582.64
2016,9,25,9,30,900.0,74.0,2.4,26.0,628.0,813.52,612.73
2016,9,25,9,45,914.5,73.5,2.35,27.0,663.0,859.96,639.65
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,904.14,664.42
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,940.27,683.76
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,973.12,700.57
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.5,999.76,711.62
2016,9,25,11,0,948.0,78.0,1.7,31.0,791.0,1022.64,720.0
2016,9,25,11,15,950.5,78.5,1.5,31.0,803.0,1039.98,726.86
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,1053.33,731.03
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.0,1059.19,729.92
2016,9,25,12,0,950.0,81.0,1.0,32.0,821.0,1060.91,726.36
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.0,1057.84,720.34
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,1050.68,711.84
2016,9,25,12,45,937.5,84.5,0.4,32.5,799.0,1034.11,696.54
2016,9,25,13,0,927.0,88.0,0.2,33.0,785.0,1013.79,679.72
2016,9,25,13,15,921.5,87.0,0.4,33.0,764.5,989.52,670.91
2016,9,25,13,30,916.0,86.0,0.6,33.0,744.0,961.69,659.95
2016,9,25,13,45,904.5,86.0,0.85,33.5,716.0,926.16,643.34
2016,9,25,14,0,893.0,86.0,1.1,34.0,688.0,887.76,623.94
2016,9,25,14,15,882.0,84.5,1.3,33.5,653.5,845.44,602.82
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,800.72,579.1
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,748.72,548.36
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,700.53,519.14
2016,9,25,15,15,812.5,78.5,2.05,32.5,492.0,642.1,481.31
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,583.41,440.78
2016,9,25,15,45,759.0,73.0,2.35,31.5,397.5,518.34,393.76
2016,9,25,16,0,727.0,70.0,2.5,31.0,348.0,454.87,345.82
2016,9,25,16,15,685.0,65.0,2.65,30.0,297.5,386.76,292.98
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,322.86,241.09
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,252.97,183.23
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,190.53,130.46
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,125.61,77.82
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,73.86,35.03
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,23.05,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,20.74,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,64.57,31.55
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,115.02,73.93
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,178.48,126.06
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,239.74,178.42
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,308.66,236.29
2016,9,26,7,45,614.5,79.5,1.3,23.0,285.5,372.27,288.38
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,440.06,341.61
2016,9,26,8,15,692.5,91.0,1.2,24.5,384.5,502.65,389.07
2016,9,26,8,30,725.0,96.0,1.1,25.0,433.0,567.09,435.76
2016,9,26,8,45,749.5,100.0,1.05,26.0,478.5,626.53,476.29
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,683.8,513.63
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,736.68,546.16
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,788.39,576.8
2016,9,26,9,45,823.0,112.0,0.9,29.0,638.5,834.58,602.61
2016,9,26,10,0,837.0,114.0,0.9,30.0,673.0,878.73,626.55
2016,9,26,10,15,846.0,115.5,1.0,30.0,700.5,915.45,649.64
2016,9,26,10,30,855.0,117.0,1.1,30.0,728.0,949.31,670.99
2016,9,26,10,45,863.0,117.5,1.2,30.5,749.0,978.0,687.79
2016,9,26,11,0,871.0,118.0,1.3,31.0,770.0,992.96,696.21
2016,9,26,11,15,875.0,118.5,1.45,31.0,782.0,1010.58,708.67
2016,9,26,11,30,879.0,119.0,1.6,31.0,794.0,1024.55,718.91
2016,9,26,11,45,882.0,118.5,1.8,31.5,799.0,1032.67,724.88
2016,9,26,12,0,885.0,118.0,2.0,32.0,804.0,1036.99,728.52
2016,9,26,12,15,884.0,117.5,2.1,32.0,799.5,1033.43,727.57
2016,9,26,12,30,883.0,117.0,2.2,32.0,795.0,1026.03,724.42
2016,9,26,12,45,903.5,105.5,2.35,32.0,789.5,1023.86,725.18
2016,9,26,13,0,924.0,94.0,2.5,32.0,784.0,1017.11,723.05
2016,9,26,13,15,918.5,93.0,2.55,32.0,764.0,992.82,708.93
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,964.98,692.69
2016,9,26,13,45,907.5,89.5,2.7,32.0,717.0,932.03,673.5
2016,9,26,14,0,902.0,87.0,2.8,32.0,690.0,895.85,652.01
2016,9,26,14,15,891.0,85.5,2.8,31.5,655.5,853.16,626.54
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,808.04,599.09
2016,9,26,14,45,867.5,81.0,2.85,31.0,581.5,757.9,566.84
2016,9,26,15,0,855.0,78.0,2.9,31.0,542.0,705.99,532.82
2016,9,26,15,15,834.5,75.5,2.85,30.5,496.5,652.21,496.34
2016,9,26,15,30,814.0,73.0,2.8,30.0,451.0,593.04,453.7
2016,9,26,15,45,783.5,70.0,2.75,29.5,401.0,527.64,404.97
2016,9,26,16,0,753.0,67.0,2.7,29.0,351.0,463.62,355.47
2016,9,26,16,15,712.0,62.0,2.6,28.0,300.0,394.54,300.83
2016,9,26,16,30,671.0,57.0,2.5,27.0,249.0,328.89,246.75
2016,9,26,16,45,605.0,51.0,2.45,26.5,197.5,258.5,187.44
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,194.99,133.07
2016,9,26,17,15,434.0,35.5,2.25,25.0,100.0,128.12,78.61
2016,9,26,17,30,329.0,26.0,2.1,24.0,54.0,74.09,32.49
2016,9,26,17,45,164.5,13.0,1.95,23.5,27.0,22.7,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,20.48,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,62.06,29.34
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.0,110.75,71.61
2016,9,27,7,0,400.0,57.0,1.2,20.0,130.0,172.53,122.79
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.0,232.36,173.85
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,299.92,230.54
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,361.24,281.19
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,426.08,332.61
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,487.81,379.67
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,551.6,426.28
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,608.73,465.8
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,666.1,503.95
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,718.44,538.42
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,769.86,570.72
2016,9,27,9,45,812.0,111.5,1.05,26.5,629.5,825.29,605.07
2016,9,27,10,0,861.0,100.0,1.1,27.0,672.0,876.32,635.89
2016,9,27,10,15,869.5,101.5,1.2,27.5,699.0,912.6,657.66
2016,9,27,10,30,878.0,103.0,1.3,28.0,726.0,945.96,677.61
2016,9,27,10,45,875.0,108.0,1.45,28.5,743.5,969.11,691.84
2016,9,27,11,0,872.0,113.0,1.6,29.0,761.0,988.5,703.82
2016,9,27,11,15,875.5,113.5,1.7,29.0,773.0,1005.54,715.12
2016,9,27,11,30,879.0,114.0,1.8,29.0,785.0,1018.93,724.27
2016,9,27,11,45,873.0,117.5,1.95,29.0,787.0,1022.34,727.99
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,1021.88,729.44
2016,9,27,12,15,866.0,120.5,2.2,29.0,784.5,1018.27,728.42
2016,9,27,12,30,865.0,120.0,2.3,29.0,780.0,1010.91,725.14
2016,9,27,12,45,875.5,113.0,2.4,29.0,772.0,1004.01,722.27
2016,9,27,13,0,886.0,106.0,2.5,29.0,764.0,993.03,716.85
2016,9,27,13,15,880.0,104.5,2.55,29.0,743.5,968.35,702.22
2016,9,27,13,30,874.0,103.0,2.6,29.0,723.0,940.3,685.48
2016,9,27,13,45,858.0,104.5,2.7,29.0,693.5,903.35,663.21
2016,9,27,14,0,842.0,106.0,2.8,29.0,664.0,872.03,644.49
2016,9,27,14,15,829.0,104.0,2.85,28.5,630.0,828.47,618.12
2016,9,27,14,30,816.0,102.0,2.9,28.0,596.0,782.79,589.91
2016,9,27,14,45,801.5,98.0,2.95,28.0,556.5,731.9,556.38
2016,9,27,15,0,787.0,94.0,3.0,28.0,517.0,679.62,521.29
2016,9,27,15,15,763.5,90.5,3.0,27.5,472.0,620.81,479.67
2016,9,27,15,30,740.0,87.0,3.0,27.0,427.0,562.07,436.69
2016,9,27,15,45,717.5,81.0,3.05,26.5,380.0,502.97,392.03
2016,9,27,16,0,695.0,75.0,3.1,26.0,333.0,443.1,345.01
2016,9,27,16,15,650.5,69.0,3.05,25.0,283.0,374.57,290.01
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,310.08,236.21
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,243.37,179.03
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,183.12,126.58
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,118.13,73.23
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,65.65,26.52
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,20.4,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.85,15.0,22.0,20.23,0.0
2016,9,28,6,30,210.0,28.0,1.9,15.0,44.0,60.8,28.15
2016,9,28,6,45,316.5,40.5,1.95,15.5,87.0,112.11,73.55
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,175.45,126.6
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,235.64,179.34
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,303.69,238.08
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,368.36,293.1
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,437.86,350.17
2016,9,28,8,15,695.5,85.5,1.9,18.5,375.5,499.94,399.58
2016,9,28,8,30,728.0,90.0,1.9,19.0,423.0,563.84,448.58
2016,9,28,8,45,752.5,93.0,1.9,19.5,467.5,620.25,490.36
2016,9,28,9,0,777.0,96.0,1.9,20.0,512.0,678.59,532.04
2016,9,28,9,15,794.5,99.0,1.95,20.0,552.0,731.39,568.39
2016,9,28,9,30,812.0,102.0,2.0,20.0,592.0,783.02,603.43
2016,9,28,9,45,820.0,106.0,2.05,20.5,624.5,826.33,631.04
2016,9,28,10,0,828.0,110.0,2.1,21.0,657.0,867.18,656.69
2016,9,28,10,15,837.5,111.5,2.2,21.0,684.0,903.9,681.06
2016,9,28,10,30,847.0,113.0,2.3,21.0,711.0,937.81,703.52
2016,9,28,10,45,846.5,117.0,2.45,21.5,729.5,962.01,718.63
2016,9,28,11,0,846.0,121.0,2.6,22.0,748.0,982.62,731.45
2016,9,28,11,15,850.0,122.0,2.8,22.0,760.0,1000.59,744.5
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,1014.95,755.25
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,1019.75,758.31
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,1020.73,758.98
2016,9,28,12,15,845.5,128.0,3.6,23.0,772.5,1017.08,758.13
2016,9,28,12,30,844.0,128.0,3.8,23.0,768.0,1009.66,754.86
2016,9,28,12,45,839.0,128.0,4.05,23.0,755.5,995.07,747.11
2016,9,28,13,0,834.0,128.0,4.3,23.0,743.0,976.93,736.92
2016,9,28,13,15,827.0,126.5,4.4,22.5,723.0,951.75,722.45
2016,9,28,13,30,820.0,125.0,4.5,22.0,703.0,923.38,705.87
2016,9,28,13,45,811.0,122.5,4.65,22.0,675.5,889.05,684.12
2016,9,28,14,0,802.0,120.0,4.8,22.0,648.0,852.02,660.17
2016,9,28,14,15,788.0,117.5,4.8,21.5,614.0,808.29,631.46
2016,9,28,14,30,774.0,115.0,4.8,21.0,580.0,762.65,600.97
2016,9,28,14,45,761.0,110.0,4.85,21.0,541.5,713.45,566.47
