Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,0,748.0,105.0,4.9,21.0,503.0,665.48,531.69
2016,9,28,15,15,723.0,101.0,4.9,20.5,458.5,606.66,487.63
2016,9,28,15,30,698.0,97.0,4.9,20.0,414.0,548.22,442.56
2016,9,28,15,45,673.5,90.0,4.9,19.5,367.5,487.51,394.31
2016,9,28,16,0,649.0,83.0,4.9,19.0,321.0,427.9,345.25
2016,9,28,16,15,601.0,76.5,4.85,18.5,271.5,359.85,287.79
2016,9,28,16,30,553.0,70.0,4.8,18.0,222.0,296.32,232.48
2016,9,28,16,45,490.5,60.5,4.8,17.5,174.0,230.04,174.22
2016,9,28,17,0,428.0,51.0,4.8,17.0,126.0,170.96,121.79
2016,9,28,17,15,315.0,38.5,4.7,16.5,83.5,106.94,68.32
2016,9,28,17,30,202.0,26.0,4.6,16.0,41.0,55.02,19.77
2016,9,28,17,45,101.0,13.0,4.55,15.5,20.5,18.24,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,14.0,3.4,13.0,22.0,20.3,0.0
2016,9,29,6,30,208.0,28.0,3.5,13.0,44.0,60.72,26.87
2016,9,29,6,45,320.5,40.0,3.65,13.5,87.0,112.99,74.59
2016,9,29,7,0,433.0,52.0,3.8,14.0,130.0,177.78,129.47
2016,9,29,7,15,216.5,70.5,3.75,14.0,109.5,146.62,113.9
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,81.1,63.67
2016,9,29,7,45,2.0,107.5,3.65,14.5,108.5,99.25,79.0
2016,9,29,8,0,4.0,126.0,3.6,15.0,128.0,117.73,94.28
2016,9,29,8,15,24.5,153.0,3.6,15.5,164.5,155.5,125.59
2016,9,29,8,30,45.0,180.0,3.6,16.0,201.0,204.24,165.48
2016,9,29,8,45,92.0,207.5,3.6,16.5,255.0,266.65,216.32
2016,9,29,9,0,139.0,235.0,3.6,17.0,309.0,345.1,278.85
2016,9,29,9,15,479.0,167.0,3.65,17.5,450.0,562.57,454.28
2016,9,29,9,30,819.0,99.0,3.7,18.0,591.0,785.75,621.44
2016,9,29,9,45,840.0,97.0,3.75,18.5,626.0,833.28,651.95
2016,9,29,10,0,861.0,95.0,3.8,19.0,661.0,871.34,676.51
2016,9,29,10,15,869.0,96.5,3.85,19.0,688.0,906.99,700.55
2016,9,29,10,30,877.0,98.0,3.9,19.0,715.0,939.7,722.47
2016,9,29,10,45,885.0,98.0,3.95,19.5,734.5,967.56,739.6
2016,9,29,11,0,893.0,98.0,4.0,20.0,754.0,992.09,754.44
2016,9,29,11,15,895.5,98.5,4.05,20.0,765.5,1008.27,765.08
2016,9,29,11,30,898.0,99.0,4.1,20.0,777.0,1020.68,773.36
2016,9,29,11,45,900.0,98.5,4.15,20.0,781.0,1027.62,778.08
2016,9,29,12,0,902.0,98.0,4.2,20.0,785.0,1030.68,780.36
2016,9,29,12,15,900.5,97.5,4.25,20.0,780.0,1026.3,777.77
2016,9,29,12,30,899.0,97.0,4.3,20.0,775.0,1018.04,772.73
2016,9,29,12,45,897.0,96.0,4.4,20.5,763.0,1004.87,763.32
2016,9,29,13,0,895.0,95.0,4.5,21.0,751.0,987.94,751.68
2016,9,29,13,15,889.0,94.0,4.55,20.5,731.0,963.51,737.56
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,935.69,721.04
2016,9,29,13,45,874.0,91.5,4.7,20.0,683.5,901.35,698.77
2016,9,29,14,0,865.0,90.0,4.8,20.0,656.0,864.14,674.25
2016,9,29,14,15,853.0,88.5,4.9,19.5,622.0,821.77,646.98
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,783.57,622.31
2016,9,29,14,45,824.0,85.0,5.1,19.0,548.0,732.09,586.08
2016,9,29,15,0,807.0,83.0,5.2,19.0,508.0,679.36,548.33
2016,9,29,15,15,785.0,80.0,5.25,18.5,463.5,621.25,504.85
2016,9,29,15,30,763.0,77.0,5.3,18.0,419.0,563.04,459.42
2016,9,29,15,45,730.0,73.5,5.4,18.0,370.5,498.4,406.62
2016,9,29,16,0,697.0,70.0,5.5,18.0,322.0,435.56,353.62
2016,9,29,16,15,651.5,64.5,5.5,17.5,272.5,368.23,295.93
2016,9,29,16,30,606.0,59.0,5.5,17.0,223.0,304.06,239.21
2016,9,29,16,45,533.0,52.5,5.5,16.5,173.5,234.63,177.64
2016,9,29,17,0,460.0,46.0,5.5,16.0,124.0,173.56,123.13
2016,9,29,17,15,344.5,35.0,5.35,15.5,81.5,108.78,68.4
2016,9,29,17,30,229.0,24.0,5.2,15.0,39.0,56.57,15.34
2016,9,29,17,45,114.5,12.0,5.05,14.5,19.5,18.04,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,115.0,13.0,4.55,12.5,21.5,20.33,0.0
2016,9,30,6,30,230.0,26.0,4.7,13.0,43.0,62.73,25.48
2016,9,30,6,45,341.5,37.5,4.9,13.5,85.5,115.41,75.59
2016,9,30,7,0,453.0,49.0,5.1,14.0,128.0,180.81,131.51
2016,9,30,7,15,522.5,56.5,5.1,14.0,177.0,242.17,187.06
2016,9,30,7,30,592.0,64.0,5.1,14.0,226.0,311.42,249.29
2016,9,30,7,45,639.5,69.5,5.15,14.5,276.0,376.06,306.63
2016,9,30,8,0,687.0,75.0,5.2,15.0,326.0,445.02,365.91
2016,9,30,8,15,718.5,79.0,5.25,15.0,373.5,505.76,417.7
2016,9,30,8,30,750.0,83.0,5.3,15.0,421.0,569.44,470.39
2016,9,30,8,45,775.0,85.0,5.35,15.5,465.5,627.76,516.58
2016,9,30,9,0,800.0,87.0,5.4,16.0,510.0,686.18,560.98
2016,9,30,9,15,816.5,89.5,5.45,16.0,549.5,738.46,599.53
2016,9,30,9,30,833.0,92.0,5.5,16.0,589.0,789.41,636.66
2016,9,30,9,45,849.0,92.0,5.55,16.5,623.5,828.19,663.07
2016,9,30,10,0,865.0,92.0,5.6,17.0,658.0,871.67,692.74
2016,9,30,10,15,873.5,93.5,5.6,17.0,685.0,907.82,717.84
2016,9,30,10,30,882.0,95.0,5.6,17.0,712.0,941.03,740.74
2016,9,30,10,45,887.5,96.0,5.65,17.5,731.5,967.67,757.73
2016,9,30,11,0,893.0,97.0,5.7,18.0,751.0,990.86,772.29
2016,9,30,11,15,896.5,97.5,5.75,18.0,762.5,1007.94,784.08
2016,9,30,11,30,900.0,98.0,5.8,18.0,774.0,1021.28,793.4
2016,9,30,11,45,901.5,98.0,5.85,18.0,778.0,1028.21,798.35
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,1031.26,800.74
2016,9,30,12,15,902.0,98.0,5.9,18.0,777.5,1027.87,798.43
2016,9,30,12,30,901.0,98.0,5.9,18.0,773.0,1020.59,793.56
2016,9,30,12,45,895.5,98.5,5.95,18.0,760.0,1005.59,783.7
2016,9,30,13,0,890.0,99.0,6.0,18.0,747.0,986.92,771.35
2016,9,30,13,15,884.0,98.0,6.0,18.0,727.0,962.53,754.68
2016,9,30,13,30,878.0,97.0,6.0,18.0,707.0,934.76,735.63
2016,9,30,13,45,870.0,95.0,6.05,18.0,679.5,900.83,712.36
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,863.99,686.85
2016,9,30,14,15,850.0,91.0,6.1,18.0,618.0,821.1,656.45
2016,9,30,14,30,838.0,89.0,6.1,18.0,584.0,782.48,629.05
2016,9,30,14,45,823.0,86.0,6.1,18.0,544.0,731.43,591.94
2016,9,30,15,0,808.0,83.0,6.1,18.0,504.0,678.98,553.33
2016,9,30,15,15,785.5,80.0,6.05,17.5,459.5,620.49,508.5
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,561.94,461.94
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,497.89,408.82
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,435.34,355.38
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,368.28,297.27
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,304.38,240.22
2016,9,30,16,45,540.5,51.0,5.75,16.0,170.0,234.67,177.6
2016,9,30,17,0,469.0,44.0,5.7,16.0,121.0,173.16,122.17
2016,9,30,17,15,350.5,33.0,5.55,15.5,79.0,107.5,66.5
2016,9,30,17,30,232.0,22.0,5.4,15.0,37.0,54.28,7.86
2016,9,30,17,45,116.0,11.0,5.3,14.5,18.5,17.08,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.5,3.15,12.5,21.0,20.7,0.0
2016,10,1,6,30,248.0,25.0,3.3,13.0,42.0,64.38,23.48
2016,10,1,6,45,368.0,35.5,3.45,13.5,86.0,119.42,77.51
2016,10,1,7,0,488.0,46.0,3.6,14.0,130.0,187.82,135.84
2016,10,1,7,15,558.5,53.0,3.65,14.5,180.0,251.09,192.67
2016,10,1,7,30,629.0,60.0,3.7,15.0,230.0,322.35,255.79
2016,10,1,7,45,677.5,64.5,3.75,15.5,281.0,388.43,313.74
2016,10,1,8,0,726.0,69.0,3.8,16.0,332.0,457.82,372.59
2016,10,1,8,15,757.5,72.5,3.7,16.5,381.0,521.37,424.64
2016,10,1,8,30,789.0,76.0,3.6,17.0,430.0,586.42,475.9
2016,10,1,8,45,813.5,78.5,3.55,17.5,475.5,646.75,521.87
2016,10,1,9,0,838.0,81.0,3.5,18.0,521.0,707.07,565.27
2016,10,1,9,15,854.0,83.0,3.45,18.0,561.0,759.95,602.22
2016,10,1,9,30,870.0,85.0,3.4,18.0,601.0,804.85,632.83
2016,10,1,9,45,887.0,84.5,3.4,18.5,636.0,851.84,663.58
2016,10,1,10,0,904.0,84.0,3.4,19.0,671.0,896.8,692.41
2016,10,1,10,15,912.0,85.0,3.45,19.0,698.5,933.01,716.49
2016,10,1,10,30,920.0,86.0,3.5,19.0,726.0,966.12,738.4
2016,10,1,10,45,925.5,87.0,3.55,19.5,745.5,993.53,754.96
2016,10,1,11,0,931.0,88.0,3.6,20.0,765.0,1017.35,769.11
2016,10,1,11,15,934.0,88.5,3.65,20.0,777.0,1034.38,780.24
2016,10,1,11,30,937.0,89.0,3.7,20.0,789.0,1047.52,788.92
2016,10,1,11,45,937.5,89.5,3.8,20.5,792.5,1054.16,792.28
2016,10,1,12,0,938.0,90.0,3.9,21.0,796.0,1056.75,793.11
2016,10,1,12,15,937.0,90.0,4.05,21.0,791.5,1053.19,791.86
2016,10,1,12,30,936.0,90.0,4.2,21.0,787.0,1045.59,788.05
2016,10,1,12,45,932.0,90.0,4.4,21.0,774.5,1031.04,779.95
2016,10,1,13,0,928.0,90.0,4.6,21.0,762.0,1012.63,769.8
2016,10,1,13,15,922.5,89.0,4.7,21.0,741.5,987.9,754.54
2016,10,1,13,30,917.0,88.0,4.8,21.0,721.0,959.63,736.79
2016,10,1,13,45,908.0,87.0,4.9,21.0,693.0,924.83,714.34
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,887.03,689.57
2016,10,1,14,15,887.0,84.5,5.05,20.5,630.0,843.38,661.32
2016,10,1,14,30,875.0,83.0,5.1,20.0,595.0,797.42,630.94
2016,10,1,14,45,858.5,81.0,5.2,20.0,554.5,745.46,594.6
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,697.24,560.48
2016,10,1,15,15,819.0,76.0,5.35,19.5,468.0,636.81,515.58
2016,10,1,15,30,796.0,73.0,5.4,19.0,422.0,576.31,468.51
2016,10,1,15,45,763.5,69.5,5.5,19.0,373.0,510.29,414.69
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,445.95,360.47
2016,10,1,16,15,684.0,61.0,5.55,18.5,272.5,375.74,300.34
2016,10,1,16,30,637.0,56.0,5.5,18.0,221.0,310.72,242.73
2016,10,1,16,45,562.0,49.5,5.5,17.5,171.0,239.06,179.24
2016,10,1,17,0,487.0,43.0,5.5,17.0,121.0,175.99,122.97
2016,10,1,17,15,357.5,32.0,5.4,16.5,77.5,107.37,65.05
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,52.07,0.0
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,16.37,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.0,12.0,3.25,12.5,20.0,19.94,0.0
2016,10,2,6,30,236.0,24.0,3.4,13.0,40.0,61.86,19.48
2016,10,2,6,45,353.0,34.5,3.6,13.5,82.5,115.96,75.04
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,182.66,132.12
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,244.64,187.84
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,314.57,249.9
2016,10,2,7,45,656.5,64.0,4.0,15.5,271.5,379.13,306.74
2016,10,2,8,0,703.0,69.0,4.1,16.0,321.0,446.76,364.38
2016,10,2,8,15,395.0,127.5,4.1,16.0,273.0,372.92,305.97
2016,10,2,8,30,87.0,186.0,4.1,16.0,225.0,238.16,193.76
2016,10,2,8,45,445.5,134.5,4.2,16.5,364.0,458.64,376.81
2016,10,2,9,0,804.0,83.0,4.3,17.0,503.0,685.49,555.15
2016,10,2,9,15,820.0,85.0,4.35,17.0,541.5,736.8,591.27
2016,10,2,9,30,836.0,87.0,4.4,17.0,580.0,786.73,626.9
2016,10,2,9,45,452.0,185.5,4.5,17.5,454.0,603.07,484.1
2016,10,2,10,0,68.0,284.0,4.6,18.0,328.0,346.33,275.08
2016,10,2,10,15,148.0,302.5,4.7,18.0,403.5,456.88,363.81
2016,10,2,10,30,228.0,321.0,4.8,18.0,479.0,556.5,441.5
2016,10,2,10,45,309.5,312.0,4.9,18.0,532.0,646.92,511.16
2016,10,2,11,0,391.0,303.0,5.0,18.0,585.0,722.62,569.18
2016,10,2,11,15,207.0,292.0,5.0,18.0,441.5,516.45,409.71
2016,10,2,11,30,23.0,281.0,5.0,18.0,298.0,287.72,226.66
2016,10,2,11,45,70.0,319.5,5.05,18.0,372.0,394.89,312.48
2016,10,2,12,0,117.0,358.0,5.1,18.0,446.0,504.29,397.44
2016,10,2,12,15,306.0,313.5,5.1,18.0,540.5,661.68,522.16
2016,10,2,12,30,495.0,269.0,5.1,18.0,635.0,815.76,640.13
2016,10,2,12,45,692.0,184.5,5.2,18.5,687.5,917.94,716.4
2016,10,2,13,0,889.0,100.0,5.3,19.0,740.0,985.53,763.66
2016,10,2,13,15,883.5,99.0,5.35,18.5,720.0,961.5,748.79
2016,10,2,13,30,878.0,98.0,5.4,18.0,700.0,934.09,732.01
2016,10,2,13,45,873.0,95.5,5.5,18.0,674.0,902.18,710.77
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,867.17,687.14
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,831.09,662.03
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,785.1,629.36
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,732.28,591.39
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,678.34,552.0
2016,10,2,15,15,782.5,82.0,5.7,17.5,452.5,618.55,506.2
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,558.91,458.95
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.0,492.09,403.61
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,428.99,349.71
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,359.65,289.9
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,295.01,232.4
2016,10,2,16,45,501.0,53.5,5.7,16.0,160.0,223.39,168.6
2016,10,2,17,0,419.0,46.0,5.7,16.0,111.0,161.28,113.34
2016,10,2,17,15,289.0,33.5,5.55,15.5,70.0,95.62,57.82
2016,10,2,17,30,159.0,21.0,5.4,15.0,29.0,42.38,0.0
2016,10,2,17,45,79.5,10.5,5.3,14.5,14.5,14.23,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,49.5,11.5,2.2,12.5,14.5,14.31,0.0
2016,10,3,6,30,99.0,23.0,2.3,13.0,29.0,38.63,8.87
2016,10,3,6,45,169.0,39.5,2.45,13.5,62.5,82.55,54.87
2016,10,3,7,0,239.0,56.0,2.6,14.0,96.0,130.55,96.12
2016,10,3,7,15,275.5,73.5,2.65,14.0,134.5,177.37,137.98
2016,10,3,7,30,312.0,91.0,2.7,14.0,173.0,228.56,183.34
2016,10,3,7,45,338.5,106.0,2.75,14.5,212.0,276.7,225.19
2016,10,3,8,0,365.0,121.0,2.8,15.0,251.0,327.45,268.07
2016,10,3,8,15,182.5,94.5,2.8,15.0,159.5,206.7,170.01
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,60.11,45.38
2016,10,3,8,45,0.0,94.0,2.8,15.5,94.0,83.69,65.04
2016,10,3,9,0,0.0,120.0,2.8,16.0,120.0,108.05,84.93
2016,10,3,9,15,2.0,151.0,2.75,16.0,152.0,139.14,110.31
2016,10,3,9,30,4.0,182.0,2.7,16.0,184.0,170.88,135.91
2016,10,3,9,45,17.5,217.0,2.7,16.5,228.0,216.93,172.83
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,278.97,221.66
2016,10,3,10,15,15.5,206.5,2.75,17.0,216.5,204.94,162.08
2016,10,3,10,30,0.0,161.0,2.8,17.0,161.0,146.3,114.37
2016,10,3,10,45,1.5,173.0,2.9,17.5,174.0,159.21,124.58
2016,10,3,11,0,3.0,185.0,3.0,18.0,187.0,172.26,134.71
2016,10,3,11,15,5.5,200.5,3.1,18.0,204.5,189.83,148.72
2016,10,3,11,30,8.0,216.0,3.2,18.0,222.0,207.57,162.82
2016,10,3,11,45,22.5,261.5,3.3,18.0,278.5,267.65,210.68
2016,10,3,12,0,37.0,307.0,3.4,18.0,335.0,348.32,273.66
2016,10,3,12,15,64.5,325.5,3.4,18.0,373.5,396.55,311.47
2016,10,3,12,30,92.0,344.0,3.4,18.0,412.0,444.54,348.82
2016,10,3,12,45,47.5,264.5,3.45,18.0,299.5,311.18,245.34
2016,10,3,13,0,3.0,185.0,3.5,18.0,187.0,172.27,134.6
2016,10,3,13,15,1.5,144.0,3.55,18.0,145.0,131.47,102.11
2016,10,3,13,30,0.0,103.0,3.6,18.0,103.0,91.68,69.9
2016,10,3,13,45,0.0,123.5,3.65,18.0,123.5,110.78,85.63
2016,10,3,14,0,0.0,144.0,3.7,18.0,144.0,130.27,101.64
2016,10,3,14,15,0.0,133.5,3.7,18.0,133.5,120.39,93.78
2016,10,3,14,30,0.0,123.0,3.7,18.0,123.0,110.57,85.97
2016,10,3,14,45,0.0,125.0,3.75,18.0,125.0,112.67,87.93
2016,10,3,15,0,0.0,127.0,3.8,18.0,127.0,114.88,89.99
2016,10,3,15,15,0.0,93.0,3.8,17.5,93.0,82.83,63.85
2016,10,3,15,30,0.0,59.0,3.8,17.0,59.0,52.12,38.43
2016,10,3,15,45,0.0,51.5,3.8,17.0,51.5,45.46,32.92
2016,10,3,16,0,0.0,44.0,3.8,17.0,44.0,38.8,27.35
2016,10,3,16,15,0.0,37.0,3.75,17.0,37.0,32.6,22.1
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,26.41,16.78
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,19.79,11.02
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,13.18,5.26
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,7.9,0.41
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.63,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.36,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,12.0,3.35,14.0,16.0,15.65,0.0
2016,10,4,6,30,120.0,24.0,3.5,14.0,32.0,44.88,7.4
2016,10,4,6,45,223.0,40.5,3.65,14.5,71.0,95.26,62.47
2016,10,4,7,0,326.0,57.0,3.8,15.0,110.0,155.58,113.63
2016,10,4,7,15,163.0,56.0,3.8,15.0,82.5,115.43,88.49
2016,10,4,7,30,0.0,55.0,3.8,15.0,55.0,48.61,35.85
2016,10,4,7,45,0.0,68.5,3.85,15.0,68.5,60.92,46.45
2016,10,4,8,0,0.0,82.0,3.9,15.0,82.0,73.31,56.91
2016,10,4,8,15,0.0,73.0,3.85,15.5,73.0,64.56,49.28
2016,10,4,8,30,0.0,64.0,3.8,16.0,64.0,56.56,42.32
2016,10,4,8,45,0.0,106.5,3.75,16.5,106.5,95.52,74.68
2016,10,4,9,0,0.0,149.0,3.7,17.0,149.0,136.22,107.85
2016,10,4,9,15,176.0,192.0,3.55,17.0,294.5,334.83,272.71
2016,10,4,9,30,352.0,235.0,3.4,17.0,440.0,544.74,437.85
2016,10,4,9,45,595.5,170.0,3.3,17.5,540.0,714.23,567.29
2016,10,4,10,0,839.0,105.0,3.2,18.0,640.0,872.52,678.38
2016,10,4,10,15,849.0,106.5,3.15,18.0,667.5,909.52,701.58
2016,10,4,10,30,859.0,108.0,3.1,18.0,695.0,943.68,723.62
2016,10,4,10,45,871.5,106.5,3.1,18.5,716.0,963.96,735.03
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,990.5,750.82
2016,10,4,11,15,888.0,105.5,3.2,19.0,748.5,1007.61,762.45
2016,10,4,11,30,892.0,106.0,3.3,19.0,760.0,1021.02,771.8
2016,10,4,11,45,900.5,102.5,3.45,19.5,765.5,1030.59,777.64
2016,10,4,12,0,909.0,99.0,3.6,20.0,771.0,1036.3,781.03
2016,10,4,12,15,908.0,99.0,3.8,20.0,766.5,1032.58,780.07
2016,10,4,12,30,907.0,99.0,4.0,20.0,762.0,1024.96,776.6
2016,10,4,12,45,905.0,97.5,4.25,20.0,749.5,1010.75,769.01
2016,10,4,13,0,903.0,96.0,4.5,20.0,737.0,992.76,759.09
2016,10,4,13,15,897.0,95.0,4.7,20.0,716.5,967.86,744.42
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,939.56,727.18
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,905.51,705.61
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,868.49,681.57
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.0,824.57,652.85
2016,10,4,14,30,851.0,86.0,5.5,19.0,571.0,784.89,626.81
2016,10,4,14,45,835.0,83.0,5.65,19.0,531.0,732.49,589.7
2016,10,4,15,0,819.0,80.0,5.8,19.0,491.0,678.76,550.92
2016,10,4,15,15,795.0,77.0,5.85,19.0,445.5,618.8,504.29
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,558.93,456.16
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,493.5,402.23
2016,10,4,16,0,703.0,67.0,6.1,19.0,303.0,429.96,348.15
2016,10,4,16,15,652.5,61.5,6.05,18.5,252.5,360.76,288.42
2016,10,4,16,30,602.0,56.0,6.0,18.0,202.0,295.06,230.02
2016,10,4,16,45,516.5,48.5,6.0,17.5,153.0,221.61,165.22
2016,10,4,17,0,431.0,41.0,6.0,17.0,104.0,158.16,109.17
2016,10,4,17,15,290.5,29.0,5.8,16.5,64.0,90.95,51.27
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,33.01,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,7.73,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.5,11.0,3.7,11.5,17.0,18.31,0.0
2016,10,5,6,30,207.0,22.0,3.8,12.0,34.0,55.99,4.4
2016,10,5,6,45,342.0,33.0,3.9,13.0,77.0,113.85,72.79
2016,10,5,7,0,477.0,44.0,4.0,14.0,120.0,185.39,133.84
2016,10,5,7,15,552.5,51.0,4.0,14.5,169.5,249.73,191.64
2016,10,5,7,30,628.0,58.0,4.0,15.0,219.0,322.62,256.28
2016,10,5,7,45,681.5,62.0,4.05,15.5,270.5,389.04,314.77
2016,10,5,8,0,735.0,66.0,4.1,16.0,322.0,461.61,376.41
2016,10,5,8,15,767.5,69.5,4.0,16.5,371.0,526.02,429.38
2016,10,5,8,30,800.0,73.0,3.9,17.0,420.0,592.0,481.58
2016,10,5,8,45,826.0,74.5,3.8,17.5,466.0,652.45,527.72
2016,10,5,9,0,852.0,76.0,3.7,18.0,512.0,712.96,570.97
2016,10,5,9,15,868.5,78.5,3.6,18.5,552.0,761.16,603.23
2016,10,5,9,30,885.0,81.0,3.5,19.0,592.0,813.21,637.64
2016,10,5,9,45,899.5,81.5,3.4,19.5,626.5,859.46,667.12
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,903.45,694.48
2016,10,5,10,15,922.0,83.0,3.25,20.0,688.0,939.62,717.68
2016,10,5,10,30,930.0,84.0,3.2,20.0,715.0,972.64,738.61
2016,10,5,10,45,937.0,84.0,3.2,20.0,735.0,1000.16,756.13
2016,10,5,11,0,944.0,84.0,3.2,20.0,755.0,1024.12,771.31
2016,10,5,11,15,947.0,84.5,3.3,20.0,766.5,1040.99,782.69
2016,10,5,11,30,950.0,85.0,3.4,20.0,778.0,1053.9,791.63
2016,10,5,11,45,951.0,85.0,3.55,20.5,781.5,1060.19,795.21
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,1062.39,796.23
2016,10,5,12,15,950.5,85.0,3.85,21.0,779.5,1057.97,794.51
2016,10,5,12,30,949.0,85.0,4.0,21.0,774.0,1049.47,790.21
2016,10,5,12,45,938.0,87.5,4.15,21.0,759.0,1030.58,778.97
2016,10,5,13,0,927.0,90.0,4.3,21.0,744.0,1008.0,765.29
2016,10,5,13,15,921.0,89.5,4.45,21.0,723.0,983.16,750.07
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,954.82,732.83
2016,10,5,13,45,904.5,88.0,4.75,21.0,673.0,918.55,709.81
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,879.4,684.47
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,833.99,654.2
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,786.42,621.85
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,738.13,588.38
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,682.48,548.69
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,621.54,502.78
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,560.78,455.24
2016,10,5,15,45,736.5,71.0,5.7,20.0,348.0,492.66,399.49
2016,10,5,16,0,697.0,68.0,5.8,20.0,298.0,428.46,345.14
2016,10,5,16,15,643.5,62.0,5.8,19.5,247.5,356.55,283.6
2016,10,5,16,30,590.0,56.0,5.8,19.0,197.0,289.8,224.68
2016,10,5,16,45,503.5,48.5,5.85,18.5,148.0,216.92,160.7
2016,10,5,17,0,417.0,41.0,5.9,18.0,99.0,154.14,105.48
2016,10,5,17,15,273.0,28.5,5.8,17.0,60.0,86.82,46.81
2016,10,5,17,30,129.0,16.0,5.7,16.0,21.0,29.47,0.0
2016,10,5,17,45,64.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,16.0,17.53,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,32.0,54.14,0.0
2016,10,6,6,45,341.0,30.5,1.5,14.0,74.0,111.7,70.23
2016,10,6,7,0,475.0,41.0,1.6,15.0,116.0,182.38,130.28
2016,10,6,7,15,549.0,48.0,1.8,15.0,165.0,245.97,187.18
2016,10,6,7,30,623.0,55.0,2.0,15.0,214.0,317.98,250.9
2016,10,6,7,45,674.0,59.5,2.2,15.5,264.0,383.52,308.15
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,454.82,368.24
2016,10,6,8,15,756.5,67.5,2.4,16.5,362.0,518.03,419.58
2016,10,6,8,30,788.0,71.0,2.4,17.0,410.0,582.71,470.11
2016,10,6,8,45,812.5,73.0,2.45,17.5,455.0,642.03,515.05
2016,10,6,9,0,837.0,75.0,2.5,18.0,500.0,701.32,557.25
2016,10,6,9,15,853.0,77.5,2.5,18.5,539.0,748.37,588.57
2016,10,6,9,30,869.0,80.0,2.5,19.0,578.0,799.31,622.13
2016,10,6,9,45,887.0,79.0,2.5,19.5,613.0,846.03,652.06
2016,10,6,10,0,905.0,78.0,2.5,20.0,648.0,890.79,680.17
2016,10,6,10,15,912.5,79.0,2.45,20.5,674.5,926.14,701.02
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,958.34,719.57
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,984.83,734.65
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,1007.72,747.37
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.0,1024.3,757.47
2016,10,6,11,30,936.0,83.0,2.4,22.0,761.0,1037.0,765.21
2016,10,6,11,45,937.0,83.0,2.4,22.5,764.5,1043.13,767.37
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,1045.22,767.14
2016,10,6,12,15,937.0,82.5,2.5,23.0,763.0,1040.68,765.4
2016,10,6,12,30,936.0,82.0,2.6,23.0,758.0,1032.12,761.22
2016,10,6,12,45,932.5,81.5,2.75,23.5,745.0,1017.13,751.96
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,998.29,740.22
2016,10,6,13,15,923.5,80.5,3.0,23.5,711.5,973.84,727.17
2016,10,6,13,30,918.0,80.0,3.1,23.0,691.0,945.87,711.66
2016,10,6,13,45,908.0,79.0,3.25,23.0,662.5,909.93,689.52
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,871.1,665.11
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,827.36,636.61
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,781.35,606.09
2016,10,6,14,45,856.0,73.0,3.7,23.0,524.0,728.3,569.95
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,674.07,532.27
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,619.28,492.58
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,559.47,446.99
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,492.66,393.46
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,427.87,339.67
2016,10,6,16,15,670.5,54.5,4.25,21.0,244.0,357.76,281.04
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,292.28,224.14
2016,10,6,16,45,536.0,43.0,4.35,19.5,145.5,220.34,161.2
2016,10,6,17,0,452.0,36.0,4.4,19.0,97.0,157.09,105.56
2016,10,6,17,15,226.0,27.5,4.4,18.0,58.0,76.36,38.45
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,13.64,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,28.66,0.0
2016,10,7,6,45,236.0,35.0,1.85,14.5,71.0,93.71,59.37
2016,10,7,7,0,472.0,40.0,2.0,15.0,112.0,181.1,129.37
2016,10,7,7,15,545.0,47.0,1.95,15.5,160.0,244.15,185.49
2016,10,7,7,30,618.0,54.0,1.9,16.0,208.0,315.5,247.9
2016,10,7,7,45,666.5,58.5,1.9,16.5,257.5,379.54,303.39
2016,10,7,8,0,715.0,63.0,1.9,17.0,307.0,449.08,361.23
2016,10,7,8,15,747.0,66.5,1.9,17.5,354.5,511.95,411.79
2016,10,7,8,30,779.0,70.0,1.9,18.0,402.0,576.37,461.57
2016,10,7,8,45,802.5,72.5,1.95,19.0,446.0,635.08,504.6
2016,10,7,9,0,826.0,75.0,2.0,20.0,490.0,693.68,544.77
2016,10,7,9,15,842.5,77.0,2.1,20.5,529.5,739.94,575.71
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,790.17,609.09
2016,10,7,9,45,856.5,86.5,2.35,22.0,598.5,829.19,633.31
2016,10,7,10,0,854.0,94.0,2.5,23.0,628.0,872.84,660.47
2016,10,7,10,15,863.0,95.5,2.5,23.5,654.5,900.54,676.52
2016,10,7,10,30,872.0,97.0,2.5,24.0,681.0,933.36,696.03
2016,10,7,10,45,877.0,98.0,2.5,24.5,699.5,958.7,710.38
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,980.64,722.52
2016,10,7,11,15,885.0,100.0,2.4,25.0,729.5,997.06,731.52
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,1009.79,738.18
2016,10,7,11,45,888.0,101.5,2.25,25.5,743.5,1015.17,739.32
2016,10,7,12,0,888.0,102.0,2.2,26.0,746.0,1016.72,738.19
2016,10,7,12,15,886.5,102.0,2.15,26.0,741.5,1012.36,734.92
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,1004.19,729.42
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,989.01,718.19
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,960.31,698.48
2016,10,7,13,15,726.5,153.5,2.0,27.0,648.5,886.42,651.28
2016,10,7,13,30,620.0,187.0,2.0,27.0,597.0,806.42,599.44
2016,10,7,13,45,707.5,151.0,2.05,27.0,600.0,826.26,614.91
2016,10,7,14,0,795.0,115.0,2.1,27.0,603.0,832.06,620.14
2016,10,7,14,15,666.0,143.0,2.2,27.0,536.0,732.25,553.67
2016,10,7,14,30,537.0,171.0,2.3,27.0,469.0,627.21,479.75
2016,10,7,14,45,499.5,166.5,2.4,27.0,428.0,569.97,439.49
2016,10,7,15,0,462.0,162.0,2.5,27.0,387.0,514.36,399.07
2016,10,7,15,15,438.0,149.0,2.65,26.5,346.0,460.43,360.01
2016,10,7,15,30,414.0,136.0,2.8,26.0,305.0,407.76,320.57
2016,10,7,15,45,378.0,126.0,2.95,25.5,265.5,353.36,278.36
2016,10,7,16,0,342.0,116.0,3.1,25.0,226.0,302.11,237.35
2016,10,7,16,15,307.5,99.5,3.2,24.0,185.5,241.01,187.84
2016,10,7,16,30,273.0,83.0,3.3,23.0,145.0,191.94,146.59
2016,10,7,16,45,220.0,65.0,3.4,22.5,107.0,139.59,102.25
2016,10,7,17,0,167.0,47.0,3.5,22.0,69.0,93.81,63.42
2016,10,7,17,15,83.5,29.0,3.45,21.5,40.0,48.0,21.55
2016,10,7,17,30,0.0,11.0,3.4,21.0,11.0,10.01,0.0
2016,10,7,17,45,0.0,5.5,3.4,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,13.59,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,39.52,0.0
2016,10,8,6,45,245.5,33.0,1.3,17.5,63.5,94.02,57.89
2016,10,8,7,0,373.0,47.0,1.3,18.0,102.0,161.58,114.8
2016,10,8,7,15,454.0,56.0,1.35,18.5,149.5,223.68,168.38
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,295.1,229.26
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,359.99,284.12
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,429.85,341.11
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,493.2,390.79
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,558.78,440.13
2016,10,8,8,45,740.0,91.5,1.4,22.0,434.0,617.4,481.86
2016,10,8,9,0,766.0,95.0,1.4,23.0,478.0,673.72,520.28
2016,10,8,9,15,785.0,98.0,1.4,23.5,517.0,726.57,554.49
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,778.35,587.21
2016,10,8,9,45,855.0,89.0,1.45,25.0,598.0,838.16,623.96
2016,10,8,10,0,906.0,77.0,1.5,26.0,640.0,890.19,654.61
2016,10,8,10,15,914.0,78.0,1.35,26.5,666.5,925.84,672.75
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,958.38,688.45
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.0,984.86,700.74
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,1007.72,710.58
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.0,1024.15,715.67
2016,10,8,11,30,937.0,83.0,0.6,28.0,753.0,1036.69,718.08
2016,10,8,11,45,937.0,83.5,0.45,28.5,756.0,1042.27,715.99
2016,10,8,12,0,937.0,84.0,0.3,29.0,759.0,1043.81,711.76
2016,10,8,12,15,936.0,83.5,0.5,29.0,754.0,1039.13,713.88
2016,10,8,12,30,935.0,83.0,0.7,29.0,749.0,1030.43,713.76
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.0,1015.44,709.2
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,996.64,701.73
2016,10,8,13,15,921.0,82.0,1.4,30.0,702.0,971.06,690.06
2016,10,8,13,30,915.0,81.0,1.6,30.0,681.0,942.0,675.73
2016,10,8,13,45,905.5,80.0,1.8,30.0,652.5,906.53,656.74
2016,10,8,14,0,896.0,79.0,2.0,30.0,624.0,868.15,635.26
2016,10,8,14,15,883.0,77.5,2.1,29.5,589.0,823.62,609.42
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,776.92,581.49
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.5,724.05,547.44
2016,10,8,15,0,834.0,72.0,2.4,29.0,473.0,675.09,515.38
2016,10,8,15,15,809.5,69.0,2.45,28.5,427.5,614.26,472.8
2016,10,8,15,30,785.0,66.0,2.5,28.0,382.0,553.58,428.37
2016,10,8,15,45,749.5,62.5,2.65,27.5,333.0,486.91,377.87
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,422.33,326.72
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,351.06,268.78
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,284.67,212.58
