Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,213.18,151.85
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,150.58,97.88
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,80.22,30.41
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,25.1,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,15.98,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,49.38,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,107.73,64.89
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,177.54,125.47
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,241.46,181.66
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,314.17,244.43
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,379.36,300.11
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,447.51,356.1
2016,10,9,8,15,739.5,69.0,1.45,19.5,349.5,511.27,406.36
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,576.74,455.76
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,635.32,497.14
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,693.76,535.61
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.5,746.55,569.5
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,797.97,601.72
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,836.79,623.62
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,880.27,648.26
2016,10,9,10,15,892.0,86.5,1.35,25.5,657.0,915.78,669.2
2016,10,9,10,30,900.0,88.0,1.4,26.0,683.0,948.25,688.12
2016,10,9,10,45,904.0,89.5,1.45,26.5,701.5,973.69,702.49
2016,10,9,11,0,908.0,91.0,1.5,27.0,720.0,995.56,714.7
2016,10,9,11,15,911.0,91.5,1.6,27.0,731.0,1011.6,725.49
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,1023.85,734.09
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,1028.32,738.66
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,1028.85,740.87
2016,10,9,12,15,909.0,93.5,2.1,27.0,741.0,1023.2,738.65
2016,10,9,12,30,907.0,93.0,2.2,27.0,736.0,1013.66,734.1
2016,10,9,12,45,898.5,94.5,2.3,27.0,721.5,996.31,724.61
2016,10,9,13,0,890.0,96.0,2.4,27.0,707.0,975.39,712.88
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.5,949.57,698.82
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,920.48,682.52
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,884.28,660.39
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,853.15,641.49
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,807.72,612.99
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,760.34,582.74
2016,10,9,14,45,804.5,85.5,2.75,25.0,496.5,707.03,546.85
2016,10,9,15,0,785.0,83.0,2.8,25.0,456.0,652.8,509.25
2016,10,9,15,15,758.0,79.5,2.75,24.5,411.0,592.03,464.79
2016,10,9,15,30,731.0,76.0,2.7,24.0,366.0,531.78,419.23
2016,10,9,15,45,693.0,71.5,2.7,23.5,318.0,467.16,368.77
2016,10,9,16,0,655.0,67.0,2.7,23.0,270.0,403.32,317.04
2016,10,9,16,15,599.0,60.5,2.6,22.5,221.0,332.62,258.1
2016,10,9,16,30,543.0,54.0,2.5,22.0,172.0,267.46,202.01
2016,10,9,16,45,454.5,45.0,2.45,21.5,125.5,195.92,140.87
2016,10,9,17,0,366.0,36.0,2.4,21.0,79.0,134.94,88.1
2016,10,9,17,15,221.0,22.5,2.3,20.0,44.5,67.85,20.12
2016,10,9,17,30,76.0,9.0,2.2,19.0,10.0,16.6,0.0
2016,10,9,17,45,38.0,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.01,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,20.46,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,82.91,50.8
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,158.66,113.94
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,220.54,168.58
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,291.66,230.81
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,357.5,287.63
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,428.68,346.94
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,491.18,397.89
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,555.87,448.68
2016,10,10,8,45,741.5,89.0,1.7,16.5,427.5,616.08,493.37
2016,10,10,9,0,773.0,91.0,1.6,17.0,472.0,674.62,534.83
2016,10,10,9,15,792.0,94.0,1.6,17.5,510.5,727.58,570.17
2016,10,10,9,30,811.0,97.0,1.6,18.0,549.0,779.46,603.98
2016,10,10,9,45,834.5,95.0,1.6,18.5,584.5,827.9,634.7
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,874.76,663.8
2016,10,10,10,15,867.0,94.5,1.6,19.0,646.0,902.29,680.76
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,934.96,701.32
2016,10,10,10,45,882.5,97.0,1.65,19.5,691.0,961.58,717.06
2016,10,10,11,0,889.0,98.0,1.7,20.0,710.0,984.83,730.64
2016,10,10,11,15,892.5,98.5,1.75,20.0,721.0,1001.03,741.11
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,1013.52,749.39
2016,10,10,11,45,896.5,99.5,1.85,20.5,735.0,1019.23,752.01
2016,10,10,12,0,897.0,100.0,1.9,21.0,738.0,1021.09,752.35
2016,10,10,12,15,895.5,100.0,1.95,21.0,733.0,1016.5,750.15
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,1008.09,745.67
2016,10,10,12,45,879.5,104.0,2.15,21.0,712.5,987.87,734.77
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,974.27,728.26
2016,10,10,13,15,858.0,107.0,2.35,21.0,676.0,948.5,712.47
2016,10,10,13,30,851.0,106.0,2.4,21.0,655.0,919.48,694.56
2016,10,10,13,45,834.0,106.5,2.45,21.0,625.5,880.26,669.58
2016,10,10,14,0,817.0,107.0,2.5,21.0,596.0,838.72,642.79
2016,10,10,14,15,802.0,104.5,2.55,20.5,561.5,793.43,614.19
2016,10,10,14,30,787.0,102.0,2.6,20.0,527.0,746.33,583.74
2016,10,10,14,45,759.5,101.0,2.65,20.0,485.5,693.36,547.28
2016,10,10,15,0,732.0,100.0,2.7,20.0,444.0,637.09,506.3
2016,10,10,15,15,702.0,95.5,2.75,19.5,399.0,575.5,460.66
2016,10,10,15,30,672.0,91.0,2.8,19.0,354.0,514.9,414.16
2016,10,10,15,45,625.0,86.0,2.85,18.5,306.0,446.01,359.42
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,380.72,305.63
2016,10,10,16,15,516.5,73.0,2.8,17.5,209.5,310.28,245.93
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,246.05,189.99
2016,10,10,16,45,360.5,53.0,2.65,16.5,116.0,173.71,127.81
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,115.28,77.0
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,48.83,7.93
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.82,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.64,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,10.1,1.92
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,16.71,8.29
2016,10,11,7,15,0.0,28.5,1.7,14.0,28.5,25.09,15.71
2016,10,11,7,30,0.0,38.0,1.7,14.0,38.0,33.49,23.09
2016,10,11,7,45,0.0,48.0,1.75,14.5,48.0,42.35,30.71
2016,10,11,8,0,0.0,58.0,1.8,15.0,58.0,51.22,38.21
2016,10,11,8,15,0.0,89.5,1.8,15.0,89.5,80.45,62.9
2016,10,11,8,30,0.0,121.0,1.8,15.0,121.0,110.77,88.12
2016,10,11,8,45,0.0,135.0,1.8,15.5,135.0,123.96,98.6
2016,10,11,9,0,0.0,149.0,1.8,16.0,149.0,137.22,109.03
2016,10,11,9,15,7.0,172.5,1.75,16.5,176.5,165.51,131.78
2016,10,11,9,30,14.0,196.0,1.7,17.0,204.0,194.61,154.79
2016,10,11,9,45,15.5,208.0,1.7,17.5,217.5,207.95,164.79
2016,10,11,10,0,17.0,220.0,1.7,18.0,231.0,221.45,174.87
2016,10,11,10,15,450.0,155.5,1.65,18.0,449.5,600.68,476.55
2016,10,11,10,30,883.0,91.0,1.6,18.0,668.0,935.19,708.05
2016,10,11,10,45,890.0,91.5,1.55,18.0,687.0,961.76,720.07
2016,10,11,11,0,897.0,92.0,1.5,18.0,706.0,984.95,733.57
2016,10,11,11,15,900.5,92.5,1.5,18.0,717.0,1001.18,743.35
2016,10,11,11,30,904.0,93.0,1.5,18.0,728.0,1013.67,750.9
2016,10,11,11,45,905.0,93.0,1.5,18.5,731.0,1019.26,752.75
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,1020.97,752.33
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,1016.8,750.54
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,1008.75,746.46
2016,10,11,12,45,717.0,159.5,1.65,19.0,654.5,909.28,682.16
2016,10,11,13,0,530.0,226.0,1.7,19.0,585.0,784.63,597.62
2016,10,11,13,15,561.0,207.5,1.85,19.0,576.5,781.09,599.29
2016,10,11,13,30,592.0,189.0,2.0,19.0,568.0,780.18,601.3
2016,10,11,13,45,535.5,199.0,2.15,19.0,531.0,716.99,557.21
2016,10,11,14,0,479.0,209.0,2.3,19.0,494.0,661.16,517.67
2016,10,11,14,15,406.5,212.0,2.45,18.5,444.0,586.24,463.75
2016,10,11,14,30,334.0,215.0,2.6,18.0,394.0,502.32,401.66
2016,10,11,14,45,448.5,172.0,2.8,18.0,392.5,536.59,431.52
2016,10,11,15,0,563.0,129.0,3.0,18.0,391.0,551.51,445.38
2016,10,11,15,15,614.0,103.5,3.1,17.5,363.0,527.21,428.0
2016,10,11,15,30,665.0,78.0,3.2,17.0,335.0,495.18,403.55
2016,10,11,15,45,601.5,80.0,3.35,17.0,289.5,426.11,346.81
2016,10,11,16,0,538.0,82.0,3.5,17.0,244.0,361.86,292.54
2016,10,11,16,15,480.0,73.0,3.5,16.5,197.5,294.27,234.69
2016,10,11,16,30,422.0,64.0,3.5,16.0,151.0,232.6,180.48
2016,10,11,16,45,335.5,51.0,3.5,16.0,108.0,163.87,120.58
2016,10,11,17,0,249.0,38.0,3.5,16.0,65.0,107.99,71.07
2016,10,11,17,15,124.5,19.0,3.45,15.5,32.5,45.23,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.0,7.5,2.1,12.0,9.5,0.0,0.0
2016,10,12,6,30,98.0,15.0,2.0,12.0,19.0,28.11,0.0
2016,10,12,6,45,228.5,29.5,1.95,12.5,56.0,88.64,51.39
2016,10,12,7,0,359.0,44.0,1.9,13.0,93.0,156.36,112.56
2016,10,12,7,15,442.0,54.0,1.75,13.5,139.5,219.3,168.15
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,291.82,231.18
2016,10,12,7,45,270.0,91.0,1.45,14.5,154.5,225.44,182.5
2016,10,12,8,0,15.0,118.0,1.3,15.0,123.0,118.16,94.35
2016,10,12,8,15,20.0,135.5,1.4,15.0,143.0,138.39,111.5
2016,10,12,8,30,25.0,153.0,1.5,15.0,163.0,159.24,128.66
2016,10,12,8,45,106.0,181.0,1.6,15.5,231.0,263.73,214.78
2016,10,12,9,0,187.0,209.0,1.7,16.0,299.0,357.94,290.06
2016,10,12,9,15,498.0,153.0,1.9,16.0,421.0,566.71,456.81
2016,10,12,9,30,809.0,97.0,2.1,16.0,543.0,777.7,613.55
2016,10,12,9,45,638.5,158.0,2.3,16.5,522.5,738.59,582.39
2016,10,12,10,0,468.0,219.0,2.5,17.0,502.0,673.61,530.94
2016,10,12,10,15,660.5,162.5,2.7,17.0,580.5,807.08,631.96
2016,10,12,10,30,853.0,106.0,2.9,17.0,659.0,933.75,720.52
2016,10,12,10,45,674.5,174.0,3.1,17.0,619.0,867.01,673.28
2016,10,12,11,0,496.0,242.0,3.3,17.0,579.0,775.74,606.26
2016,10,12,11,15,681.0,176.5,3.3,17.0,647.5,898.96,697.32
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,1007.01,770.9
2016,10,12,11,45,870.5,109.5,3.35,17.5,719.0,1014.15,773.54
2016,10,12,12,0,875.0,108.0,3.4,18.0,722.0,1006.78,767.35
2016,10,12,12,15,873.0,107.5,3.3,18.0,716.5,1001.08,762.88
2016,10,12,12,30,871.0,107.0,3.2,18.0,711.0,991.66,756.01
2016,10,12,12,45,721.0,158.5,3.15,18.0,652.0,911.3,700.79
2016,10,12,13,0,571.0,210.0,3.1,18.0,593.0,805.4,626.29
2016,10,12,13,15,552.0,209.0,3.2,18.0,570.0,773.88,605.25
2016,10,12,13,30,533.0,208.0,3.3,18.0,547.0,740.8,582.23
2016,10,12,13,45,446.5,223.5,3.4,18.0,499.0,665.03,525.87
2016,10,12,14,0,360.0,239.0,3.5,18.0,451.0,577.91,460.32
2016,10,12,14,15,583.0,164.0,3.7,18.0,483.5,676.68,541.31
2016,10,12,14,30,806.0,89.0,3.9,18.0,516.0,744.08,593.96
2016,10,12,14,45,518.0,140.5,4.1,18.0,407.0,552.11,447.19
2016,10,12,15,0,230.0,192.0,4.3,18.0,298.0,374.48,304.17
2016,10,12,15,15,472.5,132.5,4.15,17.5,322.0,462.37,378.47
2016,10,12,15,30,715.0,73.0,4.0,17.0,346.0,515.89,421.97
2016,10,12,15,45,679.0,67.5,3.85,17.0,299.0,452.33,368.46
2016,10,12,16,0,643.0,62.0,3.7,17.0,252.0,389.37,314.44
2016,10,12,16,15,583.5,56.0,3.45,16.5,204.0,318.87,253.4
2016,10,12,16,30,524.0,50.0,3.2,16.0,156.0,254.36,195.95
2016,10,12,16,45,428.5,41.0,3.0,15.5,111.0,182.49,132.96
2016,10,12,17,0,333.0,32.0,2.8,15.0,66.0,122.13,78.35
2016,10,12,17,15,166.5,16.0,2.8,14.5,33.0,49.82,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,15.46,0.0
2016,10,13,6,45,163.0,28.5,2.45,13.0,50.5,73.53,41.11
2016,10,13,7,0,326.0,40.0,2.5,13.0,84.0,143.88,103.29
2016,10,13,7,15,386.5,52.5,2.6,13.5,126.0,199.5,153.38
2016,10,13,7,30,447.0,65.0,2.7,14.0,168.0,262.21,209.07
2016,10,13,7,45,491.0,74.5,2.8,14.5,212.0,320.95,260.79
2016,10,13,8,0,535.0,84.0,2.9,15.0,256.0,383.84,314.46
2016,10,13,8,15,562.5,92.5,2.8,15.0,297.5,440.06,361.51
2016,10,13,8,30,590.0,101.0,2.7,15.0,339.0,497.84,408.28
2016,10,13,8,45,525.5,131.0,2.6,15.5,360.5,512.81,418.42
2016,10,13,9,0,461.0,161.0,2.5,16.0,382.0,525.97,426.28
2016,10,13,9,15,380.5,194.5,2.4,16.5,387.0,509.76,410.95
2016,10,13,9,30,300.0,228.0,2.3,17.0,392.0,499.37,399.57
2016,10,13,9,45,421.5,208.5,2.2,17.5,454.0,605.97,480.63
2016,10,13,10,0,543.0,189.0,2.1,18.0,516.0,705.83,553.36
2016,10,13,10,15,504.0,213.5,2.05,18.0,527.5,715.5,557.26
2016,10,13,10,30,465.0,238.0,2.0,18.0,539.0,720.7,558.7
2016,10,13,10,45,430.5,257.5,2.0,18.5,542.0,720.67,555.97
2016,10,13,11,0,396.0,277.0,2.0,19.0,545.0,700.91,539.74
2016,10,13,11,15,465.5,255.0,2.0,19.0,574.5,767.63,588.25
2016,10,13,11,30,535.0,233.0,2.0,19.0,604.0,816.72,623.44
2016,10,13,11,45,546.0,226.5,2.05,19.5,606.5,823.23,626.98
2016,10,13,12,0,557.0,220.0,2.1,20.0,609.0,827.18,629.25
2016,10,13,12,15,555.0,222.5,2.15,20.0,607.0,825.83,628.67
2016,10,13,12,30,553.0,225.0,2.2,20.0,605.0,821.89,626.44
2016,10,13,12,45,709.5,158.0,2.25,20.5,636.5,898.83,680.18
2016,10,13,13,0,866.0,91.0,2.3,21.0,668.0,942.31,708.53
2016,10,13,13,15,858.5,90.0,2.3,21.0,647.0,916.39,691.37
2016,10,13,13,30,851.0,89.0,2.3,21.0,626.0,887.33,672.79
2016,10,13,13,45,628.5,157.0,2.35,21.0,544.0,758.33,584.79
2016,10,13,14,0,406.0,225.0,2.4,21.0,462.0,600.83,469.08
2016,10,13,14,15,414.0,208.0,2.45,20.5,437.5,587.39,462.0
2016,10,13,14,30,422.0,191.0,2.5,20.0,413.0,556.95,441.36
2016,10,13,14,45,425.0,173.5,2.55,20.0,382.5,520.23,414.7
2016,10,13,15,0,428.0,156.0,2.6,20.0,352.0,481.93,386.2
2016,10,13,15,15,381.0,146.0,2.6,19.5,307.0,418.5,337.33
2016,10,13,15,30,334.0,136.0,2.6,19.0,262.0,348.43,282.2
2016,10,13,15,45,314.5,119.5,2.6,19.0,225.5,301.46,243.77
2016,10,13,16,0,295.0,103.0,2.6,19.0,189.0,256.12,205.56
2016,10,13,16,15,267.0,85.5,2.6,18.5,152.0,207.94,164.47
2016,10,13,16,30,239.0,68.0,2.6,18.0,115.0,162.8,125.01
2016,10,13,16,45,187.5,51.0,2.6,18.0,81.0,114.59,83.07
2016,10,13,17,0,136.0,34.0,2.6,18.0,47.0,72.76,45.27
2016,10,13,17,15,68.0,17.0,2.55,17.5,23.5,30.43,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,10.1,1.15
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,17.59,8.76
2016,10,14,7,15,0.0,30.5,7.4,16.0,30.5,26.87,16.92
2016,10,14,7,30,0.0,41.0,7.3,16.0,41.0,36.16,25.03
2016,10,14,7,45,0.0,52.5,7.25,16.5,52.5,46.35,33.76
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,56.6,42.4
2016,10,14,8,15,0.0,74.5,7.1,17.0,74.5,66.19,50.46
2016,10,14,8,30,0.0,85.0,7.0,17.0,85.0,75.83,58.46
2016,10,14,8,45,0.0,51.5,6.9,17.5,51.5,45.47,32.72
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,15.86,7.7
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,16.75,8.42
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,17.64,9.13
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,18.97,10.19
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,20.3,11.24
2016,10,14,10,15,0.0,45.0,6.25,19.0,45.0,39.79,27.35
2016,10,14,10,30,0.0,67.0,6.1,19.0,67.0,59.33,43.41
2016,10,14,10,45,0.0,51.5,5.95,19.0,51.5,45.58,32.03
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,31.84,20.68
2016,10,14,11,15,0.0,55.5,5.6,19.0,55.5,49.15,34.91
2016,10,14,11,30,0.0,75.0,5.4,19.0,75.0,66.48,49.11
2016,10,14,11,45,0.0,67.5,5.2,19.0,67.5,59.82,43.62
2016,10,14,12,0,0.0,60.0,5.0,19.0,60.0,53.15,38.16
2016,10,14,12,15,0.0,61.0,4.8,19.0,61.0,54.04,38.9
2016,10,14,12,30,0.0,62.0,4.6,19.0,62.0,54.92,39.64
2016,10,14,12,45,0.0,40.5,4.4,19.0,40.5,35.83,23.97
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,16.79,8.26
2016,10,14,13,15,0.0,44.0,3.95,19.0,44.0,38.92,26.59
2016,10,14,13,30,0.0,69.0,3.7,19.0,69.0,61.1,44.92
2016,10,14,13,45,0.0,75.0,3.5,19.0,75.0,66.41,49.36
2016,10,14,14,0,0.0,81.0,3.3,19.0,81.0,71.73,53.83
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,64.6,48.06
2016,10,14,14,30,0.0,65.0,2.9,19.0,65.0,57.48,42.29
2016,10,14,14,45,0.0,68.0,2.7,19.0,68.0,60.13,44.61
2016,10,14,15,0,0.0,71.0,2.5,19.0,71.0,62.78,46.94
2016,10,14,15,15,0.0,37.5,2.3,18.5,37.5,33.06,22.26
2016,10,14,15,30,0.0,4.0,2.1,18.0,4.0,3.51,0.0
2016,10,14,15,45,0.0,3.5,1.95,18.0,3.5,3.07,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.3,15.0,14.0,23.79,0.0
2016,10,15,6,45,227.5,24.5,3.6,15.5,49.0,83.65,41.16
2016,10,15,7,0,369.0,37.0,3.9,16.0,84.0,153.37,107.98
2016,10,15,7,15,454.5,45.5,4.15,16.0,129.0,215.85,163.97
2016,10,15,7,30,540.0,54.0,4.4,16.0,174.0,288.22,228.29
2016,10,15,7,45,592.0,59.5,4.7,16.5,220.5,351.31,284.51
2016,10,15,8,0,644.0,65.0,5.0,17.0,267.0,419.2,343.29
2016,10,15,8,15,680.5,69.5,5.35,17.0,313.0,481.5,396.91
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,544.08,449.59
2016,10,15,8,45,358.5,104.0,6.1,17.5,246.5,370.6,307.36
2016,10,15,9,0,0.0,134.0,6.5,18.0,134.0,122.81,96.75
2016,10,15,9,15,121.5,183.5,6.8,18.5,249.0,288.01,234.98
2016,10,15,9,30,243.0,233.0,7.1,19.0,364.0,460.35,374.26
2016,10,15,9,45,317.0,233.5,7.45,19.5,415.0,532.2,431.42
2016,10,15,10,0,391.0,234.0,7.8,20.0,466.0,608.1,491.19
2016,10,15,10,15,439.0,230.0,7.95,20.0,501.0,675.21,543.3
2016,10,15,10,30,487.0,226.0,8.1,20.0,536.0,727.83,584.27
2016,10,15,10,45,395.5,261.0,8.3,20.0,517.5,674.86,541.19
2016,10,15,11,0,304.0,296.0,8.5,20.0,499.0,634.59,507.33
2016,10,15,11,15,185.0,300.5,8.6,20.0,425.0,509.56,407.4
2016,10,15,11,30,66.0,305.0,8.7,20.0,351.0,380.81,302.61
2016,10,15,11,45,33.0,208.5,8.8,20.0,231.5,239.97,190.29
2016,10,15,12,0,0.0,112.0,8.9,20.0,112.0,100.12,76.26
2016,10,15,12,15,2.0,151.0,8.95,20.0,152.5,139.17,108.08
2016,10,15,12,30,4.0,190.0,9.0,20.0,193.0,179.39,140.65
2016,10,15,12,45,2.0,133.5,9.05,20.0,135.0,122.4,94.58
2016,10,15,13,0,0.0,77.0,9.1,20.0,77.0,68.23,50.44
2016,10,15,13,15,0.0,44.5,9.05,20.0,44.5,39.36,26.81
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,10.59,3.1
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,10.15,2.75
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,9.7,2.39
2016,10,15,14,15,8.0,99.0,8.85,19.5,103.5,94.68,73.15
2016,10,15,14,30,16.0,187.0,8.8,19.0,196.0,188.19,150.49
2016,10,15,14,45,22.0,178.5,8.8,19.0,189.0,184.17,147.65
2016,10,15,15,0,28.0,170.0,8.8,19.0,182.0,189.63,152.6
2016,10,15,15,15,37.5,157.0,8.7,18.5,171.5,181.28,146.47
2016,10,15,15,30,47.0,144.0,8.6,18.0,161.0,172.12,139.41
2016,10,15,15,45,38.5,124.5,8.5,18.0,137.0,145.12,116.74
2016,10,15,16,0,30.0,105.0,8.4,18.0,113.0,119.15,94.7
2016,10,15,16,15,19.0,85.0,8.25,17.5,89.5,87.96,68.26
2016,10,15,16,30,8.0,65.0,8.1,17.0,66.0,63.87,47.65
2016,10,15,16,45,4.0,45.0,8.0,17.0,45.5,43.07,29.56
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,22.51,10.66
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,11.37,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.0,9.0,7.9,0.0
2016,10,16,7,0,0.0,16.0,4.5,16.0,16.0,14.06,5.81
2016,10,16,7,15,0.0,25.0,4.45,16.0,25.0,22.0,12.81
2016,10,16,7,30,0.0,34.0,4.4,16.0,34.0,29.96,19.77
2016,10,16,7,45,0.0,43.0,4.35,16.5,43.0,37.92,26.62
2016,10,16,8,0,0.0,52.0,4.3,17.0,52.0,45.9,33.37
2016,10,16,8,15,0.0,61.0,4.3,17.0,61.0,53.89,40.1
2016,10,16,8,30,0.0,70.0,4.3,17.0,70.0,61.89,46.76
2016,10,16,8,45,0.0,43.5,4.35,17.5,43.5,38.38,26.79
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,14.97,6.97
2016,10,16,9,15,0.0,68.0,4.45,18.0,68.0,60.14,44.76
2016,10,16,9,30,0.0,119.0,4.5,18.0,119.0,107.34,83.68
2016,10,16,9,45,0.0,71.5,4.55,18.0,71.5,63.28,47.1
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,21.19,12.05
2016,10,16,10,15,0.0,86.5,4.6,18.0,86.5,76.65,58.0
2016,10,16,10,30,0.0,149.0,4.6,18.0,149.0,135.61,106.1
2016,10,16,10,45,6.0,185.5,4.7,18.5,189.5,177.1,139.49
2016,10,16,11,0,12.0,222.0,4.8,19.0,230.0,219.7,173.35
2016,10,16,11,15,6.0,194.0,4.85,19.0,198.5,185.47,145.61
2016,10,16,11,30,0.0,166.0,4.9,19.0,167.0,151.84,118.33
2016,10,16,11,45,0.0,153.0,4.95,19.0,153.5,139.17,108.13
2016,10,16,12,0,0.0,140.0,5.0,19.0,140.0,126.65,98.03
2016,10,16,12,15,3.0,172.0,5.15,19.0,174.5,160.67,125.67
2016,10,16,12,30,6.0,204.0,5.3,19.0,209.0,195.51,153.8
2016,10,16,12,45,7.0,206.0,5.5,19.0,211.5,198.58,156.4
2016,10,16,13,0,8.0,208.0,5.7,19.0,214.0,201.68,159.1
2016,10,16,13,15,4.0,153.5,5.95,19.0,156.5,143.69,112.4
2016,10,16,13,30,0.0,99.0,6.2,19.0,99.0,88.04,67.05
2016,10,16,13,45,25.5,168.5,6.45,19.0,183.5,187.71,149.52
2016,10,16,14,0,51.0,238.0,6.7,19.0,268.0,286.16,229.72
2016,10,16,14,15,25.5,168.0,6.8,19.0,183.0,186.25,148.68
2016,10,16,14,30,0.0,98.0,6.9,19.0,98.0,87.44,67.1
2016,10,16,14,45,128.5,138.5,7.0,19.0,195.5,239.15,195.73
2016,10,16,15,0,257.0,179.0,7.1,19.0,293.0,378.56,310.68
2016,10,16,15,15,475.0,125.0,7.0,18.5,307.5,453.78,374.67
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,498.91,412.13
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,431.19,354.2
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,366.98,297.95
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,296.03,235.57
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,231.89,177.9
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,157.72,112.93
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,96.49,53.79
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,33.09,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.01,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,43.5,66.44,27.02
2016,10,17,7,0,281.0,43.0,1.9,15.0,76.0,135.04,95.27
2016,10,17,7,15,374.0,53.5,1.9,15.0,120.5,197.13,149.94
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,270.06,213.38
2016,10,17,7,45,534.0,70.0,1.95,15.5,212.5,336.79,271.11
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,409.93,332.44
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,472.65,384.13
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,537.96,436.09
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,598.26,481.95
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,656.71,524.89
2016,10,17,9,15,392.5,150.0,1.9,17.0,333.5,484.03,389.43
2016,10,17,9,30,35.0,210.0,1.9,17.0,229.0,240.85,191.79
2016,10,17,9,45,250.5,210.5,1.9,17.5,356.5,450.77,361.75
2016,10,17,10,0,466.0,211.0,1.9,18.0,484.0,663.37,521.46
2016,10,17,10,15,654.0,156.0,1.95,18.0,556.0,792.8,615.06
2016,10,17,10,30,842.0,101.0,2.0,18.0,628.0,914.97,697.98
2016,10,17,10,45,605.0,188.5,2.05,18.5,573.0,814.98,626.23
2016,10,17,11,0,368.0,276.0,2.1,19.0,518.0,673.32,519.92
2016,10,17,11,15,618.0,188.0,2.15,19.0,602.0,847.63,649.94
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,981.41,739.33
2016,10,17,11,45,870.5,99.5,2.3,19.0,688.5,987.36,742.76
2016,10,17,12,0,873.0,99.0,2.4,19.0,691.0,989.6,745.26
2016,10,17,12,15,871.0,98.5,2.45,19.0,685.5,983.67,741.93
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,974.05,736.34
2016,10,17,12,45,869.5,95.0,2.65,19.0,667.5,960.24,729.0
2016,10,17,13,0,870.0,92.0,2.8,19.0,655.0,942.78,719.18
2016,10,17,13,15,862.5,91.0,2.85,19.0,634.0,916.7,702.6
2016,10,17,13,30,855.0,90.0,2.9,19.0,613.0,887.49,683.87
2016,10,17,13,45,845.5,88.0,3.0,19.0,585.0,860.5,666.96
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,822.24,641.85
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.0,777.1,611.24
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,730.16,578.91
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.0,676.19,540.98
2016,10,17,15,0,764.0,76.0,3.4,19.0,409.0,621.55,501.0
2016,10,17,15,15,734.5,72.5,3.4,18.5,365.0,560.65,454.39
2016,10,17,15,30,705.0,69.0,3.4,18.0,321.0,500.61,406.84
2016,10,17,15,45,660.5,65.0,3.45,18.0,274.0,435.46,352.84
2016,10,17,16,0,616.0,61.0,3.5,18.0,227.0,371.68,298.24
2016,10,17,16,15,550.0,54.0,3.4,17.5,180.0,299.51,235.9
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,234.16,177.95
2016,10,17,16,45,374.0,37.0,3.25,16.5,91.0,160.4,113.82
2016,10,17,17,0,264.0,27.0,3.2,16.0,49.0,98.28,50.93
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.5,33.77,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.0,18.5,3.05,13.5,39.0,65.41,21.73
2016,10,18,7,0,350.0,37.0,3.1,14.0,78.0,148.87,104.35
2016,10,18,7,15,442.0,45.5,3.3,14.5,123.0,212.46,161.58
2016,10,18,7,30,534.0,54.0,3.5,15.0,168.0,286.6,226.99
2016,10,18,7,45,600.5,58.5,3.7,15.5,216.5,354.73,287.13
2016,10,18,8,0,667.0,63.0,3.9,16.0,265.0,429.17,350.92
2016,10,18,8,15,704.5,67.0,4.0,16.0,311.0,490.51,403.16
2016,10,18,8,30,742.0,71.0,4.1,16.0,357.0,556.04,457.14
2016,10,18,8,45,772.0,73.0,4.2,16.5,400.5,615.96,504.36
2016,10,18,9,0,802.0,75.0,4.3,17.0,444.0,676.39,549.72
2016,10,18,9,15,820.5,77.0,4.3,17.0,482.0,728.22,587.28
2016,10,18,9,30,839.0,79.0,4.3,17.0,520.0,778.83,623.38
2016,10,18,9,45,855.0,79.5,4.3,17.5,553.0,816.65,648.37
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,859.29,676.66
2016,10,18,10,15,880.5,81.5,4.2,18.0,611.5,895.03,700.46
2016,10,18,10,30,890.0,83.0,4.1,18.0,637.0,927.87,722.04
2016,10,18,10,45,895.5,83.5,4.05,18.5,655.0,952.62,736.71
2016,10,18,11,0,901.0,84.0,4.0,19.0,673.0,973.93,748.99
2016,10,18,11,15,904.5,84.5,3.9,19.0,683.5,989.72,758.6
2016,10,18,11,30,908.0,85.0,3.8,19.0,694.0,1001.78,765.76
2016,10,18,11,45,910.5,84.5,3.75,19.0,697.0,1007.84,769.28
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,1010.03,770.36
2016,10,18,12,15,911.5,83.5,3.75,19.0,694.0,1004.38,766.99
2016,10,18,12,30,910.0,83.0,3.8,19.0,688.0,994.89,761.19
2016,10,18,12,45,907.0,82.0,3.85,19.5,675.0,979.53,750.07
2016,10,18,13,0,904.0,81.0,3.9,20.0,662.0,960.49,736.58
2016,10,18,13,15,897.0,80.0,3.95,20.0,640.5,934.17,719.52
2016,10,18,13,30,890.0,79.0,4.0,20.0,619.0,904.57,700.18
2016,10,18,13,45,880.0,77.5,4.1,20.0,591.0,868.65,676.52
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,830.01,650.72
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.0,785.27,620.16
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,738.63,587.91
2016,10,18,14,45,816.5,71.5,4.5,20.0,452.0,688.88,552.83
2016,10,18,15,0,792.0,70.0,4.6,20.0,411.0,632.37,511.39
2016,10,18,15,15,763.5,67.0,4.65,19.5,366.5,571.49,464.51
2016,10,18,15,30,735.0,64.0,4.7,19.0,322.0,511.29,416.47
2016,10,18,15,45,688.5,60.0,4.8,19.0,274.5,441.63,358.48
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,377.32,302.92
2016,10,18,16,15,576.0,50.0,4.9,18.0,179.5,305.02,240.42
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,239.5,182.04
2016,10,18,16,45,396.5,34.5,4.9,16.5,89.0,163.96,115.67
2016,10,18,17,0,283.0,25.0,4.9,16.0,46.0,99.61,46.45
