Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,17,15,141.5,12.5,5.0,15.5,23.0,34.28,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,69.74,17.54
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,164.43,113.73
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,226.88,171.75
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,301.27,238.51
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,367.59,297.7
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,438.61,358.88
2016,10,19,8,15,743.0,57.5,3.2,15.5,311.0,501.38,411.32
2016,10,19,8,30,777.0,61.0,3.2,16.0,357.0,565.86,463.15
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.0,623.49,507.88
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,675.52,545.41
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,726.5,580.55
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,776.12,613.9
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,819.7,642.24
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,861.0,668.49
2016,10,19,10,15,893.5,73.0,2.95,19.5,607.0,895.56,689.63
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,927.12,708.5
2016,10,19,10,45,906.0,75.5,2.9,20.5,649.5,951.87,722.96
2016,10,19,11,0,910.0,77.0,2.9,21.0,667.0,973.08,735.06
2016,10,19,11,15,912.5,77.5,2.85,21.0,677.0,987.95,743.94
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,999.05,750.45
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,1002.61,750.63
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,1002.27,748.44
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.5,996.11,744.97
2016,10,19,12,30,906.0,80.0,2.8,22.0,679.0,986.12,739.14
2016,10,19,12,45,899.5,80.5,2.9,22.0,665.0,969.26,729.28
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,948.85,717.09
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,923.21,700.95
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,894.32,682.58
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,859.38,660.24
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,821.68,635.72
2016,10,19,14,15,848.5,73.5,3.4,22.0,519.5,777.22,606.04
2016,10,19,14,30,834.0,72.0,3.5,22.0,485.0,737.16,579.12
2016,10,19,14,45,814.5,69.5,3.6,22.0,445.5,683.87,541.92
2016,10,19,15,0,795.0,67.0,3.7,22.0,406.0,629.72,502.92
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.5,568.8,456.59
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,508.59,409.15
2016,10,19,15,45,696.0,57.0,3.7,20.5,270.0,441.27,354.34
2016,10,19,16,0,654.0,53.0,3.7,20.0,223.0,376.89,299.84
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.0,306.25,239.08
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,240.56,180.9
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,165.46,114.93
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,100.38,39.62
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,34.49,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,68.88,10.47
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,162.46,111.7
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,227.95,172.05
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,301.83,237.67
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,369.58,297.75
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,442.37,360.09
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,507.02,413.32
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,573.56,465.77
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,633.14,510.75
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,692.78,552.59
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.0,738.87,583.48
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,789.23,616.87
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,834.21,645.78
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,877.08,672.79
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,912.09,694.03
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,944.03,713.05
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.0,969.41,727.57
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,991.23,739.74
2016,10,20,11,15,932.5,77.5,2.45,22.5,686.0,1006.3,748.05
2016,10,20,11,30,935.0,78.0,2.5,23.0,696.0,1017.52,753.99
2016,10,20,11,45,935.0,78.0,2.6,23.5,698.0,1021.74,756.04
2016,10,20,12,0,935.0,78.0,2.7,24.0,700.0,1021.99,755.67
2016,10,20,12,15,933.0,78.0,2.75,24.0,694.0,1016.31,752.58
2016,10,20,12,30,931.0,78.0,2.8,24.0,688.0,1006.7,747.11
2016,10,20,12,45,924.5,78.5,2.85,24.0,674.0,989.53,736.77
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,968.7,724.12
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,942.08,707.63
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,912.13,688.87
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,875.83,664.36
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,836.77,637.85
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,791.59,608.96
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,744.47,578.21
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,695.88,544.92
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,640.2,505.34
2016,10,20,15,15,785.5,63.0,3.2,23.5,364.0,578.44,459.08
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,517.33,411.6
2016,10,20,15,45,714.0,56.0,3.2,22.5,271.5,448.59,356.32
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,382.84,301.3
2016,10,20,16,15,605.0,46.0,3.1,21.0,176.0,309.05,238.62
2016,10,20,16,30,539.0,40.0,3.0,20.0,128.0,244.14,181.45
2016,10,20,16,45,422.5,31.0,2.9,19.5,85.0,167.04,114.07
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,99.8,30.24
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,34.53,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,36.0,65.18,1.2
2016,10,21,7,0,392.0,30.0,2.7,15.0,72.0,154.22,104.75
2016,10,21,7,15,482.0,38.0,2.65,15.5,116.5,218.51,164.11
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,293.28,229.99
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,357.05,286.41
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,427.97,346.72
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,491.04,398.51
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,556.06,449.68
2016,10,21,8,45,782.0,66.5,2.35,18.5,389.0,614.19,493.81
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,672.45,535.28
2016,10,21,9,15,825.5,71.0,2.3,19.5,468.5,723.45,569.82
2016,10,21,9,30,843.0,73.0,2.3,20.0,506.0,766.4,597.89
2016,10,21,9,45,854.5,75.5,2.3,20.5,537.5,809.6,625.7
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,850.51,651.46
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,884.83,674.08
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,916.24,694.7
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,940.94,709.43
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,962.2,721.91
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,977.23,731.72
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,988.56,739.27
2016,10,21,11,45,898.5,84.5,2.7,22.5,676.0,992.7,741.26
2016,10,21,12,0,898.0,85.0,2.8,23.0,678.0,993.03,740.91
2016,10,21,12,15,896.0,85.0,2.9,23.0,672.5,987.46,738.24
2016,10,21,12,30,894.0,85.0,3.0,23.0,667.0,978.12,733.21
2016,10,21,12,45,886.5,85.5,3.2,23.0,652.5,960.43,723.42
2016,10,21,13,0,879.0,86.0,3.4,23.0,638.0,939.27,711.25
2016,10,21,13,15,872.0,85.0,3.55,23.0,617.0,913.44,695.44
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,884.46,677.33
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,847.55,653.48
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,815.62,632.91
2016,10,21,14,15,754.0,94.5,4.1,22.5,485.5,731.3,574.91
2016,10,21,14,30,667.0,108.0,4.2,22.0,432.0,653.97,520.69
2016,10,21,14,45,639.5,106.0,4.35,22.0,395.5,602.06,482.29
2016,10,21,15,0,612.0,104.0,4.5,22.0,359.0,550.37,442.87
2016,10,21,15,15,657.5,84.5,4.55,21.5,331.0,525.26,424.33
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,491.26,397.36
2016,10,21,15,45,657.0,60.5,4.65,20.5,256.5,425.34,342.96
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,360.96,288.03
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,288.62,225.23
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,223.55,167.31
2016,10,21,16,45,351.5,32.5,4.7,18.5,77.0,148.23,101.15
2016,10,21,17,0,232.0,22.0,4.7,18.0,36.0,82.45,14.77
2016,10,21,17,15,116.0,11.0,4.7,17.5,18.0,28.53,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,62.54,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,146.85,99.86
2016,10,22,7,15,451.5,41.5,3.05,13.5,114.0,212.18,160.67
2016,10,22,7,30,549.0,50.0,3.1,14.0,159.0,288.75,228.45
2016,10,22,7,45,612.0,55.5,3.15,14.5,207.0,356.92,288.96
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,431.03,352.57
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.0,493.12,405.25
2016,10,22,8,30,753.0,69.0,3.1,15.0,347.0,559.73,459.67
2016,10,22,8,45,782.0,71.5,3.05,15.5,390.5,619.77,506.3
2016,10,22,9,0,811.0,74.0,3.0,16.0,434.0,680.18,550.63
2016,10,22,9,15,830.0,76.5,2.95,16.0,472.5,733.05,588.21
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,784.71,624.22
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.5,823.94,649.76
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,860.06,672.8
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,896.3,697.0
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,929.7,719.06
2016,10,22,10,45,876.5,96.0,2.95,17.5,639.5,955.71,734.98
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,968.54,741.9
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.0,984.37,752.11
2016,10,22,11,30,891.0,98.0,3.0,18.0,678.0,996.55,759.93
2016,10,22,11,45,711.0,159.0,3.05,18.5,623.0,912.62,700.94
2016,10,22,12,0,531.0,220.0,3.1,19.0,568.0,797.79,618.39
2016,10,22,12,15,710.5,158.5,3.15,19.0,620.0,908.62,699.41
2016,10,22,12,30,890.0,97.0,3.2,19.0,672.0,987.5,753.55
2016,10,22,12,45,775.5,129.0,3.3,19.0,622.5,920.32,707.76
2016,10,22,13,0,661.0,161.0,3.4,19.0,573.0,836.49,650.54
2016,10,22,13,15,761.0,128.0,3.45,18.5,586.5,875.61,681.29
2016,10,22,13,30,861.0,95.0,3.5,18.0,600.0,901.53,701.89
2016,10,22,13,45,754.5,114.0,3.6,18.0,541.5,810.98,638.53
2016,10,22,14,0,648.0,133.0,3.7,18.0,483.0,718.94,573.23
2016,10,22,14,15,538.5,151.5,3.7,18.0,430.0,620.61,499.57
2016,10,22,14,30,429.0,170.0,3.7,18.0,377.0,536.04,433.6
2016,10,22,14,45,593.5,118.5,3.75,18.0,378.0,582.2,472.89
2016,10,22,15,0,758.0,67.0,3.8,18.0,379.0,601.78,490.12
2016,10,22,15,15,701.5,72.5,3.8,17.5,336.0,537.63,439.19
2016,10,22,15,30,645.0,78.0,3.8,17.0,293.0,474.71,388.19
2016,10,22,15,45,604.0,70.5,3.85,17.0,247.5,408.83,332.94
2016,10,22,16,0,563.0,63.0,3.9,17.0,202.0,346.11,278.51
2016,10,22,16,15,490.5,55.0,3.8,16.5,157.0,273.74,215.44
2016,10,22,16,30,418.0,47.0,3.7,16.0,112.0,208.94,157.71
2016,10,22,16,45,304.0,34.5,3.65,15.5,72.5,136.46,93.23
2016,10,22,17,0,190.0,22.0,3.6,15.0,33.0,72.28,0.84
2016,10,22,17,15,95.0,11.0,3.55,14.5,16.5,25.12,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,61.26,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,145.79,97.52
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,211.34,159.13
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,288.19,226.77
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,354.39,285.24
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,423.83,344.57
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,488.1,398.52
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,554.58,452.4
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,612.73,497.54
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,670.95,540.53
2016,10,23,9,15,816.0,77.5,2.3,16.5,463.5,723.16,576.43
2016,10,23,9,30,835.0,80.0,2.3,17.0,501.0,774.2,610.71
2016,10,23,9,45,854.5,79.5,2.35,17.5,534.5,820.48,641.3
2016,10,23,10,0,874.0,79.0,2.4,18.0,568.0,857.07,664.67
2016,10,23,10,15,883.5,80.0,2.45,18.0,593.0,891.92,687.98
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,923.86,709.21
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.0,949.28,725.06
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,971.3,738.67
2016,10,23,11,15,909.5,82.5,2.8,19.0,664.0,986.87,749.42
2016,10,23,11,30,913.0,83.0,2.9,19.0,674.0,998.72,757.85
2016,10,23,11,45,913.0,83.5,3.0,19.5,676.0,1003.34,760.12
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,1004.09,759.99
2016,10,23,12,15,910.5,83.5,3.2,20.0,672.0,997.31,756.38
2016,10,23,12,30,908.0,83.0,3.3,20.0,666.0,986.72,750.37
2016,10,23,12,45,898.0,84.5,3.4,20.0,651.0,967.69,738.69
2016,10,23,13,0,888.0,86.0,3.5,20.0,636.0,945.22,724.72
2016,10,23,13,15,879.5,85.0,3.55,20.0,614.0,917.84,707.01
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,887.35,687.1
2016,10,23,13,45,861.0,82.0,3.7,20.0,563.5,851.44,663.5
2016,10,23,14,0,851.0,80.0,3.8,20.0,535.0,820.35,643.15
2016,10,23,14,15,834.5,78.0,3.9,19.5,500.0,773.7,612.38
2016,10,23,14,30,818.0,76.0,4.0,19.0,465.0,725.36,579.79
2016,10,23,14,45,724.5,84.5,4.1,19.0,407.5,635.82,514.15
2016,10,23,15,0,631.0,93.0,4.2,19.0,350.0,549.23,446.75
2016,10,23,15,15,667.5,78.5,4.2,18.5,323.0,522.96,426.8
2016,10,23,15,30,704.0,64.0,4.2,18.0,296.0,488.95,399.14
2016,10,23,15,45,651.5,60.0,4.25,18.0,249.0,420.55,341.51
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,354.26,284.01
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,280.87,219.91
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,215.19,161.16
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,137.72,92.16
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,69.7,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,24.16,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,11.45,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,23.34,12.2
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,41.97,29.17
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,60.34,45.27
2016,10,24,7,45,5.5,82.0,7.1,15.5,84.0,80.0,62.24
2016,10,24,8,0,11.0,100.0,7.3,16.0,104.0,100.32,79.59
2016,10,24,8,15,16.5,117.5,7.4,16.0,123.5,120.74,97.0
2016,10,24,8,30,22.0,135.0,7.5,16.0,143.0,141.81,114.77
2016,10,24,8,45,11.0,95.5,7.65,16.0,99.5,93.5,73.86
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,49.46,36.31
2016,10,24,9,15,15.0,125.5,7.75,16.0,133.5,126.11,101.06
2016,10,24,9,30,30.0,195.0,7.7,16.0,211.0,222.76,181.23
2016,10,24,9,45,15.0,151.5,7.7,16.5,159.5,152.26,122.03
2016,10,24,10,0,0.0,108.0,7.7,17.0,108.0,96.78,75.18
2016,10,24,10,15,0.0,109.5,7.75,17.0,109.5,98.1,76.16
2016,10,24,10,30,0.0,111.0,7.8,17.0,111.0,99.44,77.16
2016,10,24,10,45,14.5,178.5,7.85,17.5,188.0,179.12,142.88
2016,10,24,11,0,29.0,246.0,7.9,18.0,265.0,280.42,224.74
2016,10,24,11,15,39.5,260.5,7.85,18.0,286.0,307.4,246.47
2016,10,24,11,30,50.0,275.0,7.8,18.0,307.0,334.7,268.46
2016,10,24,11,45,50.0,275.5,7.8,18.5,308.0,335.36,268.39
2016,10,24,12,0,50.0,276.0,7.8,19.0,309.0,335.96,268.35
2016,10,24,12,15,45.5,270.0,7.8,19.0,299.5,324.45,259.11
2016,10,24,12,30,41.0,264.0,7.8,19.0,290.0,312.97,249.94
2016,10,24,12,45,40.5,258.5,7.85,19.0,283.5,305.95,244.54
2016,10,24,13,0,40.0,253.0,7.9,19.0,277.0,298.92,239.16
2016,10,24,13,15,20.0,172.5,7.9,19.0,184.5,178.09,141.49
2016,10,24,13,30,0.0,92.0,7.9,19.0,92.0,81.58,61.94
2016,10,24,13,45,0.0,87.0,7.95,19.0,87.0,77.06,58.35
2016,10,24,14,0,0.0,82.0,8.0,19.0,82.0,72.6,54.78
2016,10,24,14,15,0.0,52.5,7.95,18.5,52.5,46.38,33.17
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,20.27,11.41
2016,10,24,14,45,145.5,89.5,7.9,18.0,148.0,207.05,171.42
2016,10,24,15,0,291.0,156.0,7.9,18.0,273.0,375.26,311.08
2016,10,24,15,15,273.0,140.5,7.7,17.5,240.5,332.22,275.43
2016,10,24,15,30,255.0,125.0,7.5,17.0,208.0,290.44,240.41
2016,10,24,15,45,230.5,107.5,7.3,17.0,173.5,244.41,200.71
2016,10,24,16,0,206.0,90.0,7.1,17.0,139.0,200.76,162.38
2016,10,24,16,15,170.5,71.5,6.9,16.5,106.0,154.09,121.44
2016,10,24,16,30,135.0,53.0,6.7,16.0,73.0,111.43,83.7
2016,10,24,16,45,67.5,36.0,6.55,16.0,46.0,61.15,39.45
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,17.61,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,8.64,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,5.26,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,10.54,2.23
2016,10,25,7,15,0.0,20.5,6.6,16.0,20.5,18.03,9.24
2016,10,25,7,30,0.0,29.0,6.6,16.0,29.0,25.54,15.85
2016,10,25,7,45,0.0,39.0,6.65,16.5,39.0,34.38,23.5
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,43.24,31.07
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,51.67,38.24
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,60.11,45.33
2016,10,25,8,45,5.5,111.0,6.7,17.5,113.0,105.48,83.34
2016,10,25,9,0,11.0,154.0,6.7,18.0,158.0,153.26,122.74
2016,10,25,9,15,5.5,124.5,6.75,18.0,126.5,118.08,93.23
2016,10,25,9,30,0.0,95.0,6.8,18.0,95.0,84.73,65.21
2016,10,25,9,45,0.0,83.5,6.85,18.5,83.5,73.93,56.01
2016,10,25,10,0,0.0,72.0,6.9,19.0,72.0,63.71,47.34
2016,10,25,10,15,2.0,127.5,6.9,19.0,128.5,117.25,91.39
2016,10,25,10,30,4.0,183.0,6.9,19.0,185.0,174.31,137.77
2016,10,25,10,45,4.5,188.0,6.95,19.0,190.5,179.62,141.89
2016,10,25,11,0,5.0,193.0,7.0,19.0,196.0,185.01,146.13
2016,10,25,11,15,5.5,195.5,6.9,19.0,199.5,187.91,148.37
2016,10,25,11,30,6.0,198.0,6.8,19.0,203.0,190.87,150.69
2016,10,25,11,45,3.0,122.5,6.75,19.5,125.0,113.17,87.41
2016,10,25,12,0,0.0,47.0,6.7,20.0,47.0,41.58,28.63
2016,10,25,12,15,0.0,46.5,6.6,20.0,46.5,41.13,28.28
2016,10,25,12,30,0.0,46.0,6.5,20.0,46.0,40.68,27.93
2016,10,25,12,45,0.0,45.0,6.4,20.0,45.0,39.79,27.22
2016,10,25,13,0,0.0,44.0,6.3,20.0,44.0,38.9,26.51
2016,10,25,13,15,0.0,39.0,6.2,20.0,39.0,34.46,22.89
2016,10,25,13,30,0.0,34.0,6.1,20.0,34.0,30.02,19.26
2016,10,25,13,45,0.0,66.5,6.1,20.0,66.5,58.83,43.12
2016,10,25,14,0,0.0,99.0,6.1,20.0,99.0,88.37,67.56
2016,10,25,14,15,26.0,145.0,6.0,20.0,157.5,163.59,130.26
2016,10,25,14,30,52.0,191.0,5.9,20.0,216.0,235.67,189.59
2016,10,25,14,45,144.5,175.5,5.85,20.0,235.5,294.78,239.89
2016,10,25,15,0,237.0,160.0,5.8,20.0,255.0,344.19,281.3
2016,10,25,15,15,230.5,141.5,5.7,19.5,225.0,307.34,251.56
2016,10,25,15,30,224.0,123.0,5.6,19.0,195.0,270.7,221.42
2016,10,25,15,45,209.0,104.5,5.5,19.0,163.5,230.02,186.75
2016,10,25,16,0,194.0,86.0,5.4,19.0,132.0,190.69,152.5
2016,10,25,16,15,167.0,67.5,5.15,18.5,100.5,148.06,115.28
2016,10,25,16,30,140.0,49.0,4.9,18.0,69.0,108.4,80.18
2016,10,25,16,45,70.0,33.0,4.7,17.5,43.0,58.27,36.09
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,15.54,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,7.73,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,14.5,29.0,49.77,0.0
2016,10,26,7,0,356.0,26.0,3.8,15.0,58.0,141.08,88.05
2016,10,26,7,15,455.5,34.5,3.85,15.0,101.0,206.31,153.74
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,283.33,222.65
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,347.43,280.43
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,419.5,343.08
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,482.23,396.17
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,547.1,448.98
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,605.21,494.66
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,663.55,537.82
2016,10,26,9,15,824.5,67.0,3.95,18.5,448.0,714.76,574.03
2016,10,26,9,30,843.0,69.0,4.0,19.0,485.0,758.02,603.69
2016,10,26,9,45,857.5,70.5,4.1,19.5,516.5,802.08,633.74
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,844.06,661.89
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,878.63,685.54
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,910.32,707.11
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,934.12,721.97
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,954.43,734.74
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,970.71,746.28
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,983.34,755.45
2016,10,26,11,45,904.5,80.0,4.8,21.0,655.0,987.0,758.57
2016,10,26,12,0,903.0,81.0,4.9,21.0,657.0,986.84,759.25
2016,10,26,12,15,902.5,81.0,4.85,21.0,652.0,982.61,756.06
2016,10,26,12,30,902.0,81.0,4.8,21.0,647.0,974.6,750.43
2016,10,26,12,45,895.5,81.5,4.8,21.5,633.5,957.77,737.75
2016,10,26,13,0,889.0,82.0,4.8,22.0,620.0,937.44,722.82
2016,10,26,13,15,882.0,81.0,4.7,21.5,599.0,911.46,706.12
2016,10,26,13,30,875.0,80.0,4.6,21.0,578.0,882.31,687.19
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.0,845.69,661.87
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,813.93,640.01
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,767.81,608.09
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,719.97,574.85
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.0,665.84,535.26
2016,10,26,15,0,776.0,68.0,3.9,20.0,373.0,611.12,493.59
2016,10,26,15,15,743.5,64.5,3.7,19.5,329.0,548.51,444.48
2016,10,26,15,30,711.0,61.0,3.5,19.0,285.0,487.05,394.7
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.0,417.54,336.22
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,354.15,280.92
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,279.35,215.85
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,212.71,156.38
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,133.74,82.76
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,54.39,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.64,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,7.02,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,12.3,4.46
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,17.58,9.14
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,23.76,14.5
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,29.95,19.81
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,35.7,24.73
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,41.46,29.59
2016,10,27,8,45,0.0,87.0,4.8,17.5,87.0,78.08,60.27
2016,10,27,9,0,0.0,127.0,4.7,18.0,127.0,117.6,92.85
2016,10,27,9,15,0.0,128.5,4.6,18.0,128.5,118.26,93.15
2016,10,27,9,30,0.0,130.0,4.5,18.0,130.0,119.13,93.65
2016,10,27,9,45,4.0,156.5,4.45,18.5,158.5,148.74,117.65
2016,10,27,10,0,8.0,183.0,4.4,19.0,187.0,179.07,141.89
2016,10,27,10,15,4.0,122.5,4.3,19.0,124.5,114.27,88.88
2016,10,27,10,30,0.0,62.0,4.2,19.0,62.0,54.85,39.87
2016,10,27,10,45,17.5,155.0,4.1,19.0,166.0,158.62,125.37
2016,10,27,11,0,35.0,248.0,4.0,19.0,270.0,289.78,230.14
2016,10,27,11,15,17.5,144.0,4.25,19.0,155.0,157.37,123.91
2016,10,27,11,30,0.0,40.0,4.5,19.0,40.0,35.36,23.64
2016,10,27,11,45,0.0,40.5,4.8,19.0,40.5,35.81,24.04
2016,10,27,12,0,0.0,41.0,5.1,19.0,41.0,36.25,24.4
2016,10,27,12,15,0.0,75.0,5.1,18.5,75.0,66.43,49.39
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,97.49,75.06
2016,10,27,12,45,0.0,133.5,5.1,18.0,133.5,121.04,94.39
2016,10,27,13,0,0.0,158.0,5.1,18.0,158.0,145.35,114.29
2016,10,27,13,15,15.5,190.5,5.05,18.0,199.0,192.91,153.69
2016,10,27,13,30,31.0,223.0,5.0,18.0,240.0,256.99,205.98
2016,10,27,13,45,37.0,216.5,4.95,18.0,236.5,254.71,204.55
2016,10,27,14,0,43.0,210.0,4.9,18.0,233.0,252.14,203.01
2016,10,27,14,15,21.5,168.5,4.75,18.0,180.0,175.79,140.75
2016,10,27,14,30,0.0,127.0,4.6,18.0,127.0,116.75,91.85
2016,10,27,14,45,0.0,95.0,4.45,18.0,95.0,85.43,66.1
2016,10,27,15,0,0.0,63.0,4.3,18.0,63.0,55.66,41.34
2016,10,27,15,15,0.0,55.5,4.1,18.0,55.5,49.0,35.82
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,42.35,30.23
2016,10,27,15,45,0.0,39.5,3.7,18.0,39.5,34.82,23.84
2016,10,27,16,0,0.0,31.0,3.5,18.0,31.0,27.3,17.38
2016,10,27,16,15,0.0,23.5,3.35,17.5,23.5,20.67,11.65
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,14.06,5.87
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,8.34,0.24
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,6.82,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,13.19,3.4
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,24.24,14.28
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,35.36,24.1
2016,10,28,7,45,0.0,54.0,0.8,16.0,54.0,48.46,35.48
2016,10,28,8,0,0.0,68.0,0.9,16.0,68.0,61.58,46.75
2016,10,28,8,15,0.0,82.0,1.0,16.0,82.0,74.75,57.91
2016,10,28,8,30,0.0,96.0,1.1,16.0,96.0,87.98,68.96
2016,10,28,8,45,64.5,137.5,1.2,16.5,164.5,181.64,147.57
2016,10,28,9,0,129.0,179.0,1.3,17.0,233.0,288.95,234.41
2016,10,28,9,15,107.0,193.5,1.4,17.0,241.0,293.99,237.18
2016,10,28,9,30,85.0,208.0,1.5,17.0,249.0,283.41,228.04
2016,10,28,9,45,131.5,224.5,1.65,17.5,293.0,357.19,286.5
2016,10,28,10,0,178.0,241.0,1.8,18.0,337.0,420.17,335.15
2016,10,28,10,15,89.0,192.5,1.9,18.0,240.5,288.66,230.77
2016,10,28,10,30,0.0,144.0,2.0,18.0,144.0,131.72,102.71
2016,10,28,10,45,4.5,173.0,2.15,18.0,175.5,164.79,129.82
2016,10,28,11,0,9.0,202.0,2.3,18.0,207.0,198.7,157.01
2016,10,28,11,15,4.5,182.5,2.5,18.0,185.0,174.15,137.06
2016,10,28,11,30,0.0,163.0,2.7,18.0,163.0,150.05,117.5
2016,10,28,11,45,0.0,144.5,2.9,18.5,144.5,131.69,102.5
2016,10,28,12,0,0.0,126.0,3.1,19.0,126.0,113.71,87.79
2016,10,28,12,15,7.5,173.5,3.2,19.0,178.5,167.84,131.89
2016,10,28,12,30,15.0,221.0,3.3,19.0,231.0,224.23,177.17
2016,10,28,12,45,20.0,225.0,3.45,19.0,237.0,233.36,184.68
2016,10,28,13,0,25.0,229.0,3.6,19.0,243.0,242.47,192.31
2016,10,28,13,15,146.0,236.5,3.6,19.0,318.5,394.15,315.92
2016,10,28,13,30,267.0,244.0,3.6,19.0,394.0,523.37,418.0
2016,10,28,13,45,178.0,234.0,3.6,19.0,332.0,411.88,330.16
2016,10,28,14,0,89.0,224.0,3.6,19.0,270.0,307.23,246.47
2016,10,28,14,15,87.5,209.0,3.5,19.0,252.0,286.7,230.8
2016,10,28,14,30,86.0,194.0,3.4,19.0,234.0,266.24,214.79
2016,10,28,14,45,418.0,131.0,3.35,19.0,295.5,462.68,377.46
2016,10,28,15,0,750.0,68.0,3.3,19.0,357.0,592.12,480.41
2016,10,28,15,15,717.0,64.5,3.15,18.5,314.0,530.62,430.97
2016,10,28,15,30,684.0,61.0,3.0,18.0,271.0,470.36,382.0
2016,10,28,15,45,637.5,55.5,2.85,18.0,226.0,405.09,326.7
2016,10,28,16,0,591.0,50.0,2.7,18.0,181.0,341.18,270.92
2016,10,28,16,15,510.5,43.0,2.4,17.5,136.5,266.28,205.69
2016,10,28,16,30,430.0,36.0,2.1,17.0,92.0,199.99,146.31
2016,10,28,16,45,215.0,27.5,1.85,16.5,55.5,101.77,57.7
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
