Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,119.5,13.5,3.25,15.5,23.0,37.71,0.0
2016,10,29,7,0,239.0,27.0,3.5,16.0,46.0,107.64,58.37
2016,10,29,7,15,346.5,37.5,3.75,16.0,86.0,173.03,127.36
2016,10,29,7,30,454.0,48.0,4.0,16.0,126.0,248.78,194.38
2016,10,29,7,45,227.0,51.5,4.25,16.5,90.5,173.3,138.92
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,48.62,35.54
2016,10,29,8,15,0.0,66.0,4.65,17.0,66.0,58.77,44.24
2016,10,29,8,30,0.0,77.0,4.8,17.0,77.0,68.96,52.82
2016,10,29,8,45,0.0,89.0,4.95,17.5,89.0,80.2,62.06
2016,10,29,9,0,0.0,101.0,5.1,18.0,101.0,91.51,71.24
2016,10,29,9,15,0.0,121.0,5.15,18.0,121.0,110.93,87.2
2016,10,29,9,30,0.0,141.0,5.2,18.0,141.0,130.59,103.21
2016,10,29,9,45,197.0,173.0,5.3,18.5,278.0,365.02,298.77
2016,10,29,10,0,394.0,205.0,5.4,19.0,415.0,577.48,467.91
2016,10,29,10,15,326.5,229.5,5.35,19.0,409.0,558.5,449.95
2016,10,29,10,30,259.0,254.0,5.3,19.0,403.0,534.78,429.08
2016,10,29,10,45,572.0,167.5,5.25,19.0,509.0,754.7,603.66
2016,10,29,11,0,885.0,81.0,5.2,19.0,615.0,943.23,739.72
2016,10,29,11,15,888.5,81.5,5.1,19.0,625.0,958.3,748.09
2016,10,29,11,30,892.0,82.0,5.0,19.0,635.0,969.75,755.04
2016,10,29,11,45,896.5,80.5,4.9,19.5,638.0,976.0,756.95
2016,10,29,12,0,901.0,79.0,4.8,20.0,641.0,978.51,756.38
2016,10,29,12,15,899.0,79.0,4.7,20.0,635.5,972.81,751.72
2016,10,29,12,30,897.0,79.0,4.6,20.0,630.0,963.39,744.67
2016,10,29,12,45,681.0,148.0,4.5,20.0,561.5,846.38,661.38
2016,10,29,13,0,465.0,217.0,4.4,20.0,493.0,705.21,556.13
2016,10,29,13,15,668.0,146.5,4.3,20.0,526.5,805.7,633.86
2016,10,29,13,30,871.0,76.0,4.2,20.0,560.0,870.14,680.15
2016,10,29,13,45,616.5,137.0,4.15,20.0,471.5,713.09,566.11
2016,10,29,14,0,362.0,198.0,4.1,20.0,383.0,530.33,425.14
2016,10,29,14,15,589.0,133.5,4.05,19.5,409.0,642.32,517.03
2016,10,29,14,30,816.0,69.0,4.0,19.0,435.0,708.97,569.39
2016,10,29,14,45,791.0,66.5,3.95,19.0,395.5,653.15,527.85
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,597.05,484.96
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,534.92,436.03
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,474.11,386.42
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.0,403.66,326.77
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,340.05,270.84
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.0,264.85,204.99
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,198.39,144.93
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,117.02,62.26
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,41.09,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,14.5,4.0,3.64,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.02,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,13.62,5.45
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,20.24,11.35
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,27.74,17.89
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,35.26,24.38
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,42.79,30.84
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,50.33,37.25
2016,10,30,8,45,0.0,75.5,8.2,16.5,75.5,67.06,51.26
2016,10,30,9,0,0.0,94.0,8.2,17.0,94.0,84.66,65.85
2016,10,30,9,15,0.0,51.5,8.2,17.0,51.5,45.47,32.77
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,7.92,1.04
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,9.69,2.5
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,11.46,3.95
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,11.46,3.94
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,11.47,3.93
2016,10,30,10,45,216.5,121.5,7.95,18.0,251.5,343.44,284.61
2016,10,30,11,0,433.0,230.0,7.9,18.0,490.0,697.74,566.53
2016,10,30,11,15,258.5,254.0,7.75,18.0,410.5,547.84,444.02
2016,10,30,11,30,84.0,278.0,7.6,18.0,331.0,374.24,301.33
2016,10,30,11,45,56.5,261.0,7.45,18.5,296.5,327.37,262.67
2016,10,30,12,0,29.0,244.0,7.3,19.0,262.0,280.67,223.88
2016,10,30,12,15,165.0,255.5,7.15,19.0,356.0,443.27,357.91
2016,10,30,12,30,301.0,267.0,7.0,19.0,450.0,603.99,486.21
2016,10,30,12,45,333.5,253.5,6.9,19.0,452.5,614.53,495.07
2016,10,30,13,0,366.0,240.0,6.8,19.0,455.0,622.75,502.58
2016,10,30,13,15,363.5,231.0,6.7,18.5,438.0,602.03,487.81
2016,10,30,13,30,361.0,222.0,6.6,18.0,421.0,580.02,472.02
2016,10,30,13,45,269.5,222.5,6.55,18.0,366.5,492.37,401.46
2016,10,30,14,0,178.0,223.0,6.5,18.0,312.0,394.46,321.98
2016,10,30,14,15,89.0,173.0,6.4,18.0,217.5,245.96,200.6
2016,10,30,14,30,0.0,123.0,6.3,18.0,123.0,113.13,88.99
2016,10,30,14,45,337.0,104.0,6.25,18.0,231.0,373.39,311.03
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,563.52,466.33
2016,10,30,15,15,634.5,80.5,6.05,17.5,296.0,500.35,414.09
2016,10,30,15,30,595.0,76.0,5.9,17.0,253.0,439.28,362.89
2016,10,30,15,45,539.5,69.0,5.8,17.0,209.0,369.91,302.94
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,305.23,245.59
2016,10,30,16,15,393.5,52.5,5.5,16.5,122.0,229.47,179.11
2016,10,30,16,30,303.0,43.0,5.3,16.0,79.0,163.79,120.27
2016,10,30,16,45,171.5,28.0,5.15,16.0,46.5,89.34,43.41
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,20.35,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.5,13.5,2.45,12.5,21.0,34.91,0.0
2016,10,31,7,0,213.0,27.0,2.5,13.0,42.0,98.92,44.87
2016,10,31,7,15,329.0,37.5,2.65,13.5,82.0,166.96,122.74
2016,10,31,7,30,445.0,48.0,2.8,14.0,122.0,244.86,191.68
2016,10,31,7,45,523.0,54.0,2.95,14.5,167.5,313.83,252.92
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,390.38,319.11
2016,10,31,8,15,645.5,65.0,3.2,15.0,257.0,454.19,374.05
2016,10,31,8,30,690.0,70.0,3.3,15.0,301.0,521.03,429.8
2016,10,31,8,45,694.5,74.5,3.45,15.5,332.5,563.6,464.11
2016,10,31,9,0,699.0,79.0,3.6,16.0,364.0,604.6,496.14
2016,10,31,9,15,591.0,116.5,3.65,16.0,373.0,598.93,489.83
2016,10,31,9,30,483.0,154.0,3.7,16.0,382.0,575.31,469.41
2016,10,31,9,45,257.5,180.5,3.75,16.5,303.0,423.7,345.96
2016,10,31,10,0,32.0,207.0,3.8,17.0,224.0,240.97,193.44
2016,10,31,10,15,73.5,231.5,3.8,17.0,273.0,306.29,247.26
2016,10,31,10,30,115.0,256.0,3.8,17.0,322.0,374.01,301.56
2016,10,31,10,45,213.5,256.0,3.85,17.0,382.0,483.41,389.25
2016,10,31,11,0,312.0,256.0,3.9,17.0,442.0,597.24,477.88
2016,10,31,11,15,304.5,262.0,3.95,17.0,446.0,601.32,479.93
2016,10,31,11,30,297.0,268.0,4.0,17.0,450.0,603.97,481.54
2016,10,31,11,45,314.0,265.5,4.1,17.5,458.5,618.67,492.34
2016,10,31,12,0,331.0,263.0,4.2,18.0,467.0,632.08,502.12
2016,10,31,12,15,600.5,175.5,4.3,18.0,540.5,813.13,642.91
2016,10,31,12,30,870.0,88.0,4.4,18.0,614.0,946.2,738.32
2016,10,31,12,45,599.0,166.5,4.55,18.0,525.5,788.1,624.86
2016,10,31,13,0,328.0,245.0,4.7,18.0,437.0,593.55,475.11
2016,10,31,13,15,394.0,220.5,4.8,18.0,442.0,616.9,496.53
2016,10,31,13,30,460.0,196.0,4.9,18.0,447.0,653.06,526.21
2016,10,31,13,45,503.5,173.0,5.0,18.0,435.0,649.62,525.62
2016,10,31,14,0,547.0,150.0,5.1,18.0,423.0,641.34,521.38
2016,10,31,14,15,470.0,154.5,5.2,17.5,377.5,565.81,463.14
2016,10,31,14,30,393.0,159.0,5.3,17.0,332.0,494.02,406.72
2016,10,31,14,45,472.5,129.0,5.4,17.0,318.5,497.78,411.78
2016,10,31,15,0,552.0,99.0,5.5,17.0,305.0,498.58,413.31
2016,10,31,15,15,516.0,92.5,5.6,17.0,266.5,440.9,365.53
2016,10,31,15,30,480.0,86.0,5.7,17.0,228.0,381.26,315.19
2016,10,31,15,45,433.5,75.5,5.8,17.0,187.5,319.51,261.81
2016,10,31,16,0,387.0,65.0,5.9,17.0,147.0,262.08,210.85
2016,10,31,16,15,322.0,52.5,5.85,16.5,108.5,199.8,155.68
2016,10,31,16,30,257.0,40.0,5.8,16.0,70.0,145.02,105.72
2016,10,31,16,45,128.5,25.5,5.75,15.5,40.5,73.97,31.09
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.01,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,33.87,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,95.86,36.84
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,165.44,120.88
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,244.15,190.95
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,312.34,251.81
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,387.84,317.4
2016,11,1,8,15,387.0,96.0,3.5,15.0,200.0,340.91,281.78
2016,11,1,8,30,175.0,133.0,3.5,15.0,191.0,254.34,210.33
2016,11,1,8,45,466.5,104.0,3.55,15.5,286.5,441.94,367.05
2016,11,1,9,0,758.0,75.0,3.6,16.0,382.0,637.45,522.66
2016,11,1,9,15,780.0,78.0,3.5,16.0,419.0,690.19,560.33
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,742.12,597.43
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,787.61,629.32
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,831.34,659.51
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.5,866.42,682.81
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,898.78,703.97
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,915.53,713.01
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,937.83,726.08
2016,11,1,11,15,877.5,88.5,2.95,17.0,614.0,952.68,735.29
2016,11,1,11,30,881.0,89.0,2.9,17.0,624.0,963.98,742.2
2016,11,1,11,45,880.0,90.0,2.9,17.0,625.5,967.93,744.65
2016,11,1,12,0,879.0,91.0,2.9,17.0,627.0,968.2,744.8
2016,11,1,12,15,877.0,90.5,2.9,17.0,621.0,961.99,740.69
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,952.15,734.29
2016,11,1,12,45,869.0,89.5,2.9,17.5,601.5,944.49,728.2
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,923.68,713.13
2016,11,1,13,15,854.5,87.5,2.8,18.0,566.5,896.06,694.08
2016,11,1,13,30,846.0,86.0,2.7,18.0,545.0,865.42,672.99
2016,11,1,13,45,832.5,85.0,2.65,18.0,517.0,828.31,647.66
2016,11,1,14,0,819.0,84.0,2.6,18.0,489.0,788.85,620.52
2016,11,1,14,15,800.5,81.5,2.55,17.5,454.5,741.6,588.57
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,692.92,555.04
2016,11,1,14,45,752.5,76.5,2.5,17.0,380.5,635.41,513.41
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,578.03,469.22
2016,11,1,15,15,685.5,70.0,2.6,17.0,297.5,517.87,421.57
2016,11,1,15,30,648.0,66.0,2.7,17.0,254.0,456.42,371.26
2016,11,1,15,45,589.0,60.0,2.8,17.0,208.5,384.09,310.53
2016,11,1,16,0,530.0,54.0,2.9,17.0,163.0,316.8,252.06
2016,11,1,16,15,438.5,45.5,2.95,16.0,120.0,239.67,185.45
2016,11,1,16,30,347.0,37.0,3.0,15.0,77.0,172.39,124.82
2016,11,1,16,45,202.0,23.5,3.05,14.5,44.0,91.74,32.59
2016,11,1,17,0,57.0,10.0,3.1,14.0,11.0,21.21,0.0
2016,11,1,17,15,28.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,11.0,19.0,35.8,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,100.64,30.41
2016,11,2,7,15,357.0,33.5,2.65,11.5,78.5,172.14,125.64
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,251.96,197.8
2016,11,2,7,45,544.0,51.0,2.95,12.5,164.0,319.29,258.59
2016,11,2,8,0,613.0,58.0,3.1,13.0,209.0,393.29,323.46
2016,11,2,8,15,658.5,63.0,3.1,13.5,253.5,458.07,378.89
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,525.94,434.81
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,582.29,479.88
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,642.43,526.01
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.5,694.54,562.51
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,745.75,597.32
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,794.9,629.94
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,834.84,655.22
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,869.41,676.28
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,901.15,694.76
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,926.48,707.49
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,948.51,717.6
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.0,963.61,725.54
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,975.07,731.14
2016,11,2,11,45,903.0,82.0,1.4,18.5,627.5,978.84,730.37
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,978.84,727.31
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,972.54,723.37
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,962.52,717.23
2016,11,2,12,45,896.0,79.5,1.3,19.5,604.0,946.65,706.09
2016,11,2,13,0,893.0,78.0,1.3,20.0,591.0,927.23,692.82
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.5,900.48,676.83
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,870.64,658.73
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.0,834.07,636.46
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,802.41,617.23
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.5,754.94,586.37
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,705.9,553.76
2016,11,2,14,45,791.5,67.0,1.9,20.0,383.5,650.61,515.66
2016,11,2,15,0,766.0,65.0,2.0,20.0,344.0,595.04,474.9
2016,11,2,15,15,730.5,61.0,2.1,19.5,300.5,531.13,426.39
2016,11,2,15,30,695.0,57.0,2.2,19.0,257.0,468.71,376.9
2016,11,2,15,45,640.0,52.0,2.3,18.5,211.0,397.26,318.13
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,333.18,262.94
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,256.2,196.45
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,188.67,134.62
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,84.06,21.43
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,35.48,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,99.62,18.81
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.0,172.47,124.38
2016,11,3,7,30,484.0,42.0,3.6,13.0,116.0,253.07,197.8
2016,11,3,7,45,555.5,48.5,3.8,13.5,161.5,321.23,259.5
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,396.33,325.55
2016,11,3,8,15,672.0,60.0,3.95,14.5,251.5,461.37,381.46
2016,11,3,8,30,717.0,65.0,3.9,15.0,296.0,526.65,435.63
2016,11,3,8,45,749.5,68.0,3.85,15.5,338.0,586.84,483.83
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,647.77,530.55
2016,11,3,9,15,803.0,73.5,3.65,16.5,417.5,699.97,567.45
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,751.2,602.64
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,798.45,634.26
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,836.21,658.38
2016,11,3,10,15,877.0,77.0,3.05,18.0,544.5,870.62,680.07
2016,11,3,10,30,887.0,78.0,2.8,18.0,569.0,902.23,699.3
2016,11,3,10,45,893.0,79.0,2.6,18.5,586.5,927.15,712.52
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,948.74,723.2
2016,11,3,11,15,902.0,80.5,2.25,19.5,613.5,963.38,729.47
2016,11,3,11,30,905.0,81.0,2.1,20.0,623.0,974.38,733.3
2016,11,3,11,45,904.5,81.5,1.95,20.5,624.5,978.3,732.43
2016,11,3,12,0,904.0,82.0,1.8,21.0,626.0,978.46,729.17
2016,11,3,12,15,901.5,82.0,1.65,21.0,620.0,972.31,723.27
2016,11,3,12,30,899.0,82.0,1.5,21.0,614.0,962.46,715.07
2016,11,3,12,45,892.5,81.5,1.4,21.0,600.0,944.59,702.48
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,923.3,687.83
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.5,896.29,671.0
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,866.24,652.17
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,836.53,632.29
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,796.17,605.05
2016,11,3,14,15,698.0,99.0,1.3,21.5,422.0,684.76,529.94
2016,11,3,14,30,555.0,121.0,1.3,21.0,358.0,575.3,452.2
2016,11,3,14,45,564.0,106.0,1.35,21.0,328.0,539.98,427.61
2016,11,3,15,0,573.0,91.0,1.4,21.0,298.0,501.97,399.39
2016,11,3,15,15,535.0,86.0,1.4,20.5,259.5,444.09,354.85
2016,11,3,15,30,497.0,81.0,1.4,20.0,221.0,388.3,310.48
2016,11,3,15,45,451.0,71.0,1.4,20.0,181.0,325.91,258.9
2016,11,3,16,0,405.0,61.0,1.4,20.0,141.0,265.29,207.33
2016,11,3,16,15,340.5,48.0,1.4,19.5,103.0,201.86,152.89
2016,11,3,16,30,276.0,35.0,1.4,19.0,65.0,146.74,102.52
2016,11,3,16,45,138.0,17.5,1.45,18.5,32.5,64.93,7.95
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,12.5,16.5,31.32,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,88.22,3.37
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.0,161.58,114.81
2016,11,4,7,30,452.0,44.0,2.4,14.0,111.0,242.38,187.93
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.0,310.51,248.66
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,385.83,313.72
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,450.58,368.82
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,518.59,424.4
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,574.9,468.04
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,635.24,512.71
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,688.14,547.97
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,740.25,581.19
2016,11,4,9,45,674.5,118.0,1.2,18.0,439.5,712.93,555.85
2016,11,4,10,0,547.0,154.0,1.0,19.0,432.0,662.17,514.31
2016,11,4,10,15,702.0,121.5,0.8,19.5,495.5,783.81,596.0
2016,11,4,10,30,857.0,89.0,0.6,20.0,559.0,896.49,663.86
2016,11,4,10,45,865.0,89.5,0.45,20.5,576.5,922.36,673.64
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,945.01,682.43
2016,11,4,11,15,876.5,90.5,0.35,21.0,604.0,960.02,692.07
2016,11,4,11,30,880.0,91.0,0.4,21.0,614.0,971.43,699.75
2016,11,4,11,45,881.5,90.5,0.5,21.5,616.0,966.08,697.0
2016,11,4,12,0,883.0,90.0,0.6,22.0,618.0,966.92,698.51
2016,11,4,12,15,880.5,90.0,0.75,22.0,612.0,960.88,698.06
2016,11,4,12,30,878.0,90.0,0.9,22.0,606.0,960.89,701.51
2016,11,4,12,45,875.5,88.0,1.05,22.0,592.5,944.96,694.55
2016,11,4,13,0,873.0,86.0,1.2,22.0,579.0,925.48,685.28
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.0,897.98,668.25
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,867.45,649.25
2016,11,4,13,45,842.5,82.0,1.3,22.0,509.0,829.89,626.75
2016,11,4,14,0,830.0,80.0,1.4,22.0,481.0,789.93,602.16
2016,11,4,14,15,812.0,77.5,1.4,21.5,446.5,742.93,572.17
2016,11,4,14,30,794.0,75.0,1.4,21.0,412.0,694.44,540.51
2016,11,4,14,45,768.5,72.0,1.4,21.0,373.0,638.96,502.0
2016,11,4,15,0,743.0,69.0,1.4,21.0,334.0,583.26,460.77
2016,11,4,15,15,705.5,64.5,1.4,20.5,290.5,518.75,412.03
2016,11,4,15,30,668.0,60.0,1.4,20.0,247.0,458.99,364.9
2016,11,4,15,45,612.0,54.5,1.4,20.0,202.0,388.17,306.68
2016,11,4,16,0,556.0,49.0,1.4,20.0,157.0,322.03,250.26
2016,11,4,16,15,464.0,40.5,1.35,19.5,113.5,243.77,183.58
2016,11,4,16,30,372.0,32.0,1.3,19.0,70.0,175.58,121.19
2016,11,4,16,45,186.0,16.0,1.3,18.5,35.0,77.79,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,10.0,1.5,13.0,15.5,31.46,0.0
2016,11,5,7,0,212.0,20.0,1.5,13.0,31.0,88.11,0.0
2016,11,5,7,15,332.0,30.5,1.55,13.5,69.5,160.45,112.32
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,238.97,184.27
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,305.23,243.3
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,378.19,306.15
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,441.63,359.33
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,508.25,412.85
2016,11,5,8,45,710.0,71.0,1.55,16.5,322.5,565.98,457.41
2016,11,5,9,0,740.0,75.0,1.5,17.0,363.0,621.34,498.58
2016,11,5,9,15,762.0,78.0,1.45,17.0,398.5,673.07,534.99
2016,11,5,9,30,784.0,81.0,1.4,17.0,434.0,724.03,569.89
2016,11,5,9,45,803.0,82.0,1.35,17.5,465.5,769.07,598.67
2016,11,5,10,0,822.0,83.0,1.3,18.0,497.0,812.42,625.64
2016,11,5,10,15,723.5,113.5,1.3,18.0,490.5,791.98,609.96
2016,11,5,10,30,625.0,144.0,1.3,18.0,484.0,758.02,585.67
2016,11,5,10,45,742.5,114.5,1.35,18.5,531.0,844.38,644.59
2016,11,5,11,0,860.0,85.0,1.4,19.0,578.0,915.96,690.71
2016,11,5,11,15,760.5,117.0,1.5,19.0,559.0,886.8,671.11
2016,11,5,11,30,661.0,149.0,1.6,19.0,540.0,837.02,638.47
2016,11,5,11,45,764.0,117.0,1.7,19.5,569.5,900.03,681.71
2016,11,5,12,0,867.0,85.0,1.8,20.0,599.0,944.12,710.49
2016,11,5,12,15,673.5,147.0,1.85,20.0,544.5,846.7,644.76
2016,11,5,12,30,480.0,209.0,1.9,20.0,490.0,721.93,557.03
2016,11,5,12,45,491.5,200.0,2.0,20.0,481.5,715.8,555.27
2016,11,5,13,0,503.0,191.0,2.1,20.0,473.0,707.16,550.62
2016,11,5,13,15,457.0,194.5,2.1,20.0,443.5,658.88,515.38
2016,11,5,13,30,411.0,198.0,2.1,20.0,414.0,610.58,479.99
2016,11,5,13,45,416.0,185.0,2.1,20.0,394.0,587.32,464.03
2016,11,5,14,0,421.0,172.0,2.1,20.0,374.0,562.14,446.25
2016,11,5,14,15,407.5,161.0,2.05,19.5,344.5,523.02,417.96
2016,11,5,14,30,394.0,150.0,2.0,19.0,315.0,483.51,388.89
2016,11,5,14,45,345.0,141.0,2.0,19.0,276.0,408.31,330.65
2016,11,5,15,0,296.0,132.0,2.0,19.0,237.0,350.79,284.9
2016,11,5,15,15,278.0,117.0,2.0,18.5,205.5,308.51,251.19
2016,11,5,15,30,260.0,102.0,2.0,18.0,174.0,267.47,217.41
2016,11,5,15,45,235.5,85.5,2.05,18.0,141.5,222.75,179.31
2016,11,5,16,0,211.0,69.0,2.1,18.0,109.0,180.34,142.29
2016,11,5,16,15,169.5,52.0,2.0,17.5,78.5,133.21,101.16
2016,11,5,16,30,128.0,35.0,1.9,17.0,48.0,90.63,61.72
2016,11,5,16,45,64.0,17.5,1.8,16.5,24.0,40.09,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.27,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.38,0.0
2016,11,6,7,15,0.0,11.5,0.9,15.0,11.5,10.1,2.15
2016,11,6,7,30,0.0,18.0,0.9,15.0,18.0,15.82,7.55
2016,11,6,7,45,0.0,26.0,0.95,15.5,26.0,22.88,13.73
2016,11,6,8,0,0.0,34.0,1.0,16.0,34.0,29.95,19.87
2016,11,6,8,15,0.0,42.0,1.05,16.0,42.0,37.03,26.0
2016,11,6,8,30,0.0,50.0,1.1,16.0,50.0,44.12,32.05
2016,11,6,8,45,0.0,58.0,1.15,16.5,58.0,51.22,37.97
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,58.33,43.8
2016,11,6,9,15,1.5,108.5,1.15,17.0,109.5,100.37,78.83
2016,11,6,9,30,3.0,151.0,1.1,17.0,153.0,145.1,115.37
2016,11,6,9,45,12.0,170.0,1.1,17.5,176.0,171.75,136.7
2016,11,6,10,0,21.0,189.0,1.1,18.0,199.0,199.19,158.41
2016,11,6,10,15,88.0,217.0,1.1,18.0,263.5,303.98,242.91
2016,11,6,10,30,155.0,245.0,1.1,18.0,328.0,415.38,329.11
2016,11,6,10,45,214.5,247.0,1.1,18.5,367.0,474.69,373.47
2016,11,6,11,0,274.0,249.0,1.1,19.0,406.0,553.37,431.0
2016,11,6,11,15,254.0,257.0,1.1,19.0,404.0,547.72,425.26
2016,11,6,11,30,234.0,265.0,1.1,19.0,402.0,522.33,406.31
2016,11,6,11,45,321.0,248.0,1.1,19.0,437.0,604.0,467.84
2016,11,6,12,0,408.0,231.0,1.1,19.0,472.0,666.45,513.78
2016,11,6,12,15,371.0,237.0,1.1,19.0,454.5,636.86,491.29
2016,11,6,12,30,334.0,243.0,1.1,19.0,437.0,606.18,468.88
2016,11,6,12,45,318.0,240.0,1.1,19.5,421.0,583.48,451.94
2016,11,6,13,0,302.0,237.0,1.1,20.0,405.0,559.97,434.32
2016,11,6,13,15,278.0,231.0,1.05,20.0,381.5,525.08,408.72
2016,11,6,13,30,254.0,225.0,1.0,20.0,358.0,490.23,383.04
2016,11,6,13,45,347.0,195.5,1.0,20.0,366.5,525.6,412.36
2016,11,6,14,0,440.0,166.0,1.0,20.0,375.0,570.4,447.08
2016,11,6,14,15,437.5,153.0,1.05,19.5,348.5,536.87,423.76
2016,11,6,14,30,435.0,140.0,1.1,19.0,322.0,502.04,399.59
2016,11,6,14,45,423.0,128.0,1.15,19.0,290.5,460.6,368.77
2016,11,6,15,0,411.0,116.0,1.2,19.0,259.0,418.98,336.93
2016,11,6,15,15,390.0,103.0,1.2,18.5,224.5,370.83,299.32
2016,11,6,15,30,369.0,90.0,1.2,18.0,190.0,323.83,261.34
2016,11,6,15,45,337.0,76.0,1.2,18.0,154.5,271.61,217.4
2016,11,6,16,0,305.0,62.0,1.2,18.0,119.0,222.3,174.64
2016,11,6,16,15,247.0,47.5,1.0,17.5,85.0,165.6,125.41
2016,11,6,16,30,189.0,33.0,0.8,17.0,51.0,115.64,78.24
2016,11,6,16,45,94.5,16.5,0.65,17.0,25.5,51.1,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.0,9.5,8.64,0.0
2016,11,7,7,0,0.0,19.0,2.0,14.0,19.0,18.05,0.0
2016,11,7,7,15,80.0,34.0,2.05,14.5,45.0,74.4,49.11
2016,11,7,7,30,160.0,49.0,2.1,15.0,71.0,125.96,96.06
2016,11,7,7,45,189.5,66.0,2.15,15.5,101.5,167.19,132.87
2016,11,7,8,0,219.0,83.0,2.2,16.0,132.0,211.46,171.56
2016,11,7,8,15,237.0,99.5,2.1,16.5,163.0,251.67,205.96
2016,11,7,8,30,255.0,116.0,2.0,17.0,194.0,293.34,240.53
2016,11,7,8,45,265.0,132.0,1.95,17.5,223.5,330.5,270.43
2016,11,7,9,0,275.0,148.0,1.9,18.0,253.0,368.01,299.73
2016,11,7,9,15,287.5,162.0,1.85,18.5,281.0,405.1,328.0
2016,11,7,9,30,300.0,176.0,1.8,19.0,309.0,442.44,355.76
2016,11,7,9,45,511.5,139.0,1.75,19.5,385.0,595.69,474.06
2016,11,7,10,0,723.0,102.0,1.7,20.0,461.0,754.32,586.71
2016,11,7,10,15,577.0,150.0,1.55,20.0,445.5,697.67,542.65
2016,11,7,10,30,431.0,198.0,1.4,20.0,430.0,638.47,495.75
2016,11,7,10,45,358.0,221.5,1.3,20.5,418.0,591.95,459.23
2016,11,7,11,0,285.0,245.0,1.2,21.0,406.0,558.73,431.66
2016,11,7,11,15,403.5,219.5,1.1,21.0,451.5,660.7,506.53
2016,11,7,11,30,522.0,194.0,1.0,21.0,497.0,747.6,567.34
2016,11,7,11,45,464.0,212.0,0.9,21.5,482.0,715.55,540.41
2016,11,7,12,0,406.0,230.0,0.8,22.0,467.0,663.07,501.32
2016,11,7,12,15,385.0,232.5,0.7,22.0,455.5,644.5,487.51
2016,11,7,12,30,364.0,235.0,0.6,22.0,444.0,624.59,472.4
2016,11,7,12,45,397.0,221.0,0.55,22.5,444.5,633.7,478.7
2016,11,7,13,0,430.0,207.0,0.5,23.0,445.0,657.87,494.53
2016,11,7,13,15,391.5,206.5,0.4,23.0,417.0,596.58,450.72
2016,11,7,13,30,353.0,206.0,0.3,23.0,389.0,553.13,419.56
2016,11,7,13,45,286.0,204.0,0.25,23.0,347.0,484.69,370.08
2016,11,7,14,0,219.0,202.0,0.2,23.0,305.0,404.48,311.48
2016,11,7,14,15,201.0,188.0,0.15,22.5,277.5,366.99,284.93
2016,11,7,14,30,183.0,174.0,0.1,22.0,250.0,330.36,258.1
2016,11,7,14,45,176.0,158.0,0.1,22.0,225.0,299.95,235.43
2016,11,7,15,0,169.0,142.0,0.1,22.0,200.0,269.83,212.44
2016,11,7,15,15,159.5,124.0,0.15,21.5,173.0,236.09,186.57
2016,11,7,15,30,150.0,106.0,0.2,21.0,146.0,203.06,160.45
2016,11,7,15,45,133.5,87.5,0.25,21.0,118.5,166.69,130.5
2016,11,7,16,0,117.0,69.0,0.3,21.0,91.0,131.9,101.14
2016,11,7,16,15,87.0,51.0,0.3,20.5,64.5,94.2,69.15
2016,11,7,16,30,57.0,33.0,0.3,20.0,38.0,59.53,37.52
2016,11,7,16,45,28.5,16.5,0.3,20.0,19.0,26.19,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
