Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,23.65,0.0
2016,11,8,7,15,200.0,31.0,0.9,14.5,58.0,116.87,76.66
2016,11,8,7,30,400.0,39.0,0.9,15.0,93.0,215.82,164.06
2016,11,8,7,45,476.0,46.5,0.9,15.5,135.0,281.72,221.96
2016,11,8,8,0,552.0,54.0,0.9,16.0,177.0,355.23,284.36
2016,11,8,8,15,600.5,59.5,0.75,16.5,219.5,418.37,335.99
2016,11,8,8,30,649.0,65.0,0.6,17.0,262.0,485.06,387.74
2016,11,8,8,45,683.5,68.5,0.5,17.5,302.0,543.31,430.97
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,599.73,470.93
2016,11,8,9,15,741.0,74.5,0.3,18.5,377.5,650.44,503.63
2016,11,8,9,30,764.0,77.0,0.2,19.0,413.0,700.53,534.57
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.5,749.17,564.29
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,796.72,592.58
2016,11,8,10,15,831.5,75.5,0.1,20.5,501.5,831.12,612.32
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,854.32,624.78
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,878.66,638.82
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,899.89,650.94
2016,11,8,11,15,859.0,79.5,0.25,22.0,568.5,914.88,660.56
2016,11,8,11,30,863.0,80.0,0.3,22.0,578.0,926.46,668.31
2016,11,8,11,45,862.5,80.5,0.35,22.5,580.0,930.26,670.12
2016,11,8,12,0,862.0,81.0,0.4,23.0,582.0,930.49,669.98
2016,11,8,12,15,860.0,81.0,0.4,23.0,576.5,925.12,666.75
2016,11,8,12,30,858.0,81.0,0.4,23.0,571.0,916.23,661.53
2016,11,8,12,45,852.0,80.5,0.45,23.0,558.0,899.55,652.59
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,879.61,641.7
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.5,862.31,630.6
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,833.15,611.84
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.5,796.84,588.28
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,758.26,563.13
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,713.19,536.19
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,666.72,507.55
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,612.08,471.87
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,557.4,433.16
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,494.98,388.59
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,437.46,344.75
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,366.6,287.61
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,300.84,232.02
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,224.22,167.03
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,158.16,102.64
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,68.27,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,6.82,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,43.86,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,123.31,78.44
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,197.77,150.59
2016,11,9,7,45,421.0,52.5,2.05,15.5,129.5,263.4,208.91
2016,11,9,8,0,498.0,62.0,2.1,16.0,171.0,336.77,272.19
2016,11,9,8,15,549.0,68.5,2.0,16.0,213.0,399.92,326.16
2016,11,9,8,30,600.0,75.0,1.9,16.0,255.0,466.87,381.34
2016,11,9,8,45,637.0,79.5,1.85,16.5,295.0,525.86,427.85
2016,11,9,9,0,674.0,84.0,1.8,17.0,335.0,586.38,473.81
2016,11,9,9,15,699.0,88.0,1.8,17.5,371.0,638.65,511.93
2016,11,9,9,30,724.0,92.0,1.8,18.0,407.0,690.64,547.84
2016,11,9,9,45,762.0,88.5,1.8,18.5,441.0,739.09,580.36
2016,11,9,10,0,800.0,85.0,1.8,19.0,475.0,791.58,615.07
2016,11,9,10,15,811.5,86.5,1.8,19.5,499.0,826.33,636.71
2016,11,9,10,30,823.0,88.0,1.8,20.0,523.0,858.56,656.52
2016,11,9,10,45,830.0,89.5,1.8,20.5,540.0,883.96,671.5
2016,11,9,11,0,837.0,91.0,1.8,21.0,557.0,906.27,684.4
2016,11,9,11,15,841.0,91.5,1.75,21.0,566.5,921.28,693.17
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,932.88,699.79
2016,11,9,11,45,845.0,92.0,1.65,21.5,578.0,936.55,699.95
2016,11,9,12,0,845.0,92.0,1.6,22.0,580.0,936.66,697.97
2016,11,9,12,15,842.5,92.0,1.55,22.0,574.0,930.83,693.61
2016,11,9,12,30,840.0,92.0,1.5,22.0,568.0,921.49,687.14
2016,11,9,12,45,843.5,87.5,1.5,22.5,556.5,908.64,677.9
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,892.2,666.45
2016,11,9,13,15,837.5,82.0,1.45,23.0,524.5,865.08,648.64
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,835.09,629.01
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.0,797.37,604.65
2016,11,9,14,0,797.0,79.0,1.4,23.0,448.0,757.53,578.62
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.0,710.92,547.48
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,663.06,514.92
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,607.43,475.91
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,551.92,434.36
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,491.94,388.17
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,430.87,339.6
2016,11,9,15,45,562.5,52.5,1.2,22.0,179.0,360.04,281.6
2016,11,9,16,0,503.0,46.0,1.2,22.0,136.0,294.38,225.89
2016,11,9,16,15,407.5,37.0,1.2,21.5,95.5,217.83,160.94
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,151.95,95.75
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,54.63,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.0,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,14.0,17.0,15.46,0.0
2016,11,10,7,15,149.0,29.5,3.05,14.5,48.5,97.4,59.17
2016,11,10,7,30,298.0,42.0,3.2,15.0,80.0,178.09,135.33
2016,11,10,7,45,364.5,53.5,3.35,15.5,119.0,237.19,188.61
2016,11,10,8,0,431.0,65.0,3.5,16.0,158.0,306.19,248.86
2016,11,10,8,15,474.5,74.0,3.3,16.5,197.0,364.51,298.99
2016,11,10,8,30,518.0,83.0,3.1,17.0,236.0,426.09,350.05
2016,11,10,8,45,560.0,86.0,2.9,17.5,273.5,483.03,395.79
2016,11,10,9,0,602.0,89.0,2.7,18.0,311.0,541.92,441.4
2016,11,10,9,15,563.0,109.0,2.45,18.0,333.0,562.79,455.84
2016,11,10,9,30,524.0,129.0,2.2,18.0,355.0,572.77,461.57
2016,11,10,9,45,552.5,132.0,1.95,18.5,385.5,618.35,493.73
2016,11,10,10,0,581.0,135.0,1.7,19.0,416.0,671.04,529.25
2016,11,10,10,15,698.5,110.5,1.5,19.0,465.0,761.57,591.05
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,848.6,647.26
2016,11,10,10,45,612.5,149.5,1.1,19.5,477.0,761.94,582.25
2016,11,10,11,0,409.0,213.0,0.9,20.0,440.0,651.37,498.51
2016,11,10,11,15,622.0,151.0,0.9,20.5,502.5,791.89,599.37
2016,11,10,11,30,835.0,89.0,0.9,21.0,565.0,918.39,680.07
2016,11,10,11,45,834.0,89.5,0.9,21.5,566.0,921.72,678.97
2016,11,10,12,0,833.0,90.0,0.9,22.0,567.0,921.53,677.5
2016,11,10,12,15,601.0,159.0,1.0,22.0,501.5,786.97,590.31
2016,11,10,12,30,369.0,228.0,1.1,22.0,436.0,620.3,473.65
2016,11,10,12,45,368.0,222.0,1.2,22.0,425.5,607.55,467.43
2016,11,10,13,0,367.0,216.0,1.3,22.0,415.0,593.35,458.54
2016,11,10,13,15,582.5,150.0,1.25,22.0,451.5,723.23,555.14
2016,11,10,13,30,798.0,84.0,1.2,22.0,488.0,811.97,615.08
2016,11,10,13,45,783.5,82.5,1.15,22.5,461.0,775.34,588.17
2016,11,10,14,0,769.0,81.0,1.1,23.0,434.0,736.64,561.23
2016,11,10,14,15,749.0,78.5,1.05,23.0,401.5,690.68,530.07
2016,11,10,14,30,729.0,76.0,1.0,23.0,369.0,643.58,497.69
2016,11,10,14,45,701.5,72.5,0.95,23.0,331.5,592.59,461.48
2016,11,10,15,0,674.0,69.0,0.9,23.0,294.0,538.57,421.0
2016,11,10,15,15,633.5,64.0,0.9,22.5,253.5,475.53,373.58
2016,11,10,15,30,593.0,59.0,0.9,22.0,213.0,414.77,326.02
2016,11,10,15,45,533.5,52.5,0.9,22.0,171.0,345.54,269.52
2016,11,10,16,0,474.0,46.0,0.9,22.0,129.0,281.52,215.39
2016,11,10,16,15,378.0,36.5,0.95,21.5,90.0,205.95,151.57
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,140.41,85.98
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,50.15,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.25,15.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,15.0,16.0,14.55,0.0
2016,11,11,7,15,179.0,27.0,1.4,15.5,49.5,102.97,59.0
2016,11,11,7,30,358.0,38.0,1.5,16.0,83.0,197.61,148.42
2016,11,11,7,45,438.0,46.5,1.6,16.5,124.0,263.67,207.19
2016,11,11,8,0,518.0,55.0,1.7,17.0,165.0,337.84,270.95
2016,11,11,8,15,569.5,61.0,1.65,17.0,206.5,401.23,324.96
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,468.49,380.22
2016,11,11,8,45,656.5,71.0,1.6,17.5,287.5,526.51,425.91
2016,11,11,9,0,692.0,75.0,1.6,18.0,327.0,585.9,471.03
2016,11,11,9,15,717.0,78.0,1.65,18.5,362.5,637.38,508.32
2016,11,11,9,30,742.0,81.0,1.7,19.0,398.0,684.97,541.21
2016,11,11,9,45,577.5,128.0,1.8,19.5,385.5,639.52,505.95
2016,11,11,10,0,413.0,175.0,1.9,20.0,373.0,570.48,451.22
2016,11,11,10,15,321.5,202.0,1.95,20.0,360.5,520.09,412.04
2016,11,11,10,30,230.0,229.0,2.0,20.0,348.0,463.34,367.15
2016,11,11,10,45,221.0,238.0,2.05,20.5,356.0,470.37,371.59
2016,11,11,11,0,212.0,247.0,2.1,21.0,364.0,476.37,374.84
2016,11,11,11,15,200.5,252.5,2.1,21.0,365.0,474.72,372.97
2016,11,11,11,30,189.0,258.0,2.1,21.0,366.0,472.16,370.51
2016,11,11,11,45,188.0,259.5,2.15,21.0,367.0,473.76,371.75
2016,11,11,12,0,187.0,261.0,2.2,21.0,368.0,474.73,372.54
2016,11,11,12,15,295.5,239.5,2.2,21.0,406.0,567.96,444.92
2016,11,11,12,30,404.0,218.0,2.2,21.0,444.0,640.6,500.47
2016,11,11,12,45,366.5,220.0,2.2,21.0,421.5,603.58,472.32
2016,11,11,13,0,329.0,222.0,2.2,21.0,399.0,566.17,444.48
2016,11,11,13,15,247.0,223.0,2.2,21.0,353.0,488.23,385.05
2016,11,11,13,30,165.0,224.0,2.2,21.0,307.0,396.96,314.65
2016,11,11,13,45,289.5,194.0,2.2,21.0,330.0,475.7,378.82
2016,11,11,14,0,414.0,164.0,2.2,21.0,353.0,545.87,434.2
2016,11,11,14,15,303.5,165.5,2.15,20.5,298.5,433.05,347.24
2016,11,11,14,30,193.0,167.0,2.1,20.0,244.0,330.21,266.34
2016,11,11,14,45,183.0,151.5,2.1,20.0,219.0,297.98,241.19
2016,11,11,15,0,173.0,136.0,2.1,20.0,194.0,266.29,215.69
2016,11,11,15,15,161.5,118.5,2.0,19.5,166.5,231.81,187.7
2016,11,11,15,30,150.0,101.0,1.9,19.0,139.0,198.23,159.76
2016,11,11,15,45,132.5,82.5,1.8,18.5,111.5,161.34,128.43
2016,11,11,16,0,115.0,64.0,1.7,18.0,84.0,126.09,97.89
2016,11,11,16,15,80.5,46.0,1.55,17.5,58.0,86.63,63.57
2016,11,11,16,30,46.0,28.0,1.4,17.0,32.0,49.7,27.72
2016,11,11,16,45,23.0,14.0,1.25,17.0,16.0,18.91,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,42.51,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,123.09,66.22
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,204.81,153.56
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.0,271.8,213.87
2016,11,12,8,0,550.0,50.0,1.6,16.0,164.0,347.14,278.83
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.0,410.4,332.25
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,477.45,386.44
2016,11,12,8,45,450.5,101.0,1.3,17.5,240.0,423.8,343.42
2016,11,12,9,0,249.0,142.0,1.2,18.0,232.0,342.89,277.55
2016,11,12,9,15,425.0,125.0,1.15,18.0,297.5,474.08,382.46
2016,11,12,9,30,601.0,108.0,1.1,18.0,363.0,612.43,486.94
2016,11,12,9,45,577.0,124.0,1.1,18.5,383.5,633.86,499.32
2016,11,12,10,0,553.0,140.0,1.1,19.0,404.0,645.13,505.42
2016,11,12,10,15,696.0,107.5,1.15,19.0,456.0,753.65,582.4
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,843.88,643.17
2016,11,12,10,45,846.5,75.5,1.25,19.5,525.0,868.38,657.35
2016,11,12,11,0,854.0,76.0,1.3,20.0,542.0,889.83,670.29
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.0,904.83,681.0
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,916.44,689.63
2016,11,12,11,45,641.0,147.0,1.65,20.5,508.0,812.05,619.05
2016,11,12,12,0,420.0,217.0,1.8,21.0,454.0,677.09,522.08
2016,11,12,12,15,416.0,215.5,2.0,21.0,448.5,669.79,519.4
2016,11,12,12,30,412.0,214.0,2.2,21.0,443.0,660.62,514.13
2016,11,12,12,45,625.0,146.5,2.45,21.0,484.5,780.3,605.6
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,875.76,673.99
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,808.87,627.57
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,746.96,585.18
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,751.72,590.51
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,746.65,588.28
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,700.85,557.04
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,653.78,524.44
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.0,599.98,485.07
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,546.15,442.87
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,483.45,393.19
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,426.02,345.61
2016,11,12,15,45,561.0,49.0,4.0,19.0,169.5,354.86,284.74
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,289.14,226.68
2016,11,12,16,15,397.0,34.5,4.3,18.5,88.0,211.24,158.09
2016,11,12,16,30,295.0,26.0,4.4,18.0,49.0,142.34,82.96
2016,11,12,16,45,147.5,13.0,4.5,17.5,24.5,51.47,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.0,6.0,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,112.0,12.0,0.9,14.0,14.0,40.18,0.0
2016,11,13,7,15,247.5,23.5,0.7,14.0,47.0,120.16,58.86
2016,11,13,7,30,383.0,35.0,0.5,14.0,80.0,203.24,151.24
2016,11,13,7,45,461.0,43.5,0.35,14.5,121.0,269.35,210.01
2016,11,13,8,0,539.0,52.0,0.2,15.0,162.0,343.41,271.9
2016,11,13,8,15,591.0,57.5,0.3,15.0,204.0,407.26,325.71
2016,11,13,8,30,643.0,63.0,0.4,15.0,246.0,474.99,380.95
2016,11,13,8,45,679.5,67.0,0.55,15.5,286.0,534.41,427.95
2016,11,13,9,0,716.0,71.0,0.7,16.0,326.0,591.85,472.24
2016,11,13,9,15,740.5,74.0,0.8,16.0,361.5,643.87,510.61
2016,11,13,9,30,765.0,77.0,0.9,16.0,397.0,695.41,547.49
2016,11,13,9,45,671.5,104.5,1.0,16.5,400.5,686.04,539.36
2016,11,13,10,0,578.0,132.0,1.1,17.0,404.0,662.47,521.66
2016,11,13,10,15,502.0,160.0,1.15,17.5,405.5,640.8,503.73
2016,11,13,10,30,426.0,188.0,1.2,18.0,407.0,619.55,485.66
2016,11,13,10,45,634.5,136.5,1.25,18.5,474.0,764.3,591.09
2016,11,13,11,0,843.0,85.0,1.3,19.0,541.0,899.0,680.52
2016,11,13,11,15,622.5,151.0,1.4,19.0,491.5,789.44,604.96
2016,11,13,11,30,402.0,217.0,1.5,19.0,442.0,639.91,497.64
2016,11,13,11,45,413.0,215.5,1.6,19.5,447.0,668.2,518.87
2016,11,13,12,0,424.0,214.0,1.7,20.0,452.0,677.0,524.88
2016,11,13,12,15,636.5,150.0,1.75,20.0,503.5,807.79,621.12
2016,11,13,12,30,849.0,86.0,1.8,20.0,555.0,917.77,695.9
2016,11,13,12,45,850.0,83.0,1.85,20.0,543.0,904.52,686.74
2016,11,13,13,0,851.0,80.0,1.9,20.0,531.0,887.77,676.65
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.0,861.32,658.92
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,831.96,639.27
2016,11,13,13,45,820.0,76.0,1.8,20.5,464.0,795.29,613.78
2016,11,13,14,0,807.0,74.0,1.8,21.0,437.0,756.36,586.59
2016,11,13,14,15,787.5,71.5,1.75,20.5,404.0,709.81,555.44
2016,11,13,14,30,768.0,69.0,1.7,20.0,371.0,661.98,522.78
2016,11,13,14,45,740.5,66.0,1.7,20.0,333.0,607.08,483.5
2016,11,13,15,0,713.0,63.0,1.7,20.0,295.0,552.21,441.43
2016,11,13,15,15,672.5,59.0,1.7,19.5,253.5,488.81,392.12
2016,11,13,15,30,632.0,55.0,1.7,19.0,212.0,430.82,344.98
2016,11,13,15,45,569.5,49.0,1.7,19.0,169.5,359.03,284.7
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,292.7,227.07
2016,11,13,16,15,405.0,34.0,1.65,18.5,87.5,213.87,158.44
2016,11,13,16,30,303.0,25.0,1.6,18.0,48.0,143.41,79.63
2016,11,13,16,45,151.5,12.5,1.55,17.5,24.0,52.11,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,117.0,11.0,2.2,13.0,13.0,40.46,0.0
2016,11,14,7,15,259.0,22.0,2.15,13.5,46.0,121.21,52.06
2016,11,14,7,30,401.0,33.0,2.1,14.0,79.0,207.51,154.52
2016,11,14,7,45,483.5,41.0,2.1,14.5,120.5,275.71,217.33
2016,11,14,8,0,566.0,49.0,2.1,15.0,162.0,352.37,284.19
2016,11,14,8,15,618.0,54.0,2.0,15.0,204.5,416.77,340.02
2016,11,14,8,30,670.0,59.0,1.9,15.0,247.0,481.73,394.43
2016,11,14,8,45,335.0,68.0,1.8,15.5,162.0,308.35,255.39
2016,11,14,9,0,0.0,77.0,1.7,16.0,77.0,68.93,52.69
2016,11,14,9,15,0.0,93.0,1.55,16.5,93.0,84.4,65.75
2016,11,14,9,30,0.0,109.0,1.4,17.0,109.0,100.03,78.48
2016,11,14,9,45,0.0,108.0,1.3,17.5,108.0,98.39,76.78
2016,11,14,10,0,0.0,107.0,1.2,18.0,107.0,96.96,75.3
2016,11,14,10,15,0.0,129.0,1.05,18.0,129.0,118.77,93.03
2016,11,14,10,30,0.0,151.0,0.9,18.0,151.0,141.05,110.88
2016,11,14,10,45,7.0,173.0,0.8,18.5,177.0,170.09,134.0
2016,11,14,11,0,14.0,195.0,0.7,19.0,203.0,199.86,157.26
2016,11,14,11,15,9.0,188.0,0.6,19.0,193.5,187.36,146.81
2016,11,14,11,30,4.0,181.0,0.5,19.0,184.0,175.0,136.69
2016,11,14,11,45,4.5,181.5,0.4,19.5,184.5,175.9,137.05
2016,11,14,12,0,5.0,182.0,0.3,20.0,185.0,176.9,137.42
2016,11,14,12,15,22.5,203.5,0.4,20.0,216.0,216.62,169.38
2016,11,14,12,30,40.0,225.0,0.5,20.0,247.0,274.72,214.88
2016,11,14,12,45,29.0,210.5,0.6,20.5,226.5,247.06,192.86
2016,11,14,13,0,18.0,196.0,0.7,21.0,206.0,204.93,159.91
2016,11,14,13,15,422.5,138.5,0.9,21.0,347.0,558.77,440.03
2016,11,14,13,30,827.0,81.0,1.1,21.0,488.0,829.72,630.92
2016,11,14,13,45,813.0,79.0,1.35,21.0,461.0,792.44,606.11
2016,11,14,14,0,799.0,77.0,1.6,21.0,434.0,752.98,582.56
2016,11,14,14,15,779.5,74.5,1.75,20.5,401.0,706.75,553.37
2016,11,14,14,30,760.0,72.0,1.9,20.0,368.0,659.26,522.25
2016,11,14,14,45,730.5,69.0,2.1,20.0,330.0,603.33,482.8
2016,11,14,15,0,701.0,66.0,2.3,20.0,292.0,547.59,440.44
2016,11,14,15,15,659.5,61.5,2.5,19.5,251.0,487.12,393.27
2016,11,14,15,30,618.0,57.0,2.7,19.0,210.0,425.52,343.16
2016,11,14,15,45,552.5,51.0,2.9,18.5,167.0,352.99,282.31
2016,11,14,16,0,487.0,45.0,3.1,18.0,124.0,286.15,224.06
2016,11,14,16,15,383.0,35.0,3.15,17.5,85.0,206.58,153.92
2016,11,14,16,30,279.0,25.0,3.2,17.0,46.0,134.99,71.57
2016,11,14,16,45,139.5,12.5,3.3,16.5,23.0,48.92,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,13.0,12.0,10.91,0.0
2016,11,15,7,15,217.5,20.5,2.25,13.5,44.5,105.43,36.5
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,211.5,156.25
2016,11,15,7,45,512.0,35.5,2.55,14.5,117.5,277.7,218.69
2016,11,15,8,0,589.0,42.0,2.7,15.0,158.0,351.37,283.97
2016,11,15,8,15,637.5,46.5,2.7,15.5,199.5,414.42,338.96
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,480.83,394.65
2016,11,15,8,45,406.0,97.5,2.75,16.5,214.5,389.91,321.25
2016,11,15,9,0,126.0,144.0,2.8,17.0,188.0,250.11,204.66
2016,11,15,9,15,94.0,157.0,2.9,17.0,191.5,234.17,191.48
2016,11,15,9,30,62.0,170.0,3.0,17.0,195.0,227.15,184.77
2016,11,15,9,45,75.5,185.0,3.15,17.5,218.5,256.43,208.34
2016,11,15,10,0,89.0,200.0,3.3,18.0,242.0,286.62,232.29
2016,11,15,10,15,84.5,210.0,3.4,18.0,251.0,295.93,239.23
2016,11,15,10,30,80.0,220.0,3.5,18.0,260.0,304.98,246.0
2016,11,15,10,45,78.0,226.5,3.6,18.0,267.0,311.64,250.99
2016,11,15,11,0,76.0,233.0,3.7,18.0,274.0,318.19,255.93
2016,11,15,11,15,43.0,212.5,3.85,18.0,236.0,262.61,210.56
2016,11,15,11,30,10.0,192.0,4.0,18.0,198.0,192.63,153.15
2016,11,15,11,45,5.0,166.5,4.2,18.0,169.5,160.7,127.21
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,129.73,101.8
2016,11,15,12,15,0.0,128.0,4.65,18.0,128.0,116.71,91.21
2016,11,15,12,30,0.0,115.0,4.9,18.0,115.0,103.91,80.76
2016,11,15,12,45,0.0,77.5,5.15,18.0,77.5,68.6,51.62
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,35.31,23.95
2016,11,15,13,15,18.0,117.5,5.45,17.5,126.5,130.78,104.26
2016,11,15,13,30,36.0,195.0,5.5,17.0,213.0,235.86,191.29
2016,11,15,13,45,83.0,193.5,5.6,17.0,231.5,273.65,223.87
2016,11,15,14,0,130.0,192.0,5.7,17.0,250.0,323.08,265.56
2016,11,15,14,15,65.0,137.5,5.65,17.0,166.5,189.83,155.19
2016,11,15,14,30,0.0,83.0,5.6,17.0,83.0,74.35,57.2
2016,11,15,14,45,0.0,74.5,5.6,17.0,74.5,66.43,50.66
2016,11,15,15,0,0.0,66.0,5.6,17.0,66.0,58.55,44.05
2016,11,15,15,15,0.0,56.5,5.5,16.5,56.5,49.9,36.8
2016,11,15,15,30,0.0,47.0,5.4,16.0,47.0,41.48,29.62
2016,11,15,15,45,0.0,37.5,5.3,16.0,37.5,33.06,22.31
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,24.66,14.95
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,16.72,7.89
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,8.78,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,4.55,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,5.0,11.5,38.5,97.5,23.84
2016,11,16,7,30,424.0,32.0,5.2,12.0,77.0,214.06,158.95
2016,11,16,7,45,512.0,39.0,5.45,12.5,119.5,284.42,226.82
2016,11,16,8,0,600.0,46.0,5.7,13.0,162.0,359.92,295.41
2016,11,16,8,15,652.5,51.0,5.85,13.0,205.5,426.5,355.93
2016,11,16,8,30,705.0,56.0,6.0,13.0,249.0,496.68,417.87
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,556.94,469.37
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,618.2,520.17
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.5,670.6,561.64
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,722.25,601.64
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,766.28,633.92
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,808.4,664.29
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.0,843.88,690.34
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,868.25,707.83
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.0,891.77,724.95
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,912.0,739.67
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,926.94,750.52
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,938.4,758.93
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.0,940.72,760.66
2016,11,16,12,0,878.0,84.0,6.9,15.0,567.0,948.98,767.06
2016,11,16,12,15,875.5,83.5,6.9,15.0,561.5,942.74,762.5
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,932.89,755.48
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.5,915.85,743.19
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,895.47,728.51
2016,11,16,13,15,850.5,81.0,6.85,15.0,508.5,868.62,708.77
2016,11,16,13,30,841.0,80.0,6.8,15.0,488.0,838.84,686.84
2016,11,16,13,45,824.0,79.0,6.8,15.0,460.5,800.12,658.14
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,759.31,627.62
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,712.21,591.69
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,663.87,554.34
2016,11,16,14,45,733.5,70.0,6.65,15.0,328.5,605.8,508.29
2016,11,16,15,0,701.0,67.0,6.6,15.0,290.0,551.84,462.97
2016,11,16,15,15,658.0,62.5,6.5,14.5,248.5,487.23,408.54
2016,11,16,15,30,615.0,58.0,6.4,14.0,207.0,425.0,354.41
2016,11,16,15,45,541.5,52.0,6.35,14.0,163.5,348.77,286.68
2016,11,16,16,0,468.0,46.0,6.3,14.0,120.0,278.96,223.17
2016,11,16,16,15,358.5,35.5,6.1,13.5,81.5,197.89,149.46
2016,11,16,16,30,249.0,25.0,5.9,13.0,43.0,124.13,58.47
2016,11,16,16,45,124.5,12.5,5.7,12.5,21.5,44.98,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,2.0,8.5,36.5,93.36,11.0
2016,11,17,7,30,411.0,30.0,2.0,9.0,73.0,206.65,152.72
2016,11,17,7,45,500.5,37.5,2.05,9.5,115.0,277.12,220.92
2016,11,17,8,0,590.0,45.0,2.1,10.0,157.0,356.87,292.0
2016,11,17,8,15,643.0,49.5,2.1,10.5,199.5,418.74,346.89
2016,11,17,8,30,696.0,54.0,2.1,11.0,242.0,488.01,405.6
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.0,549.62,456.07
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,612.6,505.72
2016,11,17,9,15,797.0,62.5,2.05,12.0,360.0,665.55,545.02
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,717.86,582.74
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,763.72,613.71
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,800.33,637.32
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,835.38,659.43
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,867.82,679.34
2016,11,17,10,45,891.5,69.5,1.75,14.5,526.0,894.1,694.7
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,917.24,707.8
2016,11,17,11,15,904.0,70.5,1.6,15.0,554.0,932.91,716.42
2016,11,17,11,30,908.0,71.0,1.5,15.0,564.0,945.05,722.7
2016,11,17,11,45,910.0,70.5,1.45,15.5,566.5,950.4,723.87
2016,11,17,12,0,912.0,70.0,1.4,16.0,569.0,952.06,722.78
2016,11,17,12,15,909.5,70.0,1.35,16.0,563.5,946.46,718.37
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,937.2,711.76
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,920.76,701.29
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,900.88,688.67
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,874.61,672.47
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,845.32,654.12
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.5,809.06,630.71
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,770.48,605.33
2016,11,17,14,15,834.0,62.0,1.5,16.0,403.0,731.09,578.44
2016,11,17,14,30,815.0,60.0,1.5,16.0,370.0,683.02,544.72
2016,11,17,14,45,788.5,57.5,1.55,16.0,332.0,628.05,505.54
2016,11,17,15,0,762.0,55.0,1.6,16.0,294.0,572.91,463.51
2016,11,17,15,15,722.5,51.0,1.5,15.5,252.0,508.41,412.2
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,445.76,360.42
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,373.36,298.64
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,305.92,238.94
2016,11,17,16,15,454.0,29.0,1.3,14.5,84.5,223.96,165.59
2016,11,17,16,30,348.0,21.0,1.3,14.0,45.0,149.0,63.95
2016,11,17,16,45,174.0,10.5,1.3,13.5,22.5,56.59,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
