Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.0,88.04,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,68.0,195.41,143.09
2016,11,18,7,45,473.5,38.5,3.8,10.0,110.0,266.12,212.36
2016,11,18,8,0,565.0,47.0,3.9,11.0,152.0,346.41,284.11
2016,11,18,8,15,620.5,52.5,3.8,11.5,195.0,412.75,343.18
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,479.67,400.82
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,541.32,452.18
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,604.34,502.76
2016,11,18,9,15,776.5,69.0,3.85,13.5,356.5,657.5,543.75
2016,11,18,9,30,801.0,72.0,4.1,14.0,393.0,710.1,582.96
2016,11,18,9,45,823.0,73.0,4.35,15.0,424.5,757.37,616.59
2016,11,18,10,0,845.0,74.0,4.6,16.0,456.0,803.16,648.77
2016,11,18,10,15,855.5,75.5,4.7,16.0,480.0,838.06,674.11
2016,11,18,10,30,866.0,77.0,4.8,16.0,504.0,870.29,697.47
2016,11,18,10,45,872.0,78.0,4.95,16.5,521.0,894.99,714.25
2016,11,18,11,0,878.0,79.0,5.1,17.0,538.0,907.44,722.15
2016,11,18,11,15,880.5,79.5,5.25,17.0,547.0,921.49,732.8
2016,11,18,11,30,883.0,80.0,5.4,17.0,556.0,932.06,741.06
2016,11,18,11,45,882.0,80.0,5.55,17.5,557.5,935.19,742.61
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,934.74,741.72
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.5,928.84,738.45
2016,11,18,12,30,875.0,80.0,6.0,18.0,548.0,919.42,732.72
2016,11,18,12,45,870.5,78.5,6.15,18.0,535.0,903.27,722.12
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,883.78,709.09
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,866.27,697.1
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,837.0,676.27
2016,11,18,13,45,835.0,73.5,6.5,18.0,455.5,801.02,650.48
2016,11,18,14,0,822.0,72.0,6.6,18.0,429.0,762.71,622.66
2016,11,18,14,15,803.0,69.5,6.55,17.5,396.0,716.52,589.03
2016,11,18,14,30,784.0,67.0,6.5,17.0,363.0,668.95,553.76
2016,11,18,14,45,756.5,64.0,6.5,17.0,325.5,613.9,510.93
2016,11,18,15,0,729.0,61.0,6.5,17.0,288.0,558.79,465.26
2016,11,18,15,15,687.5,57.0,6.35,16.5,246.5,494.53,411.37
2016,11,18,15,30,646.0,53.0,6.2,16.0,205.0,432.25,357.43
2016,11,18,15,45,580.5,47.0,6.05,16.0,162.5,362.36,295.04
2016,11,18,16,0,515.0,41.0,5.9,16.0,120.0,294.5,233.13
2016,11,18,16,15,403.5,31.5,5.7,15.0,80.5,211.44,157.51
2016,11,18,16,30,292.0,22.0,5.5,14.0,41.0,134.73,52.3
2016,11,18,16,45,146.0,11.0,5.3,13.5,20.5,49.55,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.38,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,8.78,1.11
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,14.94,6.77
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,21.12,12.23
2016,11,19,8,15,0.0,31.0,8.85,14.0,31.0,27.3,17.68
2016,11,19,8,30,0.0,38.0,8.8,14.0,38.0,33.49,23.09
2016,11,19,8,45,0.0,45.0,8.75,14.5,45.0,39.69,28.39
2016,11,19,9,0,0.0,52.0,8.7,15.0,52.0,45.9,33.62
2016,11,19,9,15,0.0,54.0,8.65,15.0,54.0,47.67,35.1
2016,11,19,9,30,0.0,56.0,8.6,15.0,56.0,49.45,36.55
2016,11,19,9,45,0.0,62.5,8.55,15.0,62.5,55.22,41.39
2016,11,19,10,0,0.0,69.0,8.5,15.0,69.0,61.01,46.21
2016,11,19,10,15,0.0,62.5,8.45,15.0,62.5,55.24,41.26
2016,11,19,10,30,0.0,56.0,8.4,15.0,56.0,49.48,36.33
2016,11,19,10,45,18.0,132.5,8.4,15.5,142.0,138.14,111.32
2016,11,19,11,0,36.0,209.0,8.4,16.0,228.0,253.48,206.73
2016,11,19,11,15,18.0,115.5,8.3,16.0,125.0,129.27,103.5
2016,11,19,11,30,0.0,22.0,8.2,16.0,22.0,19.4,10.72
2016,11,19,11,45,0.0,57.0,8.1,16.5,57.0,50.39,36.72
2016,11,19,12,0,0.0,92.0,8.0,17.0,92.0,81.72,62.78
2016,11,19,12,15,0.0,93.0,7.9,17.0,93.0,82.69,63.59
2016,11,19,12,30,0.0,94.0,7.8,17.0,94.0,83.67,64.44
2016,11,19,12,45,0.0,84.5,7.75,17.0,84.5,74.82,57.1
2016,11,19,13,0,0.0,75.0,7.7,17.0,75.0,66.36,50.09
2016,11,19,13,15,0.0,74.0,7.65,17.0,74.0,65.47,49.41
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,64.57,48.73
2016,11,19,13,45,0.0,64.5,7.55,17.0,64.5,57.01,42.46
2016,11,19,14,0,0.0,56.0,7.5,17.0,56.0,49.46,36.17
2016,11,19,14,15,0.0,34.0,7.4,16.5,34.0,29.97,19.81
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,10.55,3.35
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,9.67,2.6
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.79,1.85
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,7.46,0.71
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.0,12.0,10.56,0.0
2016,11,20,7,30,0.0,24.0,2.8,13.0,24.0,21.26,10.58
2016,11,20,7,45,0.0,39.5,2.8,13.5,39.5,36.79,24.96
2016,11,20,8,0,0.0,55.0,2.8,14.0,55.0,52.0,38.32
2016,11,20,8,15,0.0,71.5,2.8,14.0,71.5,68.27,52.51
2016,11,20,8,30,0.0,88.0,2.8,14.0,88.0,84.52,66.55
2016,11,20,8,45,2.0,102.5,2.85,14.5,103.5,99.77,79.46
2016,11,20,9,0,4.0,117.0,2.9,15.0,119.0,115.32,92.41
2016,11,20,9,15,2.0,124.5,2.9,15.0,125.5,120.42,96.53
2016,11,20,9,30,0.0,132.0,2.9,15.0,132.0,125.63,100.66
2016,11,20,9,45,0.0,113.0,2.95,15.0,113.0,104.17,82.58
2016,11,20,10,0,0.0,94.0,3.0,15.0,94.0,84.43,65.92
2016,11,20,10,15,0.0,72.0,3.0,15.0,72.0,63.68,48.39
2016,11,20,10,30,0.0,50.0,3.0,15.0,50.0,44.16,31.86
2016,11,20,10,45,0.0,48.0,3.0,15.0,48.0,42.39,30.34
2016,11,20,11,0,0.0,46.0,3.0,15.0,46.0,40.62,28.81
2016,11,20,11,15,2.5,111.0,2.75,15.0,112.5,102.53,80.79
2016,11,20,11,30,5.0,176.0,2.5,15.0,179.0,171.71,137.77
2016,11,20,11,45,2.5,134.5,2.3,15.0,136.0,125.91,99.86
2016,11,20,12,0,0.0,93.0,2.1,15.0,93.0,82.69,63.96
2016,11,20,12,15,10.0,146.0,1.9,15.0,151.5,144.68,115.79
2016,11,20,12,30,20.0,199.0,1.7,15.0,210.0,210.88,169.88
2016,11,20,12,45,10.0,153.0,1.5,15.0,158.5,152.18,121.62
2016,11,20,13,0,0.0,107.0,1.3,15.0,107.0,96.5,75.5
2016,11,20,13,15,0.0,121.0,1.2,15.0,121.0,110.72,87.48
2016,11,20,13,30,0.0,135.0,1.1,15.0,135.0,125.58,99.83
2016,11,20,13,45,0.0,86.0,1.05,15.0,86.0,76.52,59.14
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,32.63,22.23
2016,11,20,14,15,9.0,88.0,0.9,15.0,91.5,85.95,67.77
2016,11,20,14,30,18.0,139.0,0.8,15.0,146.0,147.79,119.41
2016,11,20,14,45,14.5,125.5,0.75,15.0,130.5,131.53,105.71
2016,11,20,15,0,11.0,112.0,0.7,15.0,115.0,115.69,92.5
2016,11,20,15,15,5.5,96.5,0.55,15.0,98.0,96.77,76.48
2016,11,20,15,30,0.0,81.0,0.4,15.0,81.0,78.46,60.84
2016,11,20,15,45,0.0,64.0,0.3,15.0,64.0,61.66,46.39
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,44.76,31.7
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,28.8,17.41
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,13.21,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,6.82,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,14.0,4.05,11.5,30.0,80.58,0.0
2016,11,21,7,30,357.0,28.0,4.2,12.0,60.0,182.7,125.28
2016,11,21,7,45,454.5,35.5,4.35,12.5,100.0,252.7,198.31
2016,11,21,8,0,552.0,43.0,4.5,13.0,140.0,332.97,270.63
2016,11,21,8,15,609.0,48.0,4.55,13.0,181.5,394.79,327.08
2016,11,21,8,30,666.0,53.0,4.6,13.0,223.0,464.82,388.65
2016,11,21,8,45,706.5,56.0,4.7,13.5,263.5,525.98,440.67
2016,11,21,9,0,747.0,59.0,4.8,14.0,304.0,588.75,492.36
2016,11,21,9,15,772.0,61.5,4.8,14.0,339.5,641.13,533.73
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,693.06,573.39
2016,11,21,9,45,803.5,69.0,4.85,14.5,404.0,732.89,602.15
2016,11,21,10,0,810.0,74.0,4.9,15.0,433.0,770.38,628.72
2016,11,21,10,15,823.0,75.5,4.9,15.0,457.0,806.41,654.85
2016,11,21,10,30,836.0,77.0,4.9,15.0,481.0,840.04,678.99
2016,11,21,10,45,844.0,78.5,4.95,15.5,498.5,866.61,696.76
2016,11,21,11,0,852.0,80.0,5.0,16.0,516.0,890.16,712.29
2016,11,21,11,15,857.0,80.5,4.95,16.0,526.5,906.51,723.28
2016,11,21,11,30,862.0,81.0,4.9,16.0,537.0,919.48,731.94
2016,11,21,11,45,863.5,81.0,4.9,16.0,540.0,925.08,735.74
2016,11,21,12,0,865.0,81.0,4.9,16.0,543.0,927.14,737.16
2016,11,21,12,15,863.5,80.5,4.9,16.0,538.0,922.19,733.69
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,913.72,727.85
2016,11,21,12,45,862.5,77.5,4.9,16.0,521.5,900.98,719.06
2016,11,21,13,0,863.0,75.0,4.9,16.0,510.0,875.99,701.4
2016,11,21,13,15,854.0,74.0,4.9,16.0,490.5,858.78,689.58
2016,11,21,13,30,845.0,73.0,4.9,16.0,471.0,829.87,669.05
2016,11,21,13,45,830.0,71.5,4.95,16.0,444.5,792.63,642.51
2016,11,21,14,0,815.0,70.0,5.0,16.0,418.0,753.21,614.05
2016,11,21,14,15,795.0,68.0,5.0,16.0,385.5,707.43,580.1
2016,11,21,14,30,775.0,66.0,5.0,16.0,353.0,660.36,544.64
2016,11,21,14,45,744.5,63.0,5.0,16.0,315.5,603.92,501.07
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,547.7,454.86
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.0,483.22,401.14
2016,11,21,15,30,627.0,52.0,4.8,15.0,196.0,424.68,350.43
2016,11,21,15,45,555.5,46.0,4.7,14.5,154.0,349.4,284.59
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,280.42,222.36
2016,11,21,16,15,367.5,31.0,4.45,13.5,74.5,197.83,146.01
2016,11,21,16,30,251.0,22.0,4.3,13.0,37.0,120.43,28.47
2016,11,21,16,45,125.5,11.0,4.15,12.5,18.5,44.23,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.0,1.15,11.0,27.5,58.87,0.0
2016,11,22,7,30,296.0,30.0,1.2,11.0,55.0,161.34,107.52
2016,11,22,7,45,393.0,39.0,1.25,11.5,94.0,230.0,179.11
2016,11,22,8,0,490.0,48.0,1.3,12.0,133.0,308.48,248.36
2016,11,22,8,15,550.5,54.5,1.4,12.0,174.0,374.46,306.57
2016,11,22,8,30,611.0,61.0,1.5,12.0,215.0,445.27,367.11
2016,11,22,8,45,650.0,65.5,1.6,12.5,254.0,504.66,416.18
2016,11,22,9,0,689.0,70.0,1.7,13.0,293.0,565.81,465.0
2016,11,22,9,15,634.5,85.5,1.75,13.0,309.0,575.7,472.7
2016,11,22,9,30,580.0,101.0,1.8,13.0,325.0,578.79,474.82
2016,11,22,9,45,563.0,114.5,1.9,13.5,346.5,602.6,492.16
2016,11,22,10,0,546.0,128.0,2.0,14.0,368.0,616.94,501.92
2016,11,22,10,15,527.5,141.5,2.05,14.0,383.5,633.78,513.85
2016,11,22,10,30,509.0,155.0,2.1,14.0,399.0,647.57,523.34
2016,11,22,10,45,498.0,164.0,2.15,14.5,410.5,659.73,530.85
2016,11,22,11,0,487.0,173.0,2.2,15.0,422.0,669.44,536.51
2016,11,22,11,15,436.5,189.5,2.2,15.0,415.5,649.39,519.9
2016,11,22,11,30,386.0,206.0,2.2,15.0,409.0,608.78,488.55
2016,11,22,11,45,418.0,199.5,2.25,15.5,420.5,650.43,519.56
2016,11,22,12,0,450.0,193.0,2.3,16.0,432.0,673.01,536.0
2016,11,22,12,15,410.5,200.0,2.3,16.0,416.0,642.95,512.68
2016,11,22,12,30,371.0,207.0,2.3,16.0,400.0,594.44,476.26
2016,11,22,12,45,469.5,177.0,2.3,16.0,416.0,661.3,529.05
2016,11,22,13,0,568.0,147.0,2.3,16.0,432.0,705.5,563.44
2016,11,22,13,15,568.0,141.0,2.35,15.5,416.5,686.86,551.19
2016,11,22,13,30,568.0,135.0,2.4,15.0,401.0,672.74,542.78
2016,11,22,13,45,538.0,132.5,2.45,15.0,373.0,622.61,505.72
2016,11,22,14,0,508.0,130.0,2.5,15.0,345.0,578.94,472.82
2016,11,22,14,15,502.5,119.5,2.55,15.0,318.5,544.31,446.82
2016,11,22,14,30,497.0,109.0,2.6,15.0,292.0,508.41,419.16
2016,11,22,14,45,466.0,103.5,2.65,15.0,261.0,460.16,380.58
2016,11,22,15,0,435.0,98.0,2.7,15.0,230.0,413.18,342.1
2016,11,22,15,15,404.5,87.0,2.7,14.5,195.5,361.5,299.39
2016,11,22,15,30,374.0,76.0,2.7,14.0,161.0,311.82,256.99
2016,11,22,15,45,334.0,62.5,2.7,14.0,126.5,256.75,208.52
2016,11,22,16,0,294.0,49.0,2.7,14.0,92.0,205.4,162.06
2016,11,22,16,15,213.5,35.5,2.75,13.5,60.5,142.71,104.22
2016,11,22,16,30,133.0,22.0,2.8,13.0,29.0,80.83,13.0
2016,11,22,16,45,66.5,11.0,2.9,13.0,14.5,28.19,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,11.5,25.0,45.72,0.0
2016,11,23,7,30,202.0,33.0,3.1,12.0,50.0,130.24,83.52
2016,11,23,7,45,299.0,45.5,3.1,12.5,87.5,196.88,153.1
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,272.99,220.66
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,340.02,280.16
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,412.68,343.04
2016,11,23,8,45,575.0,80.0,3.3,13.5,245.0,473.72,394.36
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,537.0,445.94
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,591.06,489.28
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,645.46,531.4
2016,11,23,9,45,545.0,124.5,3.25,14.0,344.0,593.22,488.78
2016,11,23,10,0,408.0,155.0,3.2,14.0,333.0,536.73,441.95
2016,11,23,10,15,399.5,167.0,3.2,14.0,349.0,556.02,456.61
2016,11,23,10,30,391.0,179.0,3.2,14.0,365.0,556.64,456.63
2016,11,23,10,45,600.0,137.5,3.2,14.0,435.5,724.61,587.74
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,868.57,692.14
2016,11,23,11,15,590.5,151.5,3.2,14.0,453.5,750.96,604.14
2016,11,23,11,30,372.0,207.0,3.2,14.0,401.0,596.85,484.39
2016,11,23,11,45,599.5,151.5,3.2,14.5,467.0,768.45,617.58
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,908.47,716.76
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,903.34,712.34
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,894.8,706.89
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,877.62,695.68
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,857.31,682.29
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,830.52,664.41
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,801.03,644.39
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.0,765.64,619.94
2016,11,23,14,0,760.0,86.0,4.2,15.0,406.0,732.77,596.98
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.0,686.07,563.72
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,638.41,529.01
2016,11,23,14,45,685.0,76.0,4.4,14.0,305.0,582.76,485.28
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,527.57,440.1
2016,11,23,15,15,607.0,66.5,4.35,13.5,228.0,461.97,385.19
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,399.13,330.93
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,324.47,265.03
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,256.17,203.25
2016,11,23,16,15,294.5,34.5,3.75,12.5,69.5,173.41,127.11
2016,11,23,16,30,175.0,23.0,3.6,12.0,33.0,96.0,10.91
2016,11,23,16,45,87.5,11.5,3.5,11.5,16.5,34.45,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.5,15.5,2.05,8.0,24.5,48.14,0.0
2016,11,24,7,30,225.0,31.0,2.1,8.0,49.0,134.81,84.06
2016,11,24,7,45,336.0,42.5,2.15,8.5,88.5,207.88,163.09
2016,11,24,8,0,447.0,54.0,2.2,9.0,128.0,292.31,238.56
2016,11,24,8,15,513.5,61.5,2.25,9.0,169.5,360.71,299.89
2016,11,24,8,30,580.0,69.0,2.3,9.0,211.0,434.39,364.07
2016,11,24,8,45,630.5,73.0,2.4,9.5,252.0,499.18,418.78
2016,11,24,9,0,681.0,77.0,2.5,10.0,293.0,566.59,473.87
2016,11,24,9,15,711.0,80.5,2.45,10.5,329.5,621.23,516.55
2016,11,24,9,30,741.0,84.0,2.4,11.0,366.0,675.97,556.77
2016,11,24,9,45,765.5,86.0,2.35,11.5,397.5,724.31,590.8
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,766.76,619.69
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,803.92,643.66
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,838.76,665.15
2016,11,24,10,45,829.0,92.5,1.6,12.5,497.5,866.62,680.24
2016,11,24,11,0,840.0,93.0,1.4,13.0,516.0,891.59,692.78
2016,11,24,11,15,844.5,94.0,1.1,13.0,526.5,908.15,698.67
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,921.36,701.48
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.5,927.46,698.6
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,930.03,693.39
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.5,925.05,692.36
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,916.55,689.33
2016,11,24,12,45,713.5,118.5,0.65,14.5,481.0,819.85,626.8
2016,11,24,13,0,578.0,143.0,0.8,15.0,429.0,715.85,557.71
2016,11,24,13,15,697.5,116.0,0.85,15.0,448.5,777.41,603.69
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,824.16,636.83
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.0,786.75,611.81
2016,11,24,14,0,786.0,85.0,1.0,15.0,414.0,747.21,586.0
2016,11,24,14,15,763.5,82.0,0.95,15.0,381.5,703.98,555.8
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,655.13,521.04
2016,11,24,14,45,709.5,75.0,0.9,15.0,311.0,598.25,479.33
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,541.79,435.92
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,474.9,383.93
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,410.75,331.86
2016,11,24,15,45,512.0,52.5,1.05,13.5,149.5,336.0,269.27
2016,11,24,16,0,441.0,45.0,1.1,13.0,108.0,267.37,209.41
2016,11,24,16,15,320.5,33.5,1.2,12.5,70.5,182.83,132.54
2016,11,24,16,30,200.0,22.0,1.3,12.0,33.0,103.01,5.9
2016,11,24,16,45,100.0,11.0,1.45,12.0,16.5,37.51,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,3.35,9.0,12.0,10.91,0.0
2016,11,25,7,30,0.0,24.0,3.4,9.0,24.0,22.5,9.11
2016,11,25,7,45,16.5,41.5,3.45,9.5,44.5,51.92,37.36
2016,11,25,8,0,33.0,59.0,3.5,10.0,65.0,79.45,62.01
2016,11,25,8,15,44.0,77.0,3.6,10.5,86.5,106.24,85.83
2016,11,25,8,30,55.0,95.0,3.7,11.0,108.0,134.02,110.24
2016,11,25,8,45,62.5,111.5,3.8,11.5,129.0,158.66,131.6
2016,11,25,9,0,70.0,128.0,3.9,12.0,150.0,184.03,153.19
2016,11,25,9,15,77.0,142.5,3.9,12.0,169.0,207.1,172.81
2016,11,25,9,30,84.0,157.0,3.9,12.0,188.0,230.79,192.69
2016,11,25,9,45,204.0,162.0,3.9,12.5,247.5,343.86,288.62
2016,11,25,10,0,324.0,167.0,3.9,13.0,307.0,467.0,389.52
2016,11,25,10,15,222.5,187.0,3.9,13.0,285.5,400.44,332.95
2016,11,25,10,30,121.0,207.0,3.9,13.0,264.0,343.16,283.47
2016,11,25,10,45,151.0,215.0,3.95,13.5,289.0,381.28,314.51
2016,11,25,11,0,181.0,223.0,4.0,14.0,314.0,420.16,345.48
2016,11,25,11,15,169.5,228.0,4.05,14.0,314.5,417.85,342.96
2016,11,25,11,30,158.0,233.0,4.1,14.0,315.0,414.82,340.06
2016,11,25,11,45,191.5,232.0,4.15,14.5,332.0,445.05,364.46
2016,11,25,12,0,225.0,231.0,4.2,15.0,349.0,474.91,388.25
2016,11,25,12,15,249.5,226.0,4.2,15.0,355.0,508.44,414.89
2016,11,25,12,30,274.0,221.0,4.2,15.0,361.0,522.9,426.89
2016,11,25,12,45,232.0,220.0,4.2,15.0,337.0,463.43,379.6
2016,11,25,13,0,190.0,219.0,4.2,15.0,313.0,422.07,346.12
2016,11,25,13,15,176.0,210.5,4.2,15.0,295.0,396.35,325.75
2016,11,25,13,30,162.0,202.0,4.2,15.0,277.0,370.77,305.29
2016,11,25,13,45,118.5,188.5,4.2,15.0,241.5,314.83,259.34
2016,11,25,14,0,75.0,175.0,4.2,15.0,206.0,247.09,203.29
2016,11,25,14,15,118.0,162.5,4.2,15.0,207.5,277.03,229.4
2016,11,25,14,30,161.0,150.0,4.2,15.0,209.0,289.75,240.94
2016,11,25,14,45,150.5,136.0,4.25,15.0,186.5,260.54,216.58
2016,11,25,15,0,140.0,122.0,4.3,15.0,164.0,232.04,192.5
2016,11,25,15,15,127.5,105.0,4.2,14.5,139.0,199.13,164.57
2016,11,25,15,30,115.0,88.0,4.1,14.0,114.0,167.26,136.95
2016,11,25,15,45,100.0,70.0,4.0,13.5,89.0,133.83,107.52
2016,11,25,16,0,85.0,52.0,3.9,13.0,64.0,101.66,78.71
2016,11,25,16,15,42.5,35.5,3.85,12.5,41.5,62.27,42.81
2016,11,25,16,30,0.0,19.0,3.8,12.0,19.0,17.66,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,5.8,11.0,4.0,3.64,0.0
2016,11,26,7,30,0.0,8.0,5.6,11.0,8.0,7.02,0.0
2016,11,26,7,45,0.0,16.0,5.45,11.0,16.0,14.06,5.93
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,21.12,12.3
2016,11,26,8,15,0.0,32.5,5.05,11.0,32.5,28.63,18.99
2016,11,26,8,30,0.0,41.0,4.8,11.0,41.0,36.15,25.66
2016,11,26,8,45,0.0,49.5,4.6,11.0,49.5,43.69,32.27
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,51.23,38.83
2016,11,26,9,15,0.0,65.5,4.5,11.0,65.5,57.89,44.56
2016,11,26,9,30,0.0,73.0,4.6,11.0,73.0,64.7,50.37
2016,11,26,9,45,2.0,110.0,4.75,11.5,111.0,103.32,83.29
2016,11,26,10,0,4.0,147.0,4.9,12.0,149.0,143.99,117.46
2016,11,26,10,15,2.0,146.0,5.15,12.0,147.0,140.2,114.0
2016,11,26,10,30,0.0,145.0,5.4,12.0,145.0,136.62,110.77
2016,11,26,10,45,94.5,183.0,5.7,12.0,230.0,275.27,230.18
2016,11,26,11,0,189.0,221.0,6.0,12.0,315.0,424.88,355.28
2016,11,26,11,15,234.5,220.5,6.15,12.0,340.0,467.42,390.82
2016,11,26,11,30,280.0,220.0,6.3,12.0,365.0,528.06,440.66
2016,11,26,11,45,190.0,226.0,6.45,12.0,324.5,436.13,363.93
2016,11,26,12,0,100.0,232.0,6.6,12.0,284.0,343.49,285.59
2016,11,26,12,15,50.0,149.0,6.6,12.0,175.0,196.47,162.74
2016,11,26,12,30,0.0,66.0,6.6,12.0,66.0,58.36,44.25
2016,11,26,12,45,0.0,79.0,6.6,12.5,79.0,69.92,54.06
2016,11,26,13,0,0.0,92.0,6.6,13.0,92.0,82.02,64.26
2016,11,26,13,15,0.0,86.0,6.5,13.0,86.0,76.34,59.5
2016,11,26,13,30,0.0,80.0,6.4,13.0,80.0,70.79,54.87
2016,11,26,13,45,0.0,92.0,6.3,13.0,92.0,82.58,64.98
2016,11,26,14,0,0.0,104.0,6.2,13.0,104.0,95.13,75.74
2016,11,26,14,15,110.5,124.5,6.15,13.0,164.5,223.55,187.91
2016,11,26,14,30,221.0,145.0,6.1,13.0,225.0,339.93,287.04
2016,11,26,14,45,192.5,134.5,6.1,13.0,199.0,287.49,242.47
2016,11,26,15,0,164.0,124.0,6.1,13.0,173.0,250.39,210.4
2016,11,26,15,15,146.0,107.0,6.25,12.5,146.0,213.18,178.41
2016,11,26,15,30,128.0,90.0,6.4,12.0,119.0,177.5,147.1
2016,11,26,15,45,96.5,72.0,6.55,12.0,91.0,135.35,109.57
2016,11,26,16,0,65.0,54.0,6.7,12.0,63.0,96.22,74.58
2016,11,26,16,15,32.5,36.0,6.75,12.0,40.5,53.29,35.77
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,16.48,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,8.19,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,90.0,14.5,6.4,11.0,21.0,39.99,0.0
2016,11,27,7,30,180.0,29.0,6.4,11.0,42.0,113.15,55.46
2016,11,27,7,45,310.5,39.0,6.45,11.5,79.5,192.21,147.74
2016,11,27,8,0,441.0,49.0,6.5,12.0,117.0,282.09,228.97
2016,11,27,8,15,510.0,55.5,6.55,12.0,158.0,349.72,290.98
2016,11,27,8,30,579.0,62.0,6.6,12.0,199.0,422.9,356.52
2016,11,27,8,45,633.0,65.5,6.7,12.5,239.5,488.55,413.82
2016,11,27,9,0,687.0,69.0,6.8,13.0,280.0,557.23,472.05
2016,11,27,9,15,637.0,81.5,6.7,13.0,296.0,567.08,480.51
2016,11,27,9,30,587.0,94.0,6.6,13.0,312.0,570.77,483.22
2016,11,27,9,45,487.0,124.0,6.5,13.0,315.0,544.58,460.02
2016,11,27,10,0,387.0,154.0,6.4,13.0,318.0,516.35,434.5
2016,11,27,10,15,523.5,131.0,6.25,13.0,366.5,613.79,515.7
2016,11,27,10,30,660.0,108.0,6.1,13.0,415.0,724.61,602.57
2016,11,27,10,45,754.5,94.5,5.95,13.5,457.5,804.89,662.01
2016,11,27,11,0,849.0,81.0,5.8,14.0,500.0,881.07,716.96
2016,11,27,11,15,853.5,81.5,5.65,14.0,510.5,897.24,727.35
2016,11,27,11,30,858.0,82.0,5.5,14.0,521.0,910.06,735.58
2016,11,27,11,45,859.0,82.5,5.4,14.5,524.0,916.23,737.84
2016,11,27,12,0,860.0,83.0,5.3,15.0,527.0,918.89,737.66
2016,11,27,12,15,857.0,82.5,5.2,15.0,522.0,913.07,732.81
2016,11,27,12,30,854.0,82.0,5.1,15.0,517.0,903.76,725.6
2016,11,27,12,45,723.0,109.0,5.0,15.0,471.0,815.05,659.44
2016,11,27,13,0,592.0,136.0,4.9,15.0,425.0,719.32,587.35
2016,11,27,13,15,481.0,155.0,4.7,15.0,384.0,626.92,514.99
2016,11,27,13,30,370.0,174.0,4.5,15.0,343.0,527.74,435.32
2016,11,27,13,45,384.0,160.5,4.35,15.0,327.0,529.08,436.86
2016,11,27,14,0,398.0,147.0,4.2,15.0,311.0,512.05,423.75
2016,11,27,14,15,440.0,127.5,4.1,14.5,296.0,506.75,421.33
2016,11,27,14,30,482.0,108.0,4.0,14.0,281.0,496.76,414.77
2016,11,27,14,45,444.0,103.5,3.95,14.0,249.5,445.9,372.8
2016,11,27,15,0,406.0,99.0,3.9,14.0,218.0,396.88,331.64
2016,11,27,15,15,374.0,87.5,3.75,13.5,184.5,345.28,288.13
2016,11,27,15,30,342.0,76.0,3.6,13.0,151.0,295.87,245.27
2016,11,27,15,45,294.0,62.5,3.45,13.0,117.0,238.66,194.54
2016,11,27,16,0,246.0,49.0,3.3,13.0,83.0,186.07,146.87
2016,11,27,16,15,123.0,37.0,3.2,12.5,54.0,103.78,73.56
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,26.31,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,11.37,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
