Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,13.5,7.25,12.0,17.5,28.57,0.0
2016,11,28,7,30,110.0,27.0,7.5,12.0,35.0,78.92,32.36
2016,11,28,7,45,197.5,41.5,7.75,12.0,67.5,149.43,113.46
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,217.02,175.67
2016,11,28,8,15,339.5,68.0,8.05,12.0,136.0,273.79,227.76
2016,11,28,8,30,394.0,80.0,8.1,12.0,172.0,335.66,283.51
2016,11,28,8,45,437.0,88.5,8.15,12.5,208.0,390.8,332.16
2016,11,28,9,0,480.0,97.0,8.2,13.0,244.0,448.88,382.13
2016,11,28,9,15,531.5,95.5,8.15,13.0,276.0,508.43,433.17
2016,11,28,9,30,583.0,94.0,8.1,13.0,308.0,566.79,482.43
2016,11,28,9,45,613.5,96.0,8.1,13.0,338.0,614.43,521.4
2016,11,28,10,0,644.0,98.0,8.1,13.0,368.0,661.86,559.1
2016,11,28,10,15,452.0,146.0,8.0,13.0,341.0,572.0,483.1
2016,11,28,10,30,260.0,194.0,7.9,13.0,314.0,461.88,388.1
2016,11,28,10,45,354.5,184.5,7.8,13.5,354.5,537.67,451.48
2016,11,28,11,0,449.0,175.0,7.7,14.0,395.0,634.15,529.43
2016,11,28,11,15,582.0,152.5,7.55,14.0,444.0,733.92,610.09
2016,11,28,11,30,715.0,130.0,7.4,14.0,493.0,842.6,693.9
2016,11,28,11,45,608.5,151.5,7.3,14.0,462.0,772.81,638.74
2016,11,28,12,0,502.0,173.0,7.2,14.0,431.0,694.84,576.35
2016,11,28,12,15,464.5,180.0,7.05,14.0,417.5,667.27,553.64
2016,11,28,12,30,427.0,187.0,6.9,14.0,404.0,637.93,529.36
2016,11,28,12,45,452.5,176.5,6.75,14.5,401.0,643.63,533.64
2016,11,28,13,0,478.0,166.0,6.6,15.0,398.0,646.7,535.72
2016,11,28,13,15,470.0,160.0,6.5,15.0,381.0,623.21,517.25
2016,11,28,13,30,462.0,154.0,6.4,15.0,364.0,598.18,497.56
2016,11,28,13,45,417.5,152.5,6.3,15.0,334.0,547.18,456.24
2016,11,28,14,0,373.0,151.0,6.2,15.0,304.0,497.03,415.27
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.0,539.61,452.71
2016,11,28,14,30,592.0,105.0,6.0,14.0,316.0,577.52,485.22
2016,11,28,14,45,570.0,96.5,5.9,14.0,282.0,527.84,443.9
2016,11,28,15,0,548.0,88.0,5.8,14.0,248.0,478.16,401.92
2016,11,28,15,15,495.5,80.5,5.55,13.5,209.0,411.63,345.31
2016,11,28,15,30,443.0,73.0,5.3,13.0,170.0,347.6,289.52
2016,11,28,15,45,386.0,61.5,5.05,13.0,132.5,283.32,231.95
2016,11,28,16,0,329.0,50.0,4.8,13.0,95.0,224.49,177.95
2016,11,28,16,15,164.5,38.5,4.65,12.5,61.0,130.21,93.1
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,29.61,0.0
2016,11,28,16,45,0.0,13.5,4.4,11.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,65.81,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,169.38,62.79
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,247.58,188.78
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,330.97,268.25
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.5,398.35,331.13
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,470.2,395.84
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,530.5,448.54
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,592.14,500.45
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,639.78,538.3
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,692.39,578.23
2016,11,29,9,45,854.5,56.0,4.25,11.5,390.0,737.03,609.97
2016,11,29,10,0,871.0,58.0,4.1,12.0,421.0,779.95,639.68
2016,11,29,10,15,882.0,59.0,3.9,12.0,445.5,814.98,664.06
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,847.44,686.15
2016,11,29,10,45,899.5,61.0,3.55,12.5,487.5,873.17,701.97
2016,11,29,11,0,906.0,62.0,3.4,13.0,505.0,895.75,715.32
2016,11,29,11,15,909.5,62.5,3.3,13.0,515.5,911.65,725.43
2016,11,29,11,30,913.0,63.0,3.2,13.0,526.0,924.05,733.11
2016,11,29,11,45,912.0,64.0,3.1,13.5,528.5,929.43,734.52
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,931.16,733.5
2016,11,29,12,15,773.5,97.0,3.0,14.0,490.0,852.7,677.36
2016,11,29,12,30,636.0,129.0,3.0,14.0,449.0,766.89,615.5
2016,11,29,12,45,755.5,100.0,3.05,14.5,472.0,831.91,663.4
2016,11,29,13,0,875.0,71.0,3.1,15.0,495.0,876.22,694.53
2016,11,29,13,15,866.0,70.0,3.15,15.0,476.0,851.12,677.03
2016,11,29,13,30,857.0,69.0,3.2,15.0,457.0,831.18,663.82
2016,11,29,13,45,843.0,67.5,3.25,15.0,431.0,795.32,638.78
2016,11,29,14,0,829.0,66.0,3.3,15.0,405.0,757.17,611.86
2016,11,29,14,15,809.0,64.0,3.3,14.5,373.5,711.79,579.92
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,665.06,546.28
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,610.58,504.8
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,556.05,460.51
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.5,491.42,406.92
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,428.88,353.21
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.0,354.05,287.37
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,289.48,227.95
2016,11,29,16,15,386.0,27.0,2.7,12.5,68.5,203.63,145.44
2016,11,29,16,30,264.0,18.0,2.6,12.0,31.0,120.84,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.5,15.5,45.13,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.5,1.8,10.0,10.5,9.55,0.0
2016,11,30,7,30,0.0,21.0,1.7,10.0,21.0,19.82,0.97
2016,11,30,7,45,33.0,37.5,1.6,10.5,42.5,55.23,38.59
2016,11,30,8,0,66.0,54.0,1.5,11.0,64.0,97.0,75.86
2016,11,30,8,15,81.5,71.5,1.6,11.0,87.5,128.0,103.67
2016,11,30,8,30,97.0,89.0,1.7,11.0,111.0,160.36,132.35
2016,11,30,8,45,108.0,106.0,1.85,11.5,134.5,190.67,158.6
2016,11,30,9,0,119.0,123.0,2.0,12.0,158.0,221.88,185.07
2016,11,30,9,15,129.0,137.0,2.15,12.0,179.5,249.21,208.23
2016,11,30,9,30,139.0,151.0,2.3,12.0,201.0,277.24,231.65
2016,11,30,9,45,169.0,163.0,2.45,12.0,229.5,318.49,266.13
2016,11,30,10,0,199.0,175.0,2.6,12.0,258.0,361.46,301.57
2016,11,30,10,15,187.0,187.0,2.75,12.0,268.5,371.15,308.76
2016,11,30,10,30,175.0,199.0,2.9,12.0,279.0,379.75,315.13
2016,11,30,10,45,233.5,201.0,3.05,12.5,311.5,452.51,373.93
2016,11,30,11,0,292.0,203.0,3.2,13.0,344.0,510.8,420.29
2016,11,30,11,15,211.0,214.5,3.4,13.0,318.0,438.63,361.28
2016,11,30,11,30,130.0,226.0,3.6,13.0,292.0,381.15,313.23
2016,11,30,11,45,132.0,227.5,3.85,13.0,294.5,385.37,317.07
2016,11,30,12,0,134.0,229.0,4.1,13.0,297.0,389.27,320.48
2016,11,30,12,15,67.0,191.5,4.35,13.0,225.5,263.03,216.7
2016,11,30,12,30,0.0,154.0,4.6,13.0,154.0,145.06,116.89
2016,11,30,12,45,0.0,124.0,4.9,13.0,124.0,113.9,91.04
2016,11,30,13,0,0.0,94.0,5.2,13.0,94.0,84.05,65.98
2016,11,30,13,15,0.0,101.0,5.2,13.0,101.0,91.12,72.05
2016,11,30,13,30,0.0,108.0,5.2,13.0,108.0,98.46,78.35
2016,11,30,13,45,0.0,57.0,5.25,13.0,57.0,50.34,37.53
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,5.28,0.0
2016,11,30,14,15,13.0,70.5,5.2,13.0,75.0,76.69,60.71
2016,11,30,14,30,26.0,135.0,5.1,13.0,144.0,161.91,133.31
2016,11,30,14,45,21.0,121.5,5.05,13.0,128.0,133.31,108.95
2016,11,30,15,0,16.0,108.0,5.0,13.0,112.0,116.17,94.23
2016,11,30,15,15,276.0,84.5,4.85,12.5,144.0,284.35,239.53
2016,11,30,15,30,536.0,61.0,4.7,12.0,176.0,388.1,324.06
2016,11,30,15,45,449.0,54.0,4.6,12.0,136.0,308.29,252.91
2016,11,30,16,0,362.0,47.0,4.5,12.0,96.0,235.87,187.41
2016,11,30,16,15,244.5,34.0,4.4,11.5,61.5,156.04,111.61
2016,11,30,16,30,127.0,21.0,4.3,11.0,27.0,77.78,0.0
2016,11,30,16,45,63.5,10.5,4.2,11.0,13.5,27.39,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,54.69,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,145.01,25.16
2016,12,1,7,45,431.5,28.0,3.9,9.5,76.5,222.88,166.73
2016,12,1,8,0,550.0,36.0,3.9,10.0,115.0,310.08,249.78
2016,12,1,8,15,615.0,41.5,4.15,10.0,157.0,379.18,313.99
2016,12,1,8,30,680.0,47.0,4.4,10.0,199.0,453.31,380.79
2016,12,1,8,45,723.5,50.0,4.7,10.5,239.5,516.09,436.15
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,580.77,491.44
2016,12,1,9,15,794.5,55.5,5.05,11.0,316.5,635.29,536.42
2016,12,1,9,30,822.0,58.0,5.1,11.0,353.0,689.56,579.15
2016,12,1,9,45,835.5,61.5,5.15,11.5,383.5,733.85,612.14
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,776.24,643.1
2016,12,1,10,15,862.0,66.5,5.2,12.0,439.5,805.73,664.71
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,840.11,689.97
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.0,867.31,708.57
2016,12,1,11,0,892.0,70.0,5.3,13.0,501.0,891.49,724.88
2016,12,1,11,15,897.0,70.5,5.3,13.0,512.0,908.69,737.06
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,922.5,746.84
2016,12,1,11,45,903.5,71.5,5.3,13.5,526.5,929.6,750.37
2016,12,1,12,0,905.0,72.0,5.3,14.0,530.0,933.12,751.43
2016,12,1,12,15,903.0,71.5,5.2,14.0,525.5,928.51,747.42
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,920.32,740.98
2016,12,1,12,45,895.5,70.5,5.05,14.5,509.0,905.46,728.73
2016,12,1,13,0,890.0,70.0,5.0,15.0,497.0,887.23,714.19
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.0,861.65,695.67
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,833.13,675.0
2016,12,1,13,45,855.0,67.0,4.85,15.0,432.5,804.2,653.98
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,764.98,625.02
2016,12,1,14,15,818.0,64.0,4.75,15.0,374.0,718.72,590.39
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,671.14,554.23
2016,12,1,14,45,766.5,59.0,4.7,15.0,305.0,614.82,510.71
2016,12,1,15,0,736.0,56.0,4.7,15.0,268.0,558.61,464.55
2016,12,1,15,15,692.0,52.0,4.55,14.5,227.5,493.67,410.12
2016,12,1,15,30,648.0,48.0,4.4,14.0,187.0,430.83,355.63
2016,12,1,15,45,578.0,42.0,4.25,13.5,145.5,355.45,289.32
2016,12,1,16,0,508.0,36.0,4.1,13.0,104.0,290.51,229.5
2016,12,1,16,15,384.5,27.0,4.15,12.5,67.5,204.0,145.29
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,120.22,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,45.01,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.0,9.5,5.6,7.5,19.0,57.89,0.0
2016,12,2,7,30,340.0,19.0,5.6,8.0,38.0,148.59,7.0
2016,12,2,7,45,451.0,26.5,5.7,8.5,76.0,228.49,170.33
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,312.45,253.32
2016,12,2,8,15,626.0,39.5,5.95,9.5,155.5,381.34,317.91
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,455.24,384.75
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,516.22,439.1
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,578.76,492.99
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.0,632.93,537.46
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,686.83,579.45
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,730.86,612.71
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,765.75,638.24
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,802.58,665.67
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,837.03,690.96
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,863.43,708.53
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,886.8,723.67
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,903.61,735.21
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,917.02,744.27
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.5,923.54,746.86
2016,12,2,12,0,903.0,69.0,5.8,15.0,525.0,926.49,746.94
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.5,922.64,743.86
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,915.23,738.33
2016,12,2,12,45,893.0,68.5,5.7,15.0,504.0,900.05,727.48
2016,12,2,13,0,887.0,68.0,5.7,15.0,492.0,881.53,714.26
2016,12,2,13,15,877.0,67.0,5.7,15.0,473.0,855.67,695.59
2016,12,2,13,30,867.0,66.0,5.7,15.0,454.0,826.92,674.74
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.5,798.07,653.72
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,758.98,624.67
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.5,713.04,589.79
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,665.78,553.4
2016,12,2,14,45,759.0,58.0,5.55,15.0,301.0,608.79,508.6
2016,12,2,15,0,727.0,55.0,5.5,15.0,264.0,552.05,461.39
2016,12,2,15,15,682.5,51.0,5.2,14.5,224.0,487.31,406.4
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,424.76,351.61
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,349.72,285.2
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,285.27,225.59
2016,12,2,16,15,372.0,27.0,4.35,12.5,66.0,199.6,141.88
2016,12,2,16,30,249.0,18.0,4.3,12.0,30.0,116.41,0.0
2016,12,2,16,45,124.5,9.0,4.25,11.5,15.0,43.46,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,9.0,16.5,46.81,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,124.97,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,205.57,150.08
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,288.53,230.7
2016,12,3,8,15,563.5,41.5,2.75,10.5,145.0,350.84,288.29
2016,12,3,8,30,630.0,47.0,2.9,11.0,185.0,423.07,352.0
2016,12,3,8,45,676.0,50.5,3.05,11.5,224.0,485.51,405.97
2016,12,3,9,0,722.0,54.0,3.2,12.0,263.0,550.23,460.0
2016,12,3,9,15,751.0,57.0,3.2,12.0,299.0,604.54,504.19
2016,12,3,9,30,780.0,60.0,3.2,12.0,335.0,658.87,545.92
2016,12,3,9,45,716.5,76.0,3.25,12.5,346.0,662.73,547.13
2016,12,3,10,0,653.0,92.0,3.3,13.0,357.0,656.42,540.71
2016,12,3,10,15,748.0,79.5,3.3,13.0,401.0,733.64,599.01
2016,12,3,10,30,843.0,67.0,3.3,13.0,445.0,817.28,660.25
2016,12,3,10,45,852.5,68.0,3.3,13.5,463.0,836.68,671.9
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,861.33,687.87
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,878.27,699.44
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,891.94,708.8
2016,12,3,11,45,873.5,70.5,3.35,14.5,506.5,899.05,712.58
2016,12,3,12,0,875.0,71.0,3.4,15.0,510.0,902.7,714.07
2016,12,3,12,15,873.5,70.5,3.4,15.0,506.5,898.81,711.33
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,891.46,706.32
2016,12,3,12,45,685.0,113.5,3.45,15.5,448.5,783.83,627.33
2016,12,3,13,0,498.0,157.0,3.5,16.0,394.0,652.85,528.63
2016,12,3,13,15,673.5,111.5,3.45,16.0,419.0,748.45,602.74
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,811.59,649.23
2016,12,3,13,45,674.5,95.0,3.4,16.0,384.5,695.99,563.47
2016,12,3,14,0,500.0,124.0,3.4,16.0,325.0,565.54,463.78
2016,12,3,14,15,640.0,92.0,3.3,16.0,328.5,623.0,510.46
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,656.86,536.27
2016,12,3,14,45,747.5,58.0,3.15,16.0,296.0,601.29,493.44
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,545.98,448.69
2016,12,3,15,15,671.0,52.0,2.95,15.5,220.5,482.09,396.11
2016,12,3,15,30,627.0,48.0,2.8,15.0,181.0,420.33,343.45
2016,12,3,15,45,550.0,42.5,2.65,14.5,140.5,347.32,280.03
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,277.14,217.12
2016,12,3,16,15,351.5,27.5,2.5,13.5,64.5,192.57,135.6
2016,12,3,16,30,230.0,18.0,2.5,13.0,29.0,110.24,0.0
2016,12,3,16,45,115.0,9.0,2.5,12.5,14.5,40.91,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,39.14,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,106.03,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.0,187.7,134.59
2016,12,4,8,0,454.0,39.0,2.6,11.0,100.0,271.65,216.03
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.0,339.31,278.04
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,413.04,343.41
2016,12,4,8,45,643.0,56.0,3.05,11.5,219.0,474.84,396.88
2016,12,4,9,0,690.0,60.0,3.2,12.0,258.0,535.41,447.81
2016,12,4,9,15,720.0,63.5,3.3,12.0,293.5,589.87,492.93
2016,12,4,9,30,750.0,67.0,3.4,12.0,329.0,644.47,535.59
2016,12,4,9,45,630.0,94.5,3.5,12.5,328.5,618.85,514.04
2016,12,4,10,0,510.0,122.0,3.6,13.0,328.0,571.31,474.7
2016,12,4,10,15,513.5,130.5,3.55,13.0,348.5,599.77,496.82
2016,12,4,10,30,517.0,139.0,3.5,13.0,369.0,626.55,516.88
2016,12,4,10,45,567.5,131.5,3.5,13.5,394.0,679.64,556.57
2016,12,4,11,0,618.0,124.0,3.5,14.0,419.0,726.84,590.47
2016,12,4,11,15,711.0,107.5,3.55,14.0,453.5,799.55,644.3
2016,12,4,11,30,804.0,91.0,3.6,14.0,488.0,865.22,691.97
2016,12,4,11,45,808.5,90.0,3.65,14.0,492.0,873.05,697.21
2016,12,4,12,0,813.0,89.0,3.7,14.0,496.0,877.58,700.66
2016,12,4,12,15,693.0,116.5,3.9,14.0,462.0,806.0,649.08
2016,12,4,12,30,573.0,144.0,4.1,14.0,428.0,717.31,583.95
2016,12,4,12,45,515.5,154.5,4.3,14.5,405.5,672.71,550.14
2016,12,4,13,0,458.0,165.0,4.5,15.0,383.0,627.02,513.94
2016,12,4,13,15,393.5,170.0,4.6,15.0,352.0,568.38,467.78
2016,12,4,13,30,329.0,175.0,4.7,15.0,321.0,495.03,409.6
2016,12,4,13,45,297.0,168.5,4.8,15.0,295.0,452.81,376.02
2016,12,4,14,0,265.0,162.0,4.9,15.0,269.0,411.42,342.53
2016,12,4,14,15,331.0,140.0,4.8,14.5,263.0,425.54,356.38
2016,12,4,14,30,397.0,118.0,4.7,14.0,257.0,449.11,376.93
2016,12,4,14,45,360.0,114.0,4.65,14.0,229.5,403.05,338.17
2016,12,4,15,0,323.0,110.0,4.6,14.0,202.0,347.34,291.25
2016,12,4,15,15,290.0,96.5,4.4,13.5,170.0,297.65,248.88
2016,12,4,15,30,257.0,83.0,4.2,13.0,138.0,250.53,207.74
2016,12,4,15,45,223.0,67.0,4.05,13.0,107.0,202.31,164.66
2016,12,4,16,0,189.0,51.0,3.9,13.0,76.0,157.23,123.52
2016,12,4,16,15,94.5,36.0,3.85,12.5,48.5,93.33,64.52
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,20.96,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.73,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.26,0.0
2016,12,5,7,45,0.0,14.0,4.05,9.5,14.0,12.31,3.77
2016,12,5,8,0,0.0,22.0,4.0,10.0,22.0,19.36,10.63
2016,12,5,8,15,0.0,31.0,4.0,10.0,31.0,27.31,17.79
2016,12,5,8,30,0.0,40.0,4.0,10.0,40.0,35.28,24.9
2016,12,5,8,45,0.0,49.0,4.0,10.5,49.0,43.25,31.9
2016,12,5,9,0,0.0,58.0,4.0,11.0,58.0,51.24,38.82
2016,12,5,9,15,0.0,66.0,3.95,11.0,66.0,58.6,45.2
2016,12,5,9,30,0.0,74.0,3.9,11.0,74.0,66.09,51.62
2016,12,5,9,45,0.0,82.5,3.85,11.5,82.5,74.13,58.35
2016,12,5,10,0,0.0,91.0,3.8,12.0,91.0,82.24,65.07
2016,12,5,10,15,0.0,108.0,3.75,12.0,108.0,99.15,79.34
2016,12,5,10,30,0.0,125.0,3.7,12.0,125.0,116.37,93.78
2016,12,5,10,45,0.0,126.5,3.65,12.0,126.5,117.42,94.53
2016,12,5,11,0,0.0,128.0,3.6,12.0,128.0,118.59,95.41
2016,12,5,11,15,9.0,156.0,3.65,12.0,160.5,156.1,127.18
2016,12,5,11,30,18.0,184.0,3.7,12.0,193.0,194.97,159.75
2016,12,5,11,45,12.5,178.5,3.75,12.0,185.0,183.61,149.97
2016,12,5,12,0,7.0,173.0,3.8,12.0,177.0,172.41,140.44
2016,12,5,12,15,56.5,196.0,3.85,12.0,224.0,259.9,214.83
2016,12,5,12,30,106.0,219.0,3.9,12.0,271.0,334.24,277.03
2016,12,5,12,45,79.5,208.5,3.95,12.0,247.0,296.61,245.43
2016,12,5,13,0,53.0,198.0,4.0,12.0,223.0,259.65,214.48
2016,12,5,13,15,89.0,195.5,3.9,12.0,236.0,287.97,239.29
2016,12,5,13,30,125.0,193.0,3.8,12.0,249.0,330.27,275.01
2016,12,5,13,45,100.5,180.5,3.75,12.0,224.0,277.55,231.29
2016,12,5,14,0,76.0,168.0,3.7,12.0,199.0,241.44,201.01
2016,12,5,14,15,68.5,156.0,3.65,12.0,182.5,220.39,183.51
2016,12,5,14,30,61.0,144.0,3.6,12.0,166.0,199.95,166.33
2016,12,5,14,45,57.5,129.0,3.6,12.0,148.0,178.93,148.6
2016,12,5,15,0,54.0,114.0,3.6,12.0,130.0,158.28,130.94
2016,12,5,15,15,46.0,97.5,3.55,11.5,109.5,133.29,109.46
2016,12,5,15,30,38.0,81.0,3.5,11.0,89.0,109.08,88.3
2016,12,5,15,45,27.5,63.5,3.45,11.0,69.0,82.92,65.09
2016,12,5,16,0,17.0,46.0,3.4,11.0,49.0,57.57,42.5
2016,12,5,16,15,8.5,29.5,3.35,10.5,31.0,34.97,21.17
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,11.45,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.91,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,10.91,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,26.02,0.0
2016,12,6,7,45,167.5,33.0,5.1,7.5,54.5,126.04,87.81
2016,12,6,8,0,335.0,42.0,5.2,8.0,85.0,219.75,176.75
2016,12,6,8,15,385.5,52.5,5.25,8.5,120.0,275.42,229.11
2016,12,6,8,30,436.0,63.0,5.3,9.0,155.0,335.53,283.75
2016,12,6,8,45,469.5,71.5,5.4,9.5,188.5,387.41,330.23
2016,12,6,9,0,503.0,80.0,5.5,10.0,222.0,441.08,376.91
2016,12,6,9,15,532.0,85.0,5.4,10.0,253.0,489.3,418.35
2016,12,6,9,30,561.0,90.0,5.3,10.0,284.0,538.1,459.24
2016,12,6,9,45,570.0,98.5,5.25,10.5,311.0,576.09,489.33
2016,12,6,10,0,579.0,107.0,5.2,11.0,338.0,612.72,517.47
2016,12,6,10,15,622.5,103.5,5.15,11.0,366.0,662.15,555.94
2016,12,6,10,30,666.0,100.0,5.1,11.0,394.0,711.13,593.47
2016,12,6,10,45,686.0,99.5,5.1,11.5,413.0,742.81,616.15
2016,12,6,11,0,706.0,99.0,5.1,12.0,432.0,772.52,637.19
2016,12,6,11,15,653.0,117.0,5.05,12.0,431.0,757.71,624.89
2016,12,6,11,30,600.0,135.0,5.0,12.0,430.0,737.71,608.95
2016,12,6,11,45,735.5,106.0,5.0,12.0,470.0,830.51,679.91
2016,12,6,12,0,871.0,77.0,5.0,12.0,510.0,914.04,742.03
2016,12,6,12,15,869.0,77.0,5.0,12.0,506.5,910.63,739.03
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,903.73,734.14
2016,12,6,12,45,717.0,107.5,5.05,12.0,454.5,804.28,659.84
2016,12,6,13,0,567.0,138.0,5.1,12.0,406.0,690.21,572.94
2016,12,6,13,15,702.5,105.5,5.2,12.0,425.0,765.95,633.42
2016,12,6,13,30,838.0,73.0,5.3,12.0,444.0,819.34,675.31
2016,12,6,13,45,822.5,72.0,5.45,12.0,418.5,784.07,649.42
2016,12,6,14,0,807.0,71.0,5.6,12.0,393.0,746.6,621.91
2016,12,6,14,15,786.5,68.5,5.6,12.0,362.0,701.55,587.4
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,655.19,551.34
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.5,600.38,507.88
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,545.66,461.69
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,480.74,406.11
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,422.61,354.37
2016,12,6,15,45,544.5,44.5,5.3,10.5,141.0,348.81,288.27
2016,12,6,16,0,475.0,38.0,5.2,10.0,101.0,280.91,225.23
2016,12,6,16,15,237.5,33.5,5.05,9.5,65.0,155.06,110.84
2016,12,6,16,30,0.0,29.0,4.9,9.0,29.0,33.78,0.0
2016,12,6,16,45,0.0,14.5,4.8,9.0,14.5,13.19,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,6.0,11.0,10.01,0.0
2016,12,7,7,30,0.0,22.0,2.7,6.0,22.0,23.22,0.0
2016,12,7,7,45,159.0,31.0,2.7,6.5,51.5,119.43,81.42
2016,12,7,8,0,318.0,40.0,2.7,7.0,81.0,209.64,167.99
2016,12,7,8,15,361.5,52.0,2.7,7.0,114.5,260.07,215.92
2016,12,7,8,30,405.0,64.0,2.7,7.0,148.0,316.25,267.15
2016,12,7,8,45,434.0,74.0,2.75,7.0,180.5,364.77,310.83
2016,12,7,9,0,463.0,84.0,2.8,7.0,213.0,415.03,354.77
2016,12,7,9,15,485.5,91.5,2.9,7.5,243.0,459.1,391.91
2016,12,7,9,30,508.0,99.0,3.0,8.0,273.0,503.66,428.44
2016,12,7,9,45,302.5,133.5,3.2,8.5,239.5,394.8,335.87
2016,12,7,10,0,97.0,168.0,3.4,9.0,206.0,258.33,217.62
2016,12,7,10,15,284.5,157.0,3.4,9.0,279.5,427.28,362.37
2016,12,7,10,30,472.0,146.0,3.4,9.0,353.0,595.3,499.82
2016,12,7,10,45,303.5,177.0,3.4,9.5,312.0,481.6,403.59
2016,12,7,11,0,135.0,208.0,3.4,10.0,271.0,361.41,301.26
2016,12,7,11,15,67.5,163.0,3.55,10.0,194.5,229.31,191.35
2016,12,7,11,30,0.0,118.0,3.7,10.0,118.0,107.94,86.89
2016,12,7,11,45,0.0,126.0,3.9,10.0,126.0,116.03,93.86
2016,12,7,12,0,0.0,134.0,4.1,10.0,134.0,124.28,100.83
2016,12,7,12,15,22.0,167.5,4.3,10.0,178.5,180.26,149.03
2016,12,7,12,30,44.0,201.0,4.5,10.0,223.0,255.29,212.45
2016,12,7,12,45,22.0,118.0,4.7,10.0,129.0,136.54,112.29
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,30.87,21.08
2016,12,7,13,15,46.0,112.5,5.05,10.0,133.0,151.02,126.06
2016,12,7,13,30,92.0,190.0,5.2,10.0,231.0,283.57,238.83
2016,12,7,13,45,48.5,165.0,5.4,10.0,186.5,215.34,180.26
2016,12,7,14,0,5.0,140.0,5.6,10.0,142.0,138.81,114.12
2016,12,7,14,15,2.5,130.0,5.7,10.0,131.0,127.03,104.18
2016,12,7,14,30,0.0,120.0,5.8,10.0,120.0,115.59,94.42
2016,12,7,14,45,0.0,106.5,5.95,10.0,106.5,102.2,82.98
2016,12,7,15,0,0.0,93.0,6.1,10.0,93.0,88.93,71.53
2016,12,7,15,15,0.0,79.0,6.1,9.5,79.0,75.19,59.66
2016,12,7,15,30,0.0,65.0,6.1,9.0,65.0,61.52,47.67
2016,12,7,15,45,0.0,50.5,6.15,9.0,50.5,47.26,34.96
2016,12,7,16,0,0.0,36.0,6.2,9.0,36.0,32.9,22.09
2016,12,7,16,15,0.0,23.0,6.15,9.0,23.0,20.28,10.01
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,10.91,0.0
2016,12,8,7,45,10.5,27.5,7.15,13.5,29.0,33.82,18.26
2016,12,8,8,0,21.0,43.0,7.1,14.0,46.0,56.24,40.51
2016,12,8,8,15,33.5,60.0,6.95,14.0,66.5,82.09,63.51
2016,12,8,8,30,46.0,77.0,6.8,14.0,87.0,108.9,87.24
2016,12,8,8,45,53.5,93.5,6.7,14.0,106.5,133.19,108.66
2016,12,8,9,0,61.0,110.0,6.6,14.0,126.0,158.17,130.41
2016,12,8,9,15,66.5,124.5,6.45,14.0,144.5,179.78,149.02
2016,12,8,9,30,72.0,139.0,6.3,14.0,163.0,201.91,167.83
2016,12,8,9,45,39.0,139.5,6.15,14.5,152.5,177.34,145.9
2016,12,8,10,0,6.0,140.0,6.0,15.0,142.0,139.96,113.09
2016,12,8,10,15,47.0,164.0,5.85,15.0,184.0,213.1,175.37
