Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,10,30,88.0,188.0,5.7,15.0,226.0,277.72,229.68
2016,12,8,10,45,49.0,178.0,5.55,15.0,199.5,231.57,190.08
2016,12,8,11,0,10.0,168.0,5.4,15.0,173.0,171.02,138.41
2016,12,8,11,15,38.5,188.5,5.15,15.0,207.5,234.96,192.16
2016,12,8,11,30,67.0,209.0,4.9,15.0,242.0,286.53,234.96
2016,12,8,11,45,67.0,211.0,4.7,15.0,244.0,289.06,236.7
2016,12,8,12,0,67.0,213.0,4.5,15.0,246.0,291.62,238.59
2016,12,8,12,15,63.5,210.0,4.35,15.0,241.5,284.58,232.67
2016,12,8,12,30,60.0,207.0,4.2,15.0,237.0,277.61,226.87
2016,12,8,12,45,97.5,207.5,4.1,15.0,254.5,311.97,256.11
2016,12,8,13,0,135.0,208.0,4.0,15.0,272.0,361.78,297.23
2016,12,8,13,15,101.5,197.0,3.95,15.0,244.0,301.27,247.63
2016,12,8,13,30,68.0,186.0,3.9,15.0,216.0,258.29,211.92
2016,12,8,13,45,37.5,164.0,3.9,15.0,180.5,205.2,167.7
2016,12,8,14,0,7.0,142.0,3.9,15.0,145.0,142.73,115.13
2016,12,8,14,15,4.5,131.5,3.8,15.0,133.5,130.32,104.89
2016,12,8,14,30,2.0,121.0,3.7,15.0,122.0,118.24,94.8
2016,12,8,14,45,1.0,108.0,3.6,15.0,108.5,104.66,83.41
2016,12,8,15,0,0.0,95.0,3.5,15.0,95.0,91.29,72.09
2016,12,8,15,15,0.0,80.5,3.3,14.5,80.5,76.97,59.98
2016,12,8,15,30,0.0,66.0,3.1,14.0,66.0,62.72,47.74
2016,12,8,15,45,0.0,51.0,2.95,14.0,51.0,47.86,34.77
2016,12,8,16,0,0.0,36.0,2.8,14.0,36.0,32.9,21.63
2016,12,8,16,15,0.0,23.0,2.65,14.0,23.0,20.28,9.77
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.27,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.55,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,11.43,2.26
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,18.48,9.54
2016,12,9,8,15,0.0,30.0,2.95,14.0,30.0,26.43,16.64
2016,12,9,8,30,0.0,39.0,3.0,14.0,39.0,34.39,23.67
2016,12,9,8,45,0.0,48.0,3.15,14.5,48.0,42.37,30.59
2016,12,9,9,0,0.0,57.0,3.3,15.0,57.0,50.35,37.42
2016,12,9,9,15,0.0,65.5,3.3,15.0,65.5,58.28,44.2
2016,12,9,9,30,0.0,74.0,3.3,15.0,74.0,66.27,50.97
2016,12,9,9,45,170.0,110.5,3.35,15.5,177.5,265.42,221.69
2016,12,9,10,0,340.0,147.0,3.4,16.0,281.0,449.79,372.39
2016,12,9,10,15,278.0,166.0,3.4,16.0,280.0,433.04,356.53
2016,12,9,10,30,216.0,185.0,3.4,16.0,279.0,396.22,325.63
2016,12,9,10,45,239.0,191.0,3.4,16.0,299.0,443.64,363.35
2016,12,9,11,0,262.0,197.0,3.4,16.0,319.0,475.44,388.36
2016,12,9,11,15,326.0,191.0,3.35,16.0,346.5,528.34,430.79
2016,12,9,11,30,390.0,185.0,3.3,16.0,374.0,581.68,472.88
2016,12,9,11,45,400.0,185.0,3.25,16.5,380.0,611.08,493.59
2016,12,9,12,0,410.0,185.0,3.2,17.0,386.0,621.31,500.21
2016,12,9,12,15,419.0,181.5,3.15,16.5,386.0,624.76,503.83
2016,12,9,12,30,428.0,178.0,3.1,16.0,386.0,626.3,506.11
2016,12,9,12,45,352.0,187.0,3.1,16.0,356.0,547.56,444.81
2016,12,9,13,0,276.0,196.0,3.1,16.0,326.0,487.59,397.04
2016,12,9,13,15,275.0,188.5,3.0,16.0,313.5,472.77,385.93
2016,12,9,13,30,274.0,181.0,2.9,16.0,301.0,457.06,373.83
2016,12,9,13,45,179.5,174.0,2.85,16.0,251.0,349.18,286.69
2016,12,9,14,0,85.0,167.0,2.8,16.0,201.0,247.93,203.01
2016,12,9,14,15,82.5,154.5,2.75,16.0,185.0,229.7,188.5
2016,12,9,14,30,80.0,142.0,2.7,16.0,169.0,211.68,173.76
2016,12,9,14,45,75.5,127.0,2.7,16.0,150.5,189.18,155.1
2016,12,9,15,0,71.0,112.0,2.7,16.0,132.0,167.08,136.49
2016,12,9,15,15,63.5,96.0,2.55,15.5,112.0,142.22,115.44
2016,12,9,15,30,56.0,80.0,2.4,15.0,92.0,118.05,94.61
2016,12,9,15,45,44.0,63.0,2.3,15.0,71.5,90.83,70.75
2016,12,9,16,0,32.0,46.0,2.2,15.0,51.0,64.55,47.55
2016,12,9,16,15,16.0,30.0,2.2,14.5,32.5,38.82,23.72
2016,12,9,16,30,0.0,14.0,2.2,14.0,14.0,12.33,0.0
2016,12,9,16,45,0.0,7.0,2.2,14.0,7.0,6.37,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.44,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.88,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.31,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.75,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.19,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.63,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.51,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.39,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,4.39,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,4.4,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,35.28,24.48
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,66.34,50.78
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,44.59,32.3
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,22.92,13.87
2016,12,10,11,15,0.0,17.5,4.65,15.0,17.5,15.42,7.48
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,7.93,1.09
2016,12,10,11,45,0.0,12.0,4.15,15.0,12.0,10.57,3.35
2016,12,10,12,0,0.0,15.0,3.9,15.0,15.0,13.22,5.6
2016,12,10,12,15,0.0,17.5,3.7,15.0,17.5,15.42,7.48
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,17.63,9.36
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,16.3,8.24
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,14.97,7.12
2016,12,10,13,15,0.0,57.5,3.1,15.0,57.5,50.8,37.59
2016,12,10,13,30,0.0,98.0,3.0,15.0,98.0,88.62,69.52
2016,12,10,13,45,0.0,89.0,2.95,15.0,89.0,79.9,62.24
2016,12,10,14,0,0.0,80.0,2.9,15.0,80.0,71.28,55.05
2016,12,10,14,15,0.0,73.5,2.85,14.5,73.5,65.19,50.07
2016,12,10,14,30,0.0,67.0,2.8,14.0,67.0,59.22,45.15
2016,12,10,14,45,0.0,59.5,2.8,14.0,59.5,52.56,39.49
2016,12,10,15,0,0.0,52.0,2.8,14.0,52.0,45.9,33.79
2016,12,10,15,15,0.0,44.0,2.9,14.0,44.0,38.81,27.65
2016,12,10,15,30,0.0,36.0,3.0,14.0,36.0,31.73,21.46
2016,12,10,15,45,0.0,28.0,3.1,14.0,28.0,24.66,15.22
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,17.59,8.96
2016,12,10,16,15,0.0,12.5,3.15,13.5,12.5,10.98,2.74
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.82,0.0
2016,12,11,7,45,52.0,28.0,2.5,8.5,34.0,56.79,31.32
2016,12,11,8,0,104.0,43.0,2.5,9.0,55.0,108.39,83.61
2016,12,11,8,15,122.5,59.5,2.55,9.0,79.5,142.1,115.27
2016,12,11,8,30,141.0,76.0,2.6,9.0,104.0,177.42,147.4
2016,12,11,8,45,152.5,92.0,2.65,9.5,128.5,199.25,167.35
2016,12,11,9,0,164.0,108.0,2.7,10.0,153.0,231.35,195.28
2016,12,11,9,15,173.5,122.0,2.7,10.0,175.0,260.15,220.15
2016,12,11,9,30,183.0,136.0,2.7,10.0,197.0,289.48,245.0
2016,12,11,9,45,213.0,147.0,2.7,10.0,225.0,344.27,290.73
2016,12,11,10,0,243.0,158.0,2.7,10.0,253.0,387.74,326.57
2016,12,11,10,15,143.0,166.5,2.7,10.5,223.0,308.9,258.9
2016,12,11,10,30,43.0,175.0,2.7,11.0,193.0,223.68,185.1
2016,12,11,10,45,106.5,189.5,2.75,11.5,237.5,311.72,259.2
2016,12,11,11,0,170.0,204.0,2.8,12.0,282.0,387.09,320.93
2016,12,11,11,15,306.5,188.5,2.75,12.0,334.0,507.46,419.56
2016,12,11,11,30,443.0,173.0,2.7,12.0,386.0,632.25,518.06
2016,12,11,11,45,397.5,184.0,2.7,12.0,376.5,607.18,496.65
2016,12,11,12,0,352.0,195.0,2.7,12.0,367.0,563.02,461.9
2016,12,11,12,15,335.5,196.5,2.7,12.0,360.0,549.54,451.36
2016,12,11,12,30,319.0,198.0,2.7,12.0,353.0,534.89,439.72
2016,12,11,12,45,253.5,201.5,2.75,12.5,323.0,478.05,393.16
2016,12,11,13,0,188.0,205.0,2.8,13.0,293.0,404.98,333.7
2016,12,11,13,15,94.0,170.0,2.9,13.0,214.0,276.35,228.3
2016,12,11,13,30,0.0,135.0,3.0,13.0,135.0,127.33,102.35
2016,12,11,13,45,0.0,98.5,3.1,13.0,98.5,89.5,70.83
2016,12,11,14,0,0.0,62.0,3.2,13.0,62.0,54.78,41.41
2016,12,11,14,15,0.0,57.0,3.1,12.5,57.0,50.33,37.77
2016,12,11,14,30,0.0,52.0,3.0,12.0,52.0,45.9,34.07
2016,12,11,14,45,0.0,46.5,2.9,12.0,46.5,41.02,29.89
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,36.15,25.67
2016,12,11,15,15,0.0,34.5,2.6,11.5,34.5,30.39,20.69
2016,12,11,15,30,0.0,28.0,2.4,11.0,28.0,24.65,15.66
2016,12,11,15,45,0.0,21.5,2.25,11.0,21.5,18.91,10.55
2016,12,11,16,0,0.0,15.0,2.1,11.0,15.0,13.18,5.43
2016,12,11,16,15,0.0,9.5,2.05,10.5,9.5,8.34,0.81
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,2.7,8.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,2.7,8.0,17.0,15.46,0.0
2016,12,12,7,45,191.0,25.5,2.75,8.5,48.0,119.56,67.85
2016,12,12,8,0,382.0,34.0,2.8,9.0,79.0,228.02,178.54
2016,12,12,8,15,447.5,42.5,2.85,9.0,115.5,290.32,237.74
2016,12,12,8,30,513.0,51.0,2.9,9.0,152.0,358.62,299.5
2016,12,12,8,45,558.0,56.5,2.95,9.5,188.0,416.78,350.88
2016,12,12,9,0,603.0,62.0,3.0,10.0,224.0,477.65,402.83
2016,12,12,9,15,638.5,64.5,2.85,10.0,257.5,530.64,447.14
2016,12,12,9,30,674.0,67.0,2.7,10.0,291.0,584.57,490.43
2016,12,12,9,45,646.5,80.5,2.6,10.5,312.0,606.31,505.47
2016,12,12,10,0,619.0,94.0,2.5,11.0,333.0,623.56,516.82
2016,12,12,10,15,714.0,82.5,2.4,11.0,375.5,704.83,577.81
2016,12,12,10,30,809.0,71.0,2.3,11.0,418.0,784.18,635.09
2016,12,12,10,45,665.0,108.0,2.2,11.5,402.0,730.46,591.92
2016,12,12,11,0,521.0,145.0,2.1,12.0,386.0,654.34,532.75
2016,12,12,11,15,521.5,149.5,2.15,12.0,395.5,668.29,543.86
2016,12,12,11,30,522.0,154.0,2.2,12.0,405.0,680.15,552.63
2016,12,12,11,45,365.5,185.0,2.25,12.0,361.5,561.48,459.16
2016,12,12,12,0,209.0,216.0,2.3,12.0,318.0,442.23,363.03
2016,12,12,12,15,159.5,215.5,2.3,12.0,293.0,396.48,326.09
2016,12,12,12,30,110.0,215.0,2.3,12.0,268.0,333.73,274.83
2016,12,12,12,45,169.5,208.0,2.35,12.0,288.0,394.18,325.52
2016,12,12,13,0,229.0,201.0,2.4,12.0,308.0,436.01,360.49
2016,12,12,13,15,225.0,193.5,2.4,12.0,295.5,419.88,347.67
2016,12,12,13,30,221.0,186.0,2.4,12.0,283.0,403.28,334.73
2016,12,12,13,45,152.5,176.5,2.45,12.0,241.5,330.81,275.02
2016,12,12,14,0,84.0,167.0,2.5,12.0,200.0,247.52,205.56
2016,12,12,14,15,79.5,154.5,2.5,12.0,184.5,227.79,189.55
2016,12,12,14,30,75.0,142.0,2.5,12.0,169.0,208.4,173.44
2016,12,12,14,45,71.0,127.5,2.5,12.0,150.5,187.08,155.53
2016,12,12,15,0,67.0,113.0,2.5,12.0,132.0,166.14,137.66
2016,12,12,15,15,59.0,97.0,2.4,11.5,111.5,141.12,116.2
2016,12,12,15,30,51.0,81.0,2.3,11.0,91.0,116.85,95.01
2016,12,12,15,45,39.5,64.0,2.25,11.0,71.0,90.08,71.24
2016,12,12,16,0,28.0,47.0,2.2,11.0,51.0,64.22,48.1
2016,12,12,16,15,14.0,31.0,2.2,10.5,33.0,39.46,24.89
2016,12,12,16,30,0.0,15.0,2.2,10.0,15.0,13.22,0.0
2016,12,12,16,45,0.0,7.5,2.25,10.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,8.19,0.0
2016,12,13,7,45,19.5,24.5,1.3,10.5,26.5,33.53,14.28
2016,12,13,8,0,39.0,40.0,1.4,11.0,44.0,68.13,50.03
2016,12,13,8,15,57.5,57.0,1.4,11.0,66.0,98.62,77.74
2016,12,13,8,30,76.0,74.0,1.4,11.0,88.0,130.62,106.23
2016,12,13,8,45,87.0,90.0,1.4,11.5,110.5,158.48,130.64
2016,12,13,9,0,98.0,106.0,1.4,12.0,133.0,187.31,155.36
2016,12,13,9,15,106.0,121.0,1.3,12.0,153.5,213.67,177.7
2016,12,13,9,30,114.0,136.0,1.2,12.0,174.0,240.6,200.07
2016,12,13,9,45,68.0,141.0,1.1,12.5,164.5,201.7,166.43
2016,12,13,10,0,22.0,146.0,1.0,13.0,155.0,160.04,130.29
2016,12,13,10,15,192.0,154.0,1.0,13.0,236.0,332.17,275.35
2016,12,13,10,30,362.0,162.0,1.0,13.0,317.0,503.45,411.01
2016,12,13,10,45,463.5,148.0,1.05,13.5,355.5,598.28,481.96
2016,12,13,11,0,565.0,134.0,1.1,14.0,394.0,678.68,540.68
2016,12,13,11,15,299.0,163.0,1.15,14.0,301.0,468.09,378.58
2016,12,13,11,30,33.0,192.0,1.2,14.0,208.0,234.82,189.15
2016,12,13,11,45,48.5,200.5,1.25,14.0,224.0,259.44,210.55
2016,12,13,12,0,64.0,209.0,1.3,14.0,240.0,284.39,230.95
2016,12,13,12,15,32.0,172.0,1.35,14.0,187.5,208.82,169.15
2016,12,13,12,30,0.0,135.0,1.4,14.0,135.0,125.71,100.09
2016,12,13,12,45,38.5,168.0,1.45,14.0,186.0,209.96,171.17
2016,12,13,13,0,77.0,201.0,1.5,14.0,237.0,285.87,233.5
2016,12,13,13,15,174.0,190.5,1.5,14.0,268.0,372.02,304.85
2016,12,13,13,30,271.0,180.0,1.5,14.0,299.0,453.91,370.94
2016,12,13,13,45,135.5,131.0,1.55,14.0,190.5,259.07,213.89
2016,12,13,14,0,0.0,82.0,1.6,14.0,82.0,73.27,56.71
2016,12,13,14,15,0.0,75.0,1.65,14.0,75.0,66.68,51.43
2016,12,13,14,30,0.0,68.0,1.7,14.0,68.0,60.13,45.93
2016,12,13,14,45,0.0,60.5,1.8,14.0,60.5,53.45,40.26
2016,12,13,15,0,0.0,53.0,1.9,14.0,53.0,46.79,34.56
2016,12,13,15,15,0.0,45.0,1.8,13.5,45.0,39.7,28.49
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,32.62,22.34
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,25.1,15.71
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,17.59,9.05
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,11.42,3.2
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.55,0.0
2016,12,14,7,45,0.0,15.5,5.35,13.5,15.5,13.64,1.96
2016,12,14,8,0,0.0,26.0,5.5,14.0,26.0,22.92,12.89
2016,12,14,8,15,0.0,39.5,5.55,14.0,39.5,35.82,24.36
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,49.03,35.96
2016,12,14,8,45,0.0,66.0,5.65,14.0,66.0,61.63,46.98
2016,12,14,9,0,0.0,79.0,5.7,14.0,79.0,74.28,57.93
2016,12,14,9,15,0.0,91.5,5.7,14.0,91.5,86.43,68.34
2016,12,14,9,30,0.0,104.0,5.7,14.0,104.0,98.68,78.74
2016,12,14,9,45,0.0,113.5,5.75,14.5,113.5,107.7,86.14
2016,12,14,10,0,0.0,123.0,5.8,15.0,123.0,116.86,93.58
2016,12,14,10,15,4.0,137.5,5.8,15.0,139.5,134.96,108.78
2016,12,14,10,30,8.0,152.0,5.8,15.0,156.0,153.48,124.26
2016,12,14,10,45,60.0,177.0,5.8,15.0,204.5,240.44,198.16
2016,12,14,11,0,112.0,202.0,5.8,15.0,253.0,333.92,276.01
2016,12,14,11,15,59.0,184.0,5.75,15.0,211.0,248.19,203.94
2016,12,14,11,30,6.0,166.0,5.7,15.0,169.0,164.85,133.04
2016,12,14,11,45,3.0,151.0,5.7,15.0,152.5,145.46,116.86
2016,12,14,12,0,0.0,136.0,5.7,15.0,136.0,126.66,101.07
2016,12,14,12,15,10.0,159.5,5.65,15.0,164.0,160.99,130.08
2016,12,14,12,30,20.0,183.0,5.6,15.0,192.0,196.43,159.8
2016,12,14,12,45,10.0,138.0,5.55,15.0,142.5,138.07,111.07
2016,12,14,13,0,0.0,93.0,5.5,15.0,93.0,83.26,64.87
2016,12,14,13,15,10.5,129.5,5.5,15.0,134.0,129.96,104.58
2016,12,14,13,30,21.0,166.0,5.5,15.0,175.0,179.83,146.58
2016,12,14,13,45,13.5,153.5,5.55,15.0,159.0,160.16,130.03
2016,12,14,14,0,6.0,141.0,5.6,15.0,143.0,141.03,113.94
2016,12,14,14,15,3.0,130.5,5.55,15.0,131.5,128.22,103.24
2016,12,14,14,30,0.0,120.0,5.5,15.0,120.0,115.77,92.77
2016,12,14,14,45,0.0,107.5,5.45,15.0,107.5,103.47,82.46
2016,12,14,15,0,0.0,95.0,5.4,15.0,95.0,91.31,72.16
2016,12,14,15,15,0.0,80.5,5.3,14.5,80.5,76.94,59.98
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,62.63,47.69
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,48.32,35.17
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,33.92,22.51
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,21.16,10.67
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,9.67,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.0,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,3.07,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,5.26,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,7.9,0.96
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,10.53,3.3
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,13.62,6.0
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,16.7,8.7
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,19.35,11.0
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,22.0,13.28
2016,12,15,9,45,0.0,27.5,6.85,14.0,27.5,24.21,15.17
2016,12,15,10,0,0.0,30.0,6.7,14.0,30.0,26.43,17.04
2016,12,15,10,15,0.0,62.0,6.6,14.0,62.0,54.78,41.24
2016,12,15,10,30,0.0,94.0,6.5,14.0,94.0,84.83,66.7
2016,12,15,10,45,0.0,94.5,6.45,14.5,94.5,85.05,66.65
2016,12,15,11,0,0.0,95.0,6.4,15.0,95.0,85.34,66.7
2016,12,15,11,15,0.0,109.5,6.45,15.0,109.5,99.7,78.71
2016,12,15,11,30,0.0,124.0,6.5,15.0,124.0,114.38,90.94
2016,12,15,11,45,0.0,125.5,6.55,15.0,125.5,115.79,92.08
2016,12,15,12,0,0.0,127.0,6.6,15.0,127.0,117.28,93.31
2016,12,15,12,15,0.0,116.0,6.8,15.0,116.0,105.99,83.87
2016,12,15,12,30,0.0,105.0,7.0,15.0,105.0,94.96,74.65
2016,12,15,12,45,0.0,90.5,7.2,15.0,90.5,80.72,62.72
2016,12,15,13,0,0.0,76.0,7.4,15.0,76.0,67.23,51.4
2016,12,15,13,15,0.0,70.0,7.45,15.0,70.0,61.9,46.94
2016,12,15,13,30,0.0,64.0,7.5,15.0,64.0,56.56,42.48
2016,12,15,13,45,0.0,45.0,7.6,15.0,45.0,39.7,28.21
2016,12,15,14,0,0.0,26.0,7.7,15.0,26.0,22.9,13.92
2016,12,15,14,15,0.0,24.0,7.6,15.0,24.0,21.13,12.43
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,19.36,10.94
2016,12,15,14,45,0.0,19.5,7.45,15.0,19.5,17.15,9.05
2016,12,15,15,0,0.0,17.0,7.4,15.0,17.0,14.94,7.16
2016,12,15,15,15,0.0,14.5,7.2,15.0,14.5,12.74,5.24
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,10.54,3.32
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,8.34,1.38
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,13.64,0.0
2016,12,16,7,45,199.5,25.0,7.15,9.0,46.5,119.05,51.26
2016,12,16,8,0,399.0,35.0,7.2,9.0,78.0,233.1,180.88
2016,12,16,8,15,485.0,42.5,7.3,9.0,117.5,304.79,250.77
2016,12,16,8,30,571.0,50.0,7.4,9.0,157.0,384.3,324.0
2016,12,16,8,45,626.0,54.5,7.55,9.5,197.0,449.58,383.48
2016,12,16,9,0,681.0,59.0,7.7,10.0,237.0,518.31,444.25
2016,12,16,9,15,715.5,62.5,7.7,10.0,273.5,570.96,490.84
2016,12,16,9,30,750.0,66.0,7.7,10.0,310.0,628.69,539.56
2016,12,16,9,45,782.0,66.5,7.75,10.5,343.5,681.18,581.12
2016,12,16,10,0,814.0,67.0,7.8,11.0,377.0,733.12,621.45
2016,12,16,10,15,829.5,69.0,7.8,11.0,403.0,772.85,652.42
2016,12,16,10,30,845.0,71.0,7.8,11.0,429.0,810.49,681.47
2016,12,16,10,45,853.0,73.0,7.8,11.0,448.5,839.38,703.44
2016,12,16,11,0,861.0,75.0,7.8,11.0,468.0,865.39,723.1
2016,12,16,11,15,867.0,75.5,7.75,11.0,480.5,884.64,737.31
2016,12,16,11,30,873.0,76.0,7.7,11.0,493.0,900.63,749.07
2016,12,16,11,45,873.5,77.0,7.7,11.0,497.5,908.93,755.16
2016,12,16,12,0,874.0,78.0,7.7,11.0,502.0,913.72,758.7
2016,12,16,12,15,873.5,78.0,7.7,11.0,500.0,912.79,757.99
2016,12,16,12,30,873.0,78.0,7.7,11.0,498.0,908.34,754.72
2016,12,16,12,45,870.5,76.5,7.75,11.0,488.5,896.67,746.19
2016,12,16,13,0,868.0,75.0,7.8,11.0,479.0,881.58,735.13
2016,12,16,13,15,860.0,74.0,7.9,11.0,462.0,859.06,718.49
2016,12,16,13,30,852.0,73.0,8.0,11.0,445.0,833.51,699.46
2016,12,16,13,45,837.5,72.0,8.15,11.0,421.0,799.75,673.95
2016,12,16,14,0,823.0,71.0,8.3,11.0,397.0,763.64,646.32
2016,12,16,14,15,803.0,68.5,8.4,11.0,366.5,719.36,611.62
2016,12,16,14,30,783.0,66.0,8.5,11.0,336.0,673.61,575.22
2016,12,16,14,45,754.5,63.0,8.6,11.0,301.0,620.21,531.83
2016,12,16,15,0,726.0,60.0,8.7,11.0,266.0,566.59,486.01
2016,12,16,15,15,681.5,55.5,8.65,10.5,226.5,501.7,429.62
2016,12,16,15,30,637.0,51.0,8.6,10.0,187.0,443.33,376.94
2016,12,16,15,45,570.5,44.5,8.6,10.0,147.0,369.7,309.42
2016,12,16,16,0,504.0,38.0,8.6,10.0,107.0,301.51,244.94
2016,12,16,16,15,252.0,35.5,8.55,9.5,70.0,167.39,124.0
2016,12,16,16,30,0.0,33.0,8.5,9.0,33.0,40.21,0.0
2016,12,16,16,45,0.0,16.5,8.5,9.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,71.31,0.0
2016,12,17,7,45,345.5,20.5,3.15,4.5,49.0,164.07,66.39
2016,12,17,8,0,497.0,30.0,3.1,5.0,83.0,263.41,204.95
2016,12,17,8,15,577.0,36.5,3.1,5.5,124.5,336.31,276.75
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,416.01,349.04
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,481.71,407.75
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,549.99,466.44
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,607.36,514.92
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,664.95,560.61
2016,12,17,9,45,838.5,60.5,3.05,7.5,355.5,714.36,597.18
2016,12,17,10,0,860.0,63.0,3.0,8.0,388.0,762.52,631.86
2016,12,17,10,15,874.5,64.5,3.0,8.0,415.0,802.2,660.82
2016,12,17,10,30,889.0,66.0,3.0,8.0,442.0,831.76,681.89
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.5,860.47,701.34
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,886.23,718.48
2016,12,17,11,15,911.0,69.0,3.15,9.0,493.5,905.76,732.35
2016,12,17,11,30,916.0,70.0,3.2,9.0,506.0,921.92,743.89
2016,12,17,11,45,917.0,70.5,3.25,9.5,511.0,930.33,748.58
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,935.15,750.85
2016,12,17,12,15,916.5,71.0,3.3,10.0,513.5,933.41,749.57
2016,12,17,12,30,915.0,71.0,3.3,10.0,511.0,928.07,745.89
2016,12,17,12,45,905.5,72.0,3.3,10.0,500.0,913.33,735.54
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,895.25,722.93
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,880.66,712.97
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,854.26,694.3
2016,12,17,13,45,864.5,69.5,3.3,10.0,429.5,819.36,669.28
2016,12,17,14,0,850.0,68.0,3.3,10.0,405.0,782.02,642.25
2016,12,17,14,15,830.5,66.0,3.25,10.0,374.5,738.04,609.55
2016,12,17,14,30,811.0,64.0,3.2,10.0,344.0,692.46,575.16
2016,12,17,14,45,781.0,61.0,3.2,10.0,308.0,637.09,532.61
2016,12,17,15,0,751.0,58.0,3.2,10.0,272.0,581.56,487.79
2016,12,17,15,15,707.0,54.0,3.1,9.5,232.0,516.55,433.68
2016,12,17,15,30,663.0,50.0,3.0,9.0,192.0,453.35,379.16
2016,12,17,15,45,592.5,44.0,2.9,8.5,151.0,376.66,311.76
2016,12,17,16,0,522.0,38.0,2.8,8.0,110.0,310.73,250.98
2016,12,17,16,15,401.0,29.0,2.8,7.5,72.5,222.48,166.09
2016,12,17,16,30,280.0,20.0,2.8,7.0,35.0,137.39,10.04
2016,12,17,16,45,140.0,10.0,2.85,7.0,17.5,51.83,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,96.0,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,192.0,10.0,4.5,3.0,14.0,69.43,0.0
2016,12,18,7,45,347.5,19.5,4.6,3.5,48.0,163.0,59.02
2016,12,18,8,0,503.0,29.0,4.7,4.0,82.0,264.15,206.11
2016,12,18,8,15,584.5,35.0,4.75,4.5,123.5,337.31,279.72
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,417.42,353.78
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.0,483.94,414.56
2016,12,18,9,0,767.0,49.0,5.0,6.0,247.0,553.23,475.67
2016,12,18,9,15,799.0,52.0,4.9,6.0,285.0,611.38,526.0
2016,12,18,9,30,831.0,55.0,4.8,6.0,323.0,669.82,573.38
2016,12,18,9,45,850.5,58.0,4.75,6.5,356.0,718.92,610.79
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,759.69,640.75
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.5,800.03,670.39
2016,12,18,10,30,901.0,64.0,4.4,7.0,444.0,838.19,697.77
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.5,868.55,717.4
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,895.98,734.49
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,916.07,748.37
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,932.76,759.83
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,942.78,765.09
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,949.14,767.82
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.0,947.98,767.24
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,943.13,764.17
2016,12,18,12,45,931.5,67.5,4.05,9.5,507.5,930.81,754.4
2016,12,18,13,0,927.0,67.0,4.1,10.0,497.0,914.97,742.22
2016,12,18,13,15,918.5,66.0,4.2,10.0,479.5,891.57,726.33
2016,12,18,13,30,910.0,65.0,4.3,10.0,462.0,865.01,708.19
2016,12,18,13,45,896.5,63.5,4.4,10.0,437.5,830.7,684.0
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,793.88,657.59
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.0,750.58,624.87
2016,12,18,14,30,845.0,59.0,4.4,10.0,351.0,711.95,595.36
2016,12,18,14,45,817.0,56.5,4.4,10.0,314.5,657.49,553.01
2016,12,18,15,0,789.0,54.0,4.4,10.0,278.0,602.64,508.59
2016,12,18,15,15,747.5,50.0,4.25,9.5,238.0,537.69,453.77
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,474.33,398.43
2016,12,18,15,45,640.5,41.0,4.0,8.5,156.5,399.45,331.86
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,329.28,267.0
2016,12,18,16,15,457.5,27.5,3.85,7.5,76.5,239.88,180.33
2016,12,18,16,30,340.0,19.0,3.8,7.0,38.0,155.37,21.08
2016,12,18,16,45,170.0,9.5,3.8,6.5,19.0,60.82,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
