Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.0,38.5,114.41,34.51
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,246.35,190.44
2016,12,19,8,15,530.5,37.0,3.95,5.0,116.5,312.61,257.97
2016,12,19,8,30,613.0,44.0,4.0,5.0,156.0,391.71,331.03
2016,12,19,8,45,665.0,48.0,4.05,5.5,196.5,456.83,390.08
2016,12,19,9,0,717.0,52.0,4.1,6.0,237.0,524.85,449.6
2016,12,19,9,15,750.0,55.5,4.1,6.5,273.5,582.3,498.31
2016,12,19,9,30,783.0,59.0,4.1,7.0,310.0,640.23,544.72
2016,12,19,9,45,801.5,62.0,4.15,7.5,342.0,686.95,580.47
2016,12,19,10,0,820.0,65.0,4.2,8.0,374.0,732.36,614.46
2016,12,19,10,15,835.5,67.0,4.2,8.0,400.5,772.47,644.62
2016,12,19,10,30,851.0,69.0,4.2,8.0,427.0,810.5,672.82
2016,12,19,10,45,860.0,70.5,4.25,8.5,446.5,840.01,693.37
2016,12,19,11,0,869.0,72.0,4.3,9.0,466.0,866.66,711.68
2016,12,19,11,15,875.0,72.5,4.3,9.5,479.0,886.33,724.31
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,893.81,727.92
2016,12,19,11,45,814.5,82.5,4.3,10.5,473.5,861.88,702.4
2016,12,19,12,0,748.0,92.0,4.3,11.0,455.0,816.47,667.1
2016,12,19,12,15,815.0,83.0,4.3,11.0,476.5,866.03,704.59
2016,12,19,12,30,882.0,74.0,4.3,11.0,498.0,902.46,731.45
2016,12,19,12,45,782.0,89.0,4.3,11.0,459.5,833.74,680.27
2016,12,19,13,0,682.0,104.0,4.3,11.0,421.0,759.96,625.24
2016,12,19,13,15,639.5,110.5,4.25,11.0,399.5,719.73,595.03
2016,12,19,13,30,597.0,117.0,4.2,11.0,378.0,677.9,563.16
2016,12,19,13,45,561.5,117.0,4.2,11.0,352.0,633.49,529.23
2016,12,19,14,0,526.0,117.0,4.2,11.0,326.0,582.62,489.37
2016,12,19,14,15,656.5,90.5,4.1,11.0,331.5,641.07,536.58
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,676.72,564.44
2016,12,19,14,45,756.5,61.0,3.9,11.0,301.5,621.99,521.18
2016,12,19,15,0,726.0,58.0,3.8,11.0,266.0,567.22,476.42
2016,12,19,15,15,682.0,54.0,3.65,10.5,227.0,503.32,422.96
2016,12,19,15,30,638.0,50.0,3.5,10.0,188.0,441.3,369.29
2016,12,19,15,45,567.5,44.5,3.35,9.5,148.0,370.91,306.93
2016,12,19,16,0,497.0,39.0,3.2,9.0,108.0,301.96,244.04
2016,12,19,16,15,380.5,29.5,3.15,8.5,71.5,215.93,162.37
2016,12,19,16,30,264.0,20.0,3.1,8.0,35.0,133.38,24.87
2016,12,19,16,45,132.0,10.0,3.1,8.0,17.5,49.83,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,102.94,25.16
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,220.24,169.04
2016,12,20,8,15,469.0,38.0,4.55,6.5,108.0,288.7,237.24
2016,12,20,8,30,553.0,45.0,4.5,7.0,146.0,365.1,307.08
2016,12,20,8,45,605.0,50.0,4.45,7.5,184.0,427.98,363.91
2016,12,20,9,0,657.0,55.0,4.4,8.0,222.0,490.33,418.57
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.0,545.45,465.22
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,601.22,510.15
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.0,652.24,548.83
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,702.82,586.26
2016,12,20,10,15,801.5,64.5,3.95,10.5,384.0,741.31,613.76
2016,12,20,10,30,817.0,66.0,3.9,11.0,410.0,777.83,639.33
2016,12,20,10,45,827.5,67.5,3.9,11.5,429.5,807.9,659.9
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,835.31,678.32
2016,12,20,11,15,668.0,113.0,3.8,12.0,421.0,759.0,619.78
2016,12,20,11,30,498.0,157.0,3.7,12.0,393.0,660.28,543.26
2016,12,20,11,45,676.0,114.0,3.65,12.5,439.0,781.34,635.39
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,876.78,703.57
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.0,876.31,702.46
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,872.49,699.82
2016,12,20,12,45,654.5,116.5,3.6,13.0,427.5,759.43,616.29
2016,12,20,13,0,456.0,162.0,3.6,13.0,374.0,622.94,511.5
2016,12,20,13,15,636.0,117.0,3.55,13.0,401.0,724.76,592.53
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,803.91,651.76
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.5,771.57,627.69
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,736.96,602.54
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,694.44,570.83
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,650.52,537.62
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.5,600.0,498.63
2016,12,20,15,0,697.0,58.0,3.3,13.0,258.0,549.21,457.49
2016,12,20,15,15,654.5,54.0,3.1,12.5,220.5,487.49,406.17
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,431.78,358.0
2016,12,20,15,45,550.0,43.5,2.75,11.5,144.5,361.51,296.65
2016,12,20,16,0,488.0,37.0,2.6,11.0,106.0,296.29,237.6
2016,12,20,16,15,376.0,28.5,2.6,10.5,70.5,213.61,160.01
2016,12,20,16,30,264.0,20.0,2.6,10.0,35.0,134.29,32.07
2016,12,20,16,45,132.0,10.0,2.65,10.0,17.5,50.06,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,97.77,18.12
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,209.73,158.27
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.5,277.69,225.77
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,353.8,295.36
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.0,416.55,352.08
2016,12,21,9,0,640.0,55.0,4.9,10.0,218.0,482.9,410.24
2016,12,21,9,15,675.5,58.5,4.9,10.5,254.0,534.91,454.73
2016,12,21,9,30,711.0,62.0,4.9,11.0,290.0,591.75,501.19
2016,12,21,9,45,742.0,63.5,4.9,11.5,322.5,643.33,541.02
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,694.58,579.68
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,733.98,608.78
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,771.54,635.98
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,802.11,656.19
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,830.1,674.12
2016,12,21,11,15,838.5,71.0,4.1,13.0,460.0,851.36,687.99
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,869.54,699.81
2016,12,21,11,45,850.5,71.5,3.7,13.5,479.0,870.79,697.91
2016,12,21,12,0,855.0,71.0,3.5,14.0,485.0,877.67,700.3
2016,12,21,12,15,855.0,71.0,3.45,14.0,484.0,877.77,700.01
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,874.5,697.48
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.0,864.29,688.79
2016,12,21,13,0,847.0,71.0,3.3,15.0,465.0,859.57,684.29
2016,12,21,13,15,839.5,70.0,3.3,15.0,449.0,838.38,669.46
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,814.21,652.58
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,783.04,630.48
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,749.41,606.41
2016,12,21,14,15,791.5,63.0,3.25,15.0,359.5,707.77,575.79
2016,12,21,14,30,773.0,61.0,3.2,15.0,331.0,664.6,543.61
2016,12,21,14,45,746.5,58.5,3.15,15.0,297.0,613.96,505.05
2016,12,21,15,0,720.0,56.0,3.1,15.0,263.0,562.98,464.52
2016,12,21,15,15,679.5,52.0,2.95,14.0,225.5,501.59,414.95
2016,12,21,15,30,639.0,48.0,2.8,13.0,188.0,441.82,364.82
2016,12,21,15,45,575.0,42.5,2.7,12.5,148.5,370.16,302.7
2016,12,21,16,0,511.0,37.0,2.6,12.0,109.0,308.0,246.27
2016,12,21,16,15,400.5,28.5,2.7,11.5,73.0,224.55,168.47
2016,12,21,16,30,290.0,20.0,2.8,11.0,37.0,144.74,42.3
2016,12,21,16,45,145.0,10.0,2.9,11.0,18.5,54.34,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,105.13,14.41
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,227.31,171.1
2016,12,22,8,15,494.5,37.5,2.95,8.0,110.0,298.4,242.15
2016,12,22,8,30,581.0,45.0,2.9,8.0,149.0,377.76,314.06
2016,12,22,8,45,635.5,49.5,2.85,8.5,189.0,438.56,368.45
2016,12,22,9,0,690.0,54.0,2.8,9.0,229.0,507.42,427.28
2016,12,22,9,15,724.5,57.5,2.55,9.5,266.0,564.88,474.13
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,623.0,518.71
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,672.49,554.0
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,721.09,587.28
2016,12,22,10,15,823.0,68.0,1.8,11.5,394.5,761.47,614.1
2016,12,22,10,30,839.0,70.0,1.7,12.0,421.0,799.85,638.8
2016,12,22,10,45,850.0,71.0,1.6,12.5,441.5,830.44,657.33
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,858.3,673.59
2016,12,22,11,15,868.0,72.5,1.55,13.0,475.5,879.05,687.86
2016,12,22,11,30,875.0,73.0,1.6,13.0,489.0,887.7,693.84
2016,12,22,11,45,877.5,73.5,1.7,13.5,494.5,897.72,700.39
2016,12,22,12,0,880.0,74.0,1.8,14.0,500.0,904.32,704.63
2016,12,22,12,15,880.0,74.0,1.8,14.0,498.5,904.55,704.69
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,901.29,702.57
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.5,891.27,694.62
2016,12,22,13,0,877.0,71.0,1.8,15.0,480.0,877.84,684.51
2016,12,22,13,15,869.0,70.0,1.65,15.0,463.5,856.1,668.27
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,839.52,655.77
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.5,807.18,632.7
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,772.35,607.93
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.5,729.22,578.61
2016,12,22,14,30,797.0,62.0,1.2,14.0,341.0,684.52,547.65
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.5,630.57,508.12
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,576.47,466.81
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.5,513.09,417.2
2016,12,22,15,30,652.0,49.0,1.1,13.0,193.0,451.44,366.94
2016,12,22,15,45,585.5,43.5,1.1,12.5,152.5,377.74,305.11
2016,12,22,16,0,519.0,38.0,1.1,12.0,112.0,313.89,248.76
2016,12,22,16,15,407.0,29.5,1.15,11.5,75.0,229.18,171.56
2016,12,22,16,30,295.0,21.0,1.2,11.0,38.0,148.63,50.71
2016,12,22,16,45,147.5,10.5,1.25,11.0,19.0,55.84,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,7.45,9.5,8.0,7.02,0.0
2016,12,23,8,0,0.0,16.0,7.3,10.0,16.0,14.07,5.5
2016,12,23,8,15,0.0,26.0,6.85,10.0,26.0,22.9,13.68
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,31.75,21.61
2016,12,23,8,45,0.0,45.5,6.0,10.5,45.5,40.16,29.06
2016,12,23,9,0,0.0,55.0,5.6,11.0,55.0,48.77,36.6
2016,12,23,9,15,0.0,64.5,5.5,11.0,64.5,57.72,44.41
2016,12,23,9,30,0.0,74.0,5.4,11.0,74.0,66.72,52.19
2016,12,23,9,45,0.0,82.5,5.35,11.5,82.5,74.76,58.96
2016,12,23,10,0,0.0,91.0,5.3,12.0,91.0,82.86,65.71
2016,12,23,10,15,0.0,53.5,5.85,12.0,53.5,47.23,35.1
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,14.08,6.51
2016,12,23,10,45,0.0,62.5,6.95,12.0,62.5,55.23,41.87
2016,12,23,11,0,0.0,109.0,7.5,12.0,109.0,99.51,79.59
2016,12,23,11,15,0.0,58.0,7.75,12.0,58.0,51.24,38.35
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,6.16,0.0
2016,12,23,11,45,157.0,103.5,8.3,12.0,179.5,269.58,229.57
2016,12,23,12,0,314.0,200.0,8.6,12.0,352.0,534.46,451.35
2016,12,23,12,15,157.0,103.5,8.45,12.0,179.5,270.31,229.64
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,6.16,0.0
2016,12,23,12,45,0.0,63.5,8.15,12.0,63.5,56.13,42.51
2016,12,23,13,0,0.0,120.0,8.0,12.0,120.0,110.49,88.83
2016,12,23,13,15,0.0,68.0,7.8,12.0,68.0,60.12,45.97
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,14.09,6.49
2016,12,23,13,45,0.0,66.0,7.45,12.0,66.0,58.33,44.57
2016,12,23,14,0,0.0,116.0,7.3,12.0,116.0,108.32,87.36
2016,12,23,14,15,0.0,107.5,7.2,11.5,107.5,100.1,80.59
2016,12,23,14,30,0.0,99.0,7.1,11.0,99.0,91.99,73.88
2016,12,23,14,45,0.0,88.5,7.05,11.0,88.5,81.83,65.2
2016,12,23,15,0,0.0,78.0,7.0,11.0,78.0,71.76,56.52
2016,12,23,15,15,0.0,66.5,6.9,10.5,66.5,60.69,46.99
2016,12,23,15,30,0.0,55.0,6.8,10.0,55.0,49.67,37.37
2016,12,23,15,45,0.0,43.5,6.7,10.0,43.5,38.69,27.62
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,28.22,18.27
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,18.93,9.74
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,9.67,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,5.0,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,207.5,14.5,6.0,6.5,34.5,104.49,3.12
2016,12,24,8,0,415.0,29.0,6.1,7.0,69.0,227.67,171.28
2016,12,24,8,15,503.0,36.0,6.15,7.5,108.5,298.91,244.46
2016,12,24,8,30,591.0,43.0,6.2,8.0,148.0,374.19,314.39
2016,12,24,8,45,647.0,47.0,6.3,8.5,188.0,440.39,375.03
2016,12,24,9,0,703.0,51.0,6.4,9.0,228.0,509.96,436.76
2016,12,24,9,15,737.5,54.0,6.35,9.0,265.0,567.3,487.18
2016,12,24,9,30,772.0,57.0,6.3,9.0,302.0,625.31,535.92
2016,12,24,9,45,798.5,58.5,6.3,9.0,335.0,675.86,576.63
2016,12,24,10,0,825.0,60.0,6.3,9.0,368.0,725.65,616.04
2016,12,24,10,15,841.0,62.0,6.2,9.0,395.0,766.67,647.51
2016,12,24,10,30,857.0,64.0,6.1,9.0,422.0,797.91,670.86
2016,12,24,10,45,867.5,65.0,6.1,9.5,442.5,828.28,692.48
2016,12,24,11,0,878.0,66.0,6.1,10.0,463.0,855.92,711.81
2016,12,24,11,15,884.5,66.5,6.05,10.0,476.5,876.45,726.67
2016,12,24,11,30,891.0,67.0,6.0,10.0,490.0,893.78,739.14
2016,12,24,11,45,894.0,67.5,5.95,10.0,496.0,904.62,746.74
2016,12,24,12,0,897.0,68.0,5.9,10.0,502.0,912.0,751.85
2016,12,24,12,15,897.0,68.0,5.85,10.0,501.0,912.46,751.85
2016,12,24,12,30,897.0,68.0,5.8,10.0,500.0,909.38,749.36
2016,12,24,12,45,887.0,69.0,5.8,10.5,490.0,895.14,737.43
2016,12,24,13,0,877.0,70.0,5.8,11.0,480.0,877.62,723.21
2016,12,24,13,15,726.5,97.5,5.75,11.0,429.0,781.66,649.6
2016,12,24,13,30,576.0,125.0,5.7,11.0,378.0,671.57,563.78
2016,12,24,13,45,707.5,95.0,5.7,11.0,390.0,731.35,612.27
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,775.34,647.3
2016,12,24,14,15,820.5,63.5,5.65,10.5,373.0,733.69,616.08
2016,12,24,14,30,802.0,62.0,5.6,10.0,344.0,690.36,583.39
2016,12,24,14,45,775.5,59.0,5.6,10.0,309.5,638.15,542.0
2016,12,24,15,0,749.0,56.0,5.6,10.0,275.0,585.51,498.81
2016,12,24,15,15,708.0,52.5,5.4,9.5,236.5,523.18,445.55
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,462.37,391.95
2016,12,24,15,45,604.0,43.5,5.05,9.0,157.5,389.69,326.32
2016,12,24,16,0,541.0,38.0,4.9,9.0,117.0,321.55,262.95
2016,12,24,16,15,429.0,30.0,4.85,8.5,79.5,240.61,186.16
2016,12,24,16,30,317.0,22.0,4.8,8.0,42.0,160.04,70.65
2016,12,24,16,45,158.5,11.0,4.75,7.5,21.0,60.32,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,102.33,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,223.26,166.67
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,293.93,238.57
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,368.64,306.79
2016,12,25,8,45,637.5,47.5,2.7,7.5,185.5,434.66,366.01
2016,12,25,9,0,693.0,52.0,2.9,8.0,225.0,504.11,426.21
2016,12,25,9,15,727.5,55.0,3.05,8.0,262.0,561.11,475.25
2016,12,25,9,30,762.0,58.0,3.2,8.0,299.0,618.79,522.87
2016,12,25,9,45,778.0,62.5,3.35,8.5,330.5,665.18,558.43
2016,12,25,10,0,794.0,67.0,3.5,9.0,362.0,710.21,592.26
2016,12,25,10,15,810.0,68.5,3.55,9.0,389.0,749.84,622.05
2016,12,25,10,30,826.0,70.0,3.6,9.0,416.0,787.51,650.04
2016,12,25,10,45,540.5,130.5,3.7,9.5,361.5,637.69,532.51
2016,12,25,11,0,255.0,191.0,3.8,10.0,307.0,459.52,384.24
2016,12,25,11,15,250.0,198.0,3.85,10.0,314.0,467.89,391.37
2016,12,25,11,30,245.0,205.0,3.9,10.0,321.0,475.24,396.87
2016,12,25,11,45,261.5,205.5,3.95,10.5,331.0,492.71,410.48
2016,12,25,12,0,278.0,206.0,4.0,11.0,341.0,509.45,423.39
2016,12,25,12,15,208.0,211.0,4.0,11.0,312.0,434.87,362.03
2016,12,25,12,30,138.0,216.0,4.0,11.0,283.0,377.55,313.85
2016,12,25,12,45,329.0,182.5,4.0,11.0,338.0,522.66,436.49
2016,12,25,13,0,520.0,149.0,4.0,11.0,393.0,665.3,552.29
2016,12,25,13,15,522.5,143.0,4.0,11.0,380.5,651.93,541.5
2016,12,25,13,30,525.0,137.0,4.0,11.0,368.0,636.42,529.95
2016,12,25,13,45,466.0,139.5,4.0,11.0,337.0,578.2,483.41
2016,12,25,14,0,407.0,142.0,4.0,11.0,306.0,520.97,437.2
2016,12,25,14,15,393.5,134.5,3.95,11.0,283.5,488.75,411.47
2016,12,25,14,30,380.0,127.0,3.9,11.0,261.0,456.04,384.83
2016,12,25,14,45,370.5,115.0,3.9,11.0,235.0,420.52,355.66
2016,12,25,15,0,361.0,103.0,3.9,11.0,209.0,384.62,325.52
2016,12,25,15,15,339.5,90.5,3.8,10.5,179.5,340.45,288.08
2016,12,25,15,30,318.0,78.0,3.7,10.0,150.0,297.35,250.52
2016,12,25,15,45,288.0,64.5,3.6,9.5,119.5,249.86,208.22
2016,12,25,16,0,258.0,51.0,3.5,9.0,89.0,204.85,166.97
2016,12,25,16,15,197.5,37.0,3.55,8.5,60.5,149.0,114.8
2016,12,25,16,30,137.0,23.0,3.6,8.0,32.0,93.46,43.29
2016,12,25,16,45,68.5,11.5,3.7,8.0,16.0,32.33,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,104.45,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,224.63,168.92
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,296.32,243.69
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,375.95,317.46
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,440.51,376.66
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,508.12,436.44
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,565.54,485.73
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,623.65,533.12
2016,12,26,9,45,648.5,82.5,4.45,7.5,302.0,599.06,511.51
2016,12,26,10,0,525.0,108.0,4.4,8.0,303.0,551.89,470.96
2016,12,26,10,15,684.5,87.5,4.3,8.5,361.5,677.89,571.27
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,797.95,661.48
2016,12,26,10,45,853.5,68.5,4.15,9.5,440.5,828.42,681.45
2016,12,26,11,0,863.0,70.0,4.1,10.0,461.0,856.12,699.78
2016,12,26,11,15,869.5,71.0,3.95,10.0,474.5,868.88,707.74
2016,12,26,11,30,876.0,72.0,3.8,10.0,488.0,886.91,719.73
2016,12,26,11,45,878.5,72.0,3.7,10.5,494.0,896.74,724.59
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,903.16,727.09
2016,12,26,12,15,880.0,72.0,3.45,11.0,498.5,902.94,725.88
2016,12,26,12,30,879.0,72.0,3.3,11.0,497.0,899.24,722.31
2016,12,26,12,45,875.5,71.5,3.2,11.0,488.5,889.18,714.61
2016,12,26,13,0,872.0,71.0,3.1,11.0,480.0,875.78,704.64
2016,12,26,13,15,863.5,70.0,2.95,11.0,463.5,854.08,688.38
2016,12,26,13,30,855.0,69.0,2.8,11.0,447.0,837.62,676.1
2016,12,26,13,45,842.0,67.5,2.7,11.5,424.0,805.35,651.29
2016,12,26,14,0,829.0,66.0,2.6,12.0,401.0,770.62,624.75
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.0,728.74,595.23
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,685.22,563.96
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,633.01,524.3
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,580.48,483.03
2016,12,26,15,15,696.0,53.0,2.4,10.5,236.0,518.7,432.9
2016,12,26,15,30,656.0,49.0,2.4,10.0,198.0,458.42,382.1
2016,12,26,15,45,593.0,43.5,2.4,9.5,158.0,386.16,319.64
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,318.5,258.91
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,240.47,186.54
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,163.61,84.55
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,61.39,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.5,2.6,5.5,31.5,93.69,0.0
2016,12,27,8,0,363.0,29.0,2.6,6.0,63.0,204.38,151.48
2016,12,27,8,15,451.5,37.0,2.7,6.0,101.5,274.0,222.88
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,352.36,294.62
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,418.41,354.09
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,484.53,412.0
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.5,541.82,460.16
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,600.0,507.0
2016,12,27,9,45,757.5,64.0,2.85,8.5,325.0,650.7,545.21
2016,12,27,10,0,785.0,66.0,2.8,9.0,358.0,700.85,581.97
2016,12,27,10,15,802.0,68.0,2.85,9.5,385.0,741.78,611.38
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,780.87,638.99
2016,12,27,10,45,829.0,71.5,2.95,10.5,432.5,811.3,659.78
2016,12,27,11,0,839.0,73.0,3.0,11.0,453.0,839.07,678.48
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.0,860.68,694.21
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,879.19,707.77
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,890.0,714.86
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,897.42,719.63
2016,12,27,12,15,709.0,110.5,3.45,12.0,455.0,811.1,655.72
2016,12,27,12,30,558.0,146.0,3.4,12.0,416.0,706.55,577.61
2016,12,27,12,45,553.5,144.5,3.4,12.0,408.5,696.58,570.95
2016,12,27,13,0,549.0,143.0,3.4,12.0,401.0,684.43,562.06
2016,12,27,13,15,626.5,117.5,3.35,12.0,402.5,720.69,590.09
2016,12,27,13,30,704.0,92.0,3.3,12.0,404.0,743.33,607.36
2016,12,27,13,45,538.5,120.5,3.25,12.5,352.0,616.02,508.94
2016,12,27,14,0,373.0,149.0,3.2,13.0,300.0,502.85,416.94
2016,12,27,14,15,396.0,134.0,3.2,12.5,284.0,491.12,409.81
2016,12,27,14,30,419.0,119.0,3.2,12.0,268.0,476.46,399.47
2016,12,27,14,45,393.5,111.5,3.2,12.0,241.0,433.64,364.37
2016,12,27,15,0,368.0,104.0,3.2,12.0,214.0,391.6,329.31
2016,12,27,15,15,343.0,92.5,3.1,11.5,184.0,346.14,291.17
2016,12,27,15,30,318.0,81.0,3.0,11.0,154.0,302.06,253.15
2016,12,27,15,45,284.0,67.0,2.95,10.5,122.5,251.78,208.97
2016,12,27,16,0,250.0,53.0,2.9,10.0,91.0,204.33,166.15
2016,12,27,16,15,188.0,39.0,2.95,9.5,62.0,148.07,114.49
2016,12,27,16,30,126.0,25.0,3.0,9.0,33.0,93.56,49.77
2016,12,27,16,45,63.0,12.5,3.05,9.0,16.5,31.72,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,103.25,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,222.68,164.93
2016,12,28,8,15,514.5,34.0,4.4,6.0,106.5,294.2,240.09
2016,12,28,8,30,601.0,41.0,4.4,6.0,146.0,373.67,313.89
2016,12,28,8,45,657.0,45.0,4.4,6.5,186.0,440.13,374.45
2016,12,28,9,0,713.0,49.0,4.4,7.0,226.0,510.06,435.91
2016,12,28,9,15,746.5,52.0,4.35,7.5,263.5,567.27,484.73
2016,12,28,9,30,780.0,55.0,4.3,8.0,301.0,625.1,531.55
2016,12,28,9,45,808.5,56.0,4.3,9.0,334.5,676.96,570.28
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,721.31,602.04
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.0,761.14,630.72
2016,12,28,10,30,867.0,60.0,4.3,11.0,422.0,798.94,657.38
2016,12,28,10,45,877.5,60.5,4.35,11.5,442.5,829.3,678.41
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,856.92,697.26
2016,12,28,11,15,894.0,61.5,4.35,12.0,477.0,877.64,711.5
2016,12,28,11,30,900.0,62.0,4.3,12.0,491.0,895.11,723.39
2016,12,28,11,45,903.0,62.5,4.25,12.5,497.5,906.51,729.5
2016,12,28,12,0,906.0,63.0,4.2,13.0,504.0,914.41,733.24
2016,12,28,12,15,905.0,63.0,4.1,13.0,502.5,914.44,732.61
2016,12,28,12,30,904.0,63.0,4.0,13.0,501.0,910.89,729.59
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.5,899.75,720.14
2016,12,28,13,0,893.0,63.0,3.9,14.0,484.0,885.19,708.42
2016,12,28,13,15,885.5,62.5,3.8,14.0,468.0,864.9,693.69
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,841.51,676.77
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,810.48,654.48
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,776.89,630.19
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.5,736.28,601.28
2016,12,28,14,30,820.0,56.0,3.4,13.0,350.0,693.96,570.62
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.5,650.06,537.12
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,598.84,497.23
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,538.54,447.74
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,479.42,397.55
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.0,409.15,336.73
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,342.9,277.24
2016,12,28,16,15,481.0,28.5,2.5,10.5,86.5,260.42,201.99
2016,12,28,16,30,382.0,21.0,2.5,10.0,48.0,184.68,106.38
2016,12,28,16,45,191.0,10.5,2.55,10.0,24.0,71.59,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.5,33.0,98.03,0.0
2016,12,29,8,0,393.0,29.0,5.5,7.0,66.0,215.25,158.67
2016,12,29,8,15,485.0,36.5,5.5,7.0,105.5,287.31,234.08
2016,12,29,8,30,577.0,44.0,5.5,7.0,145.0,368.39,309.29
2016,12,29,8,45,631.5,49.5,5.5,7.5,185.5,429.99,366.12
2016,12,29,9,0,686.0,55.0,5.5,8.0,226.0,499.82,427.89
2016,12,29,9,15,722.5,58.5,5.5,8.5,264.0,558.74,478.75
2016,12,29,9,30,759.0,62.0,5.5,9.0,302.0,618.54,528.36
2016,12,29,9,45,767.5,68.5,5.55,9.5,333.0,662.09,562.25
2016,12,29,10,0,776.0,75.0,5.6,10.0,364.0,703.76,593.97
2016,12,29,10,15,794.0,77.0,5.5,10.5,391.5,745.58,624.64
2016,12,29,10,30,812.0,79.0,5.4,11.0,419.0,785.59,653.28
2016,12,29,10,45,828.0,79.5,5.3,11.5,441.0,820.02,677.12
2016,12,29,11,0,844.0,80.0,5.2,12.0,463.0,851.99,698.75
2016,12,29,11,15,851.0,81.0,4.95,12.0,477.0,873.96,713.0
2016,12,29,11,30,858.0,82.0,4.7,12.0,491.0,892.79,724.72
2016,12,29,11,45,863.0,81.5,4.5,12.5,498.0,904.65,730.13
2016,12,29,12,0,868.0,81.0,4.3,13.0,505.0,913.08,733.01
2016,12,29,12,15,867.5,81.0,4.05,13.0,504.0,913.66,731.73
2016,12,29,12,30,867.0,81.0,3.8,13.0,503.0,910.72,728.26
2016,12,29,12,45,871.0,78.0,3.6,13.5,495.5,904.5,721.48
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,894.69,712.25
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,872.98,696.51
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,848.18,678.66
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.0,815.64,653.94
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,780.6,627.41
2016,12,29,14,15,812.0,68.0,2.9,14.5,380.5,738.4,597.66
2016,12,29,14,30,793.0,66.0,2.8,14.0,351.0,694.53,566.21
2016,12,29,14,45,764.5,63.5,2.7,14.0,316.5,641.93,526.44
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,588.97,485.17
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,526.73,434.85
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,465.92,384.04
2016,12,29,15,45,588.5,47.5,2.15,12.5,164.0,395.91,324.02
2016,12,29,16,0,522.0,42.0,2.0,12.0,123.0,326.86,263.13
2016,12,29,16,15,417.5,33.5,2.05,11.5,85.5,243.65,188.79
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,167.93,100.66
2016,12,29,16,45,156.5,12.5,2.15,10.5,24.0,62.5,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,57.0,16.5,1.7,8.5,21.5,43.56,0.0
2016,12,30,8,0,114.0,33.0,1.6,9.0,43.0,96.96,68.76
2016,12,30,8,15,154.0,49.0,1.5,9.5,70.5,139.92,111.05
2016,12,30,8,30,194.0,65.0,1.4,10.0,98.0,186.66,152.97
2016,12,30,8,45,215.0,80.5,1.35,10.5,126.5,225.82,187.66
2016,12,30,9,0,236.0,96.0,1.3,11.0,155.0,266.63,222.78
2016,12,30,9,15,252.0,110.0,1.2,11.5,182.0,303.67,253.66
2016,12,30,9,30,268.0,124.0,1.1,12.0,209.0,341.56,284.25
2016,12,30,9,45,287.0,135.5,1.05,12.5,235.0,379.02,313.81
2016,12,30,10,0,306.0,147.0,1.0,13.0,261.0,417.16,343.1
2016,12,30,10,15,317.0,155.0,1.15,13.0,281.0,444.88,365.2
2016,12,30,10,30,328.0,163.0,1.3,13.0,301.0,472.33,386.95
2016,12,30,10,45,323.5,174.5,1.45,13.5,316.0,490.7,400.36
2016,12,30,11,0,319.0,186.0,1.6,14.0,331.0,507.78,412.69
2016,12,30,11,15,320.5,192.0,1.7,14.0,341.5,521.85,423.47
2016,12,30,11,30,322.0,198.0,1.8,14.0,352.0,534.81,433.42
2016,12,30,11,45,280.5,207.0,1.9,14.0,342.5,511.57,414.66
2016,12,30,12,0,239.0,216.0,2.0,14.0,333.0,469.18,381.51
2016,12,30,12,15,243.0,213.5,2.05,14.0,332.5,487.44,395.9
2016,12,30,12,30,247.0,211.0,2.1,14.0,332.0,487.28,396.02
2016,12,30,12,45,394.5,179.0,2.2,14.0,368.0,596.07,483.67
2016,12,30,13,0,542.0,147.0,2.3,14.0,404.0,684.5,553.46
2016,12,30,13,15,677.0,113.0,2.4,14.0,423.5,761.56,610.97
2016,12,30,13,30,812.0,79.0,2.5,14.0,443.0,817.33,652.36
2016,12,30,13,45,798.0,78.0,2.65,14.0,420.5,786.03,630.73
2016,12,30,14,0,784.0,77.0,2.8,14.0,398.0,752.37,607.79
2016,12,30,14,15,765.0,74.5,2.9,13.5,370.0,710.88,579.32
2016,12,30,14,30,746.0,72.0,3.0,13.0,342.0,667.86,549.03
2016,12,30,14,45,716.5,69.0,3.2,13.0,308.0,615.52,510.06
2016,12,30,15,0,687.0,66.0,3.4,13.0,274.0,567.39,472.38
2016,12,30,15,15,646.5,61.5,3.5,12.5,236.5,506.62,423.12
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,447.56,373.47
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,373.56,309.2
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,304.98,247.85
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.5,224.51,175.49
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,152.02,94.81
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,55.49,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
